Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,45,85.5,10.0,4.75,10.0,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.45,9.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,12,6,45,41.0,4.5,2.35,6.0,3.5,0.0,0.0
2018,2,12,7,0,82.0,9.0,2.3,6.3,7.0,0.0,0.0
2018,2,12,7,15,239.5,18.0,2.4,6.95,32.5,14.16,0.0
2018,2,12,7,30,397.0,27.0,2.5,7.6,58.0,22.73,10.24
2018,2,12,7,45,505.5,33.0,2.6,8.25,100.5,30.3,20.91
2018,2,12,8,0,614.0,39.0,2.7,8.9,143.0,36.11,26.79
2018,2,12,8,15,675.0,43.0,2.8,9.5,190.0,40.05,30.65
2018,2,12,8,30,736.0,47.0,2.9,10.1,237.0,44.11,34.44
2018,2,12,8,45,774.5,50.5,3.0,10.65,283.5,47.58,37.56
2018,2,12,9,0,813.0,54.0,3.1,11.2,330.0,51.06,40.6
2018,2,12,9,15,837.5,56.5,3.1,11.55,372.5,58.99,47.6
2018,2,12,9,30,862.0,59.0,3.1,11.9,415.0,62.04,50.14
2018,2,12,9,45,877.0,62.5,3.05,12.3,453.0,65.5,53.03
2018,2,12,10,0,892.0,66.0,3.0,12.7,491.0,68.84,55.78
2018,2,12,10,15,905.5,67.5,2.95,13.0,523.5,70.67,57.2
2018,2,12,10,30,919.0,69.0,2.9,13.3,556.0,72.42,58.56
2018,2,12,10,45,928.0,70.5,2.85,13.6,581.5,73.99,59.76
2018,2,12,11,0,937.0,72.0,2.8,13.9,607.0,119.09,67.78
2018,2,12,11,15,942.5,73.0,2.8,14.1,625.0,178.61,102.84
2018,2,12,11,30,948.0,74.0,2.8,14.3,643.0,237.94,149.76
2018,2,12,11,45,949.0,74.5,2.75,14.45,652.5,295.37,200.66
2018,2,12,12,0,950.0,75.0,2.7,14.6,662.0,351.62,252.33
2018,2,12,12,15,949.0,75.5,2.65,14.7,663.5,405.76,302.29
2018,2,12,12,30,948.0,76.0,2.6,14.8,665.0,458.06,349.86
2018,2,12,12,45,925.5,83.0,2.55,14.9,653.5,504.36,391.66
2018,2,12,13,0,903.0,90.0,2.5,15.0,642.0,546.69,428.95
2018,2,12,13,15,919.5,83.0,2.5,15.0,635.0,593.36,468.76
2018,2,12,13,30,936.0,76.0,2.5,15.0,628.0,638.46,506.52
2018,2,12,13,45,929.0,75.0,2.5,15.0,607.0,673.12,535.64
2018,2,12,14,0,922.0,74.0,2.5,15.0,586.0,704.39,561.71
2018,2,12,14,15,911.0,72.5,2.5,14.95,557.0,728.85,582.29
2018,2,12,14,30,900.0,71.0,2.5,14.9,528.0,749.54,598.46
2018,2,12,14,45,883.5,69.5,2.5,14.85,493.0,762.31,608.95
2018,2,12,15,0,867.0,68.0,2.5,14.8,458.0,771.12,616.68
2018,2,12,15,15,844.5,66.0,2.5,14.8,418.0,778.75,623.49
2018,2,12,15,30,822.0,64.0,2.5,14.8,378.0,774.54,621.52
2018,2,12,15,45,778.5,62.0,2.3,14.2,331.0,749.03,603.62
2018,2,12,16,0,735.0,60.0,2.1,13.6,284.0,719.32,582.0
2018,2,12,16,15,677.0,56.0,2.05,12.8,236.5,671.16,546.71
2018,2,12,16,30,619.0,52.0,2.0,12.0,189.0,627.73,512.97
2018,2,12,16,45,550.5,45.0,2.0,11.2,145.0,562.64,459.86
2018,2,12,17,0,482.0,38.0,2.0,10.4,101.0,496.04,400.52
2018,2,12,17,15,339.0,29.0,2.1,10.1,64.5,364.53,258.89
2018,2,12,17,30,196.0,20.0,2.2,9.8,28.0,172.0,0.0
2018,2,12,17,45,98.0,10.0,2.3,9.55,14.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.75,4.75,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,13,6,45,40.5,5.0,2.6,5.45,4.0,0.0,0.0
2018,2,13,7,0,81.0,10.0,2.6,5.8,8.0,0.0,0.0
2018,2,13,7,15,236.5,19.5,2.7,6.45,34.5,15.34,0.0
2018,2,13,7,30,392.0,29.0,2.8,7.1,61.0,24.39,12.4
2018,2,13,7,45,499.5,35.5,2.9,7.75,104.5,29.88,20.69
2018,2,13,8,0,607.0,42.0,3.0,8.4,148.0,38.66,29.17
2018,2,13,8,15,669.0,47.0,3.0,9.05,196.0,43.36,33.71
2018,2,13,8,30,731.0,52.0,3.0,9.7,244.0,48.14,38.15
2018,2,13,8,45,769.5,56.0,3.0,10.35,291.0,51.88,41.49
2018,2,13,9,0,808.0,60.0,3.0,11.0,338.0,55.62,44.74
2018,2,13,9,15,836.0,62.5,2.85,11.55,381.5,58.06,46.75
2018,2,13,9,30,864.0,65.0,2.7,12.1,425.0,66.34,53.93
2018,2,13,9,45,884.0,66.5,2.6,12.65,464.0,68.48,55.58
2018,2,13,10,0,904.0,68.0,2.5,13.2,503.0,70.53,57.13
2018,2,13,10,15,917.0,69.5,2.35,13.6,535.5,72.35,58.51
2018,2,13,10,30,930.0,71.0,2.2,14.0,568.0,74.08,59.82
2018,2,13,10,45,936.0,73.0,2.1,14.4,592.5,75.89,61.2
2018,2,13,11,0,942.0,75.0,2.0,14.8,617.0,123.79,70.31
2018,2,13,11,15,946.5,75.5,1.85,15.1,634.5,183.29,105.62
2018,2,13,11,30,951.0,76.0,1.7,15.4,652.0,242.46,152.15
2018,2,13,11,45,953.5,76.5,1.5,15.65,662.0,300.56,202.74
2018,2,13,12,0,956.0,77.0,1.3,15.9,672.0,357.65,253.69
2018,2,13,12,15,957.0,77.0,1.2,16.05,674.5,412.53,302.73
2018,2,13,12,30,958.0,77.0,1.1,16.2,677.0,465.74,349.2
2018,2,13,12,45,928.0,86.0,1.0,16.4,662.5,510.87,388.17
2018,2,13,13,0,898.0,95.0,0.9,16.6,648.0,551.32,421.91
2018,2,13,13,15,907.0,89.5,0.8,16.7,638.0,595.39,457.01
2018,2,13,13,30,916.0,84.0,0.7,16.8,628.0,637.41,489.37
2018,2,13,13,45,921.0,80.0,0.65,16.85,611.0,676.13,519.03
2018,2,13,14,0,926.0,76.0,0.6,16.9,594.0,712.16,546.09
2018,2,13,14,15,914.5,75.0,0.55,16.85,565.5,737.03,564.66
2018,2,13,14,30,903.0,74.0,0.5,16.8,537.0,758.12,579.15
2018,2,13,14,45,853.0,79.5,0.45,16.75,493.5,761.17,581.35
2018,2,13,15,0,803.0,85.0,0.4,16.7,450.0,751.7,575.28
2018,2,13,15,15,766.0,83.0,0.4,16.7,406.5,738.79,567.72
2018,2,13,15,30,729.0,81.0,0.4,16.7,363.0,726.91,560.79
2018,2,13,15,45,698.5,75.5,0.45,16.1,320.0,707.47,550.23
2018,2,13,16,0,668.0,70.0,0.5,15.5,277.0,684.44,536.47
2018,2,13,16,15,622.5,63.5,0.65,14.85,232.0,644.23,510.54
2018,2,13,16,30,577.0,57.0,0.8,14.2,187.0,601.08,480.2
2018,2,13,16,45,503.0,49.0,0.95,13.5,143.0,529.79,425.57
2018,2,13,17,0,429.0,41.0,1.1,12.8,99.0,456.98,364.76
2018,2,13,17,15,300.5,30.5,1.15,12.45,63.0,337.11,243.44
2018,2,13,17,30,172.0,20.0,1.2,12.1,27.0,153.39,0.0
2018,2,13,17,45,86.0,10.0,1.3,11.7,13.5,7.87,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,45,8.5,2.5,1.3,7.65,2.5,0.0,0.0
2018,2,14,7,0,17.0,5.0,1.3,7.7,5.0,0.0,0.0
2018,2,14,7,15,153.0,19.0,1.3,8.4,31.5,14.95,0.0
2018,2,14,7,30,289.0,33.0,1.3,9.1,58.0,27.43,15.39
2018,2,14,7,45,324.0,36.5,1.3,9.75,81.0,29.69,20.46
2018,2,14,8,0,359.0,40.0,1.3,10.4,104.0,32.18,23.23
2018,2,14,8,15,323.5,61.5,1.4,10.8,132.0,45.99,35.9
2018,2,14,8,30,288.0,83.0,1.5,11.2,160.0,59.97,48.58
2018,2,14,8,45,291.5,105.0,1.6,11.65,195.0,75.44,62.39
2018,2,14,9,0,295.0,127.0,1.7,12.1,230.0,89.19,74.44
2018,2,14,9,15,182.5,117.0,1.85,12.6,183.0,81.5,67.36
2018,2,14,9,30,70.0,107.0,2.0,13.1,136.0,77.05,63.16
2018,2,14,9,45,39.0,118.0,2.15,13.6,134.5,86.34,71.07
2018,2,14,10,0,8.0,129.0,2.3,14.1,133.0,95.86,79.09
2018,2,14,10,15,89.0,178.5,2.35,14.5,226.5,120.2,99.92
2018,2,14,10,30,170.0,228.0,2.4,14.9,320.0,148.44,123.8
2018,2,14,10,45,269.5,231.0,2.5,15.35,384.0,146.24,121.46
2018,2,14,11,0,369.0,234.0,2.6,15.8,448.0,174.63,127.74
2018,2,14,11,15,324.5,251.5,2.65,16.0,444.0,208.33,151.78
2018,2,14,11,30,280.0,269.0,2.7,16.2,440.0,237.43,176.6
2018,2,14,11,45,327.0,263.0,2.75,16.35,465.5,269.63,201.83
2018,2,14,12,0,374.0,257.0,2.8,16.5,491.0,306.12,231.69
2018,2,14,12,15,347.5,258.0,2.85,16.5,476.0,325.37,250.43
2018,2,14,12,30,321.0,259.0,2.9,16.5,461.0,341.17,265.96
2018,2,14,12,45,316.0,263.0,3.0,16.45,460.5,365.96,287.82
2018,2,14,13,0,311.0,267.0,3.1,16.4,460.0,389.81,308.56
2018,2,14,13,15,437.5,226.5,3.2,16.25,492.0,457.44,363.85
2018,2,14,13,30,564.0,186.0,3.3,16.1,524.0,524.18,418.73
2018,2,14,13,45,679.5,148.0,3.4,15.95,541.0,598.97,479.58
2018,2,14,14,0,795.0,110.0,3.5,15.8,558.0,667.68,535.84
2018,2,14,14,15,816.5,99.0,3.6,15.5,539.5,702.94,565.86
2018,2,14,14,30,838.0,88.0,3.7,15.2,521.0,735.88,593.46
2018,2,14,14,45,851.5,79.0,3.85,14.9,494.0,762.33,615.51
2018,2,14,15,0,865.0,70.0,4.0,14.6,467.0,777.72,629.48
2018,2,14,15,15,842.5,68.0,4.0,14.6,426.5,785.37,636.46
2018,2,14,15,30,820.0,66.0,4.0,14.6,386.0,781.02,634.43
2018,2,14,15,45,791.5,62.5,3.95,13.7,342.0,765.82,625.91
2018,2,14,16,0,763.0,59.0,3.9,12.8,298.0,746.73,613.81
2018,2,14,16,15,716.0,55.0,3.7,12.15,251.0,707.71,584.11
2018,2,14,16,30,669.0,51.0,3.5,11.5,204.0,665.1,549.83
2018,2,14,16,45,589.0,45.5,3.3,10.85,157.0,599.25,494.69
2018,2,14,17,0,509.0,40.0,3.1,10.2,110.0,524.15,428.01
2018,2,14,17,15,353.5,31.0,3.15,9.9,70.5,382.33,288.19
2018,2,14,17,30,198.0,22.0,3.2,9.6,31.0,212.5,0.0
2018,2,14,17,45,99.0,11.0,3.2,9.3,15.5,86.74,0.0
2018,2,14,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,15,6,45,49.0,5.0,2.95,5.85,5.0,0.0,0.0
2018,2,15,7,0,98.0,10.0,3.0,6.1,10.0,7.87,0.0
2018,2,15,7,15,270.5,20.0,3.2,6.7,40.0,15.74,0.0
2018,2,15,7,30,443.0,30.0,3.4,7.3,70.0,25.34,14.52
2018,2,15,7,45,548.5,36.0,3.6,7.85,115.5,33.16,23.74
2018,2,15,8,0,654.0,42.0,3.8,8.4,161.0,39.0,29.55
2018,2,15,8,15,713.0,46.0,3.85,9.0,210.0,42.94,33.39
2018,2,15,8,30,772.0,50.0,3.9,9.6,259.0,47.0,37.15
2018,2,15,8,45,813.5,53.0,3.9,10.2,308.0,50.13,39.93
2018,2,15,9,0,855.0,56.0,3.9,10.8,357.0,58.25,47.12
2018,2,15,9,15,881.5,58.0,3.9,11.35,402.0,61.11,49.49
2018,2,15,9,30,908.0,60.0,3.9,11.9,447.0,63.88,51.74
2018,2,15,9,45,925.5,62.0,3.85,12.5,486.5,66.39,53.72
2018,2,15,10,0,943.0,64.0,3.8,13.1,526.0,68.8,55.6
2018,2,15,10,15,956.0,65.5,3.7,13.5,559.5,70.68,57.04
2018,2,15,10,30,969.0,67.0,3.6,13.9,593.0,72.48,58.41
2018,2,15,10,45,978.5,67.5,3.5,14.3,619.5,73.45,59.06
2018,2,15,11,0,988.0,68.0,3.4,14.7,646.0,127.37,70.13
2018,2,15,11,15,993.5,68.5,3.35,14.95,664.5,189.67,108.65
2018,2,15,11,30,999.0,69.0,3.3,15.2,683.0,251.7,158.57
2018,2,15,11,45,1002.5,69.0,3.25,15.45,693.5,312.34,212.44
2018,2,15,12,0,1006.0,69.0,3.2,15.7,704.0,371.97,266.97
2018,2,15,12,15,1006.0,69.5,3.2,15.8,706.5,429.49,319.85
2018,2,15,12,30,1006.0,70.0,3.2,15.9,709.0,485.18,370.25
2018,2,15,12,45,1001.0,70.5,3.15,16.05,701.5,536.49,415.81
2018,2,15,13,0,996.0,71.0,3.1,16.2,694.0,585.06,457.88
2018,2,15,13,15,989.5,70.5,3.05,16.25,678.5,628.9,495.33
2018,2,15,13,30,983.0,70.0,3.0,16.3,663.0,669.48,529.31
2018,2,15,13,45,976.0,69.0,2.95,16.3,641.0,705.84,559.44
2018,2,15,14,0,969.0,68.0,2.9,16.3,619.0,738.66,586.32
2018,2,15,14,15,959.0,67.0,2.85,16.2,590.0,765.71,607.72
2018,2,15,14,30,949.0,66.0,2.8,16.1,561.0,788.92,625.45
2018,2,15,14,45,902.0,71.0,2.7,16.0,516.5,787.05,624.75
2018,2,15,15,0,855.0,76.0,2.6,15.9,472.0,787.92,626.31
2018,2,15,15,15,820.5,75.0,2.6,15.9,428.0,779.01,621.16
2018,2,15,15,30,786.0,74.0,2.6,15.9,384.0,765.56,612.65
2018,2,15,15,45,753.0,69.5,2.2,15.1,339.0,744.93,597.73
2018,2,15,16,0,720.0,65.0,1.8,14.3,294.0,720.34,579.02
2018,2,15,16,15,674.5,59.0,1.75,13.35,247.0,679.75,550.3
2018,2,15,16,30,629.0,53.0,1.7,12.4,200.0,643.68,523.19
2018,2,15,16,45,560.0,46.5,1.7,11.45,155.0,578.07,471.16
2018,2,15,17,0,491.0,40.0,1.7,10.5,110.0,510.9,413.68
2018,2,15,17,15,355.0,30.5,1.7,10.15,71.0,384.66,292.46
2018,2,15,17,30,219.0,21.0,1.7,9.8,32.0,233.76,0.0
2018,2,15,17,45,109.5,10.5,1.75,9.45,16.0,94.94,0.0
2018,2,15,18,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.75,8.05,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.7,8.1,10.0,7.87,0.0
2018,2,16,7,15,245.5,20.5,0.75,8.65,39.5,17.13,0.0
2018,2,16,7,30,402.0,31.0,0.8,9.2,69.0,25.98,15.46
2018,2,16,7,45,501.5,38.0,0.85,9.75,113.0,31.86,22.55
2018,2,16,8,0,601.0,45.0,0.9,10.3,157.0,41.16,31.36
2018,2,16,8,15,660.5,49.5,0.95,10.9,204.5,45.35,35.37
2018,2,16,8,30,720.0,54.0,1.0,11.5,252.0,49.64,39.29
2018,2,16,8,45,757.5,57.5,1.05,12.1,298.5,52.92,42.17
2018,2,16,9,0,795.0,61.0,1.1,12.7,345.0,56.22,44.97
2018,2,16,9,15,822.0,64.0,1.15,13.2,388.5,58.98,47.24
2018,2,16,9,30,849.0,67.0,1.2,13.7,432.0,61.72,49.45
2018,2,16,9,45,868.5,68.5,1.2,14.15,470.5,69.81,56.36
2018,2,16,10,0,888.0,70.0,1.2,14.6,509.0,71.8,57.85
2018,2,16,10,15,901.0,71.5,1.2,14.95,541.5,73.56,59.18
2018,2,16,10,30,914.0,73.0,1.2,15.3,574.0,75.24,60.44
2018,2,16,10,45,922.0,75.0,1.2,15.65,599.5,77.05,61.81
2018,2,16,11,0,930.0,77.0,1.2,16.0,625.0,131.57,73.95
2018,2,16,11,15,936.0,78.0,1.15,16.3,643.5,191.2,110.97
2018,2,16,11,30,942.0,79.0,1.1,16.6,662.0,250.71,158.14
2018,2,16,11,45,946.0,79.0,1.05,16.85,672.5,308.6,208.34
2018,2,16,12,0,950.0,79.0,1.0,17.1,683.0,365.61,258.86
2018,2,16,12,15,951.0,79.0,1.0,17.3,685.5,420.41,307.44
2018,2,16,12,30,952.0,79.0,1.0,17.5,688.0,473.56,353.58
2018,2,16,12,45,950.0,79.0,1.0,17.7,682.0,523.43,395.92
2018,2,16,13,0,948.0,79.0,1.0,17.9,676.0,570.94,435.17
2018,2,16,13,15,943.0,78.5,1.05,17.95,662.0,613.74,470.52
2018,2,16,13,30,938.0,78.0,1.1,18.0,648.0,653.54,502.86
2018,2,16,13,45,931.0,77.0,1.15,18.05,626.5,688.41,531.02
2018,2,16,14,0,924.0,76.0,1.2,18.1,605.0,719.88,556.28
2018,2,16,14,15,913.5,74.5,1.25,18.05,576.5,744.81,576.12
2018,2,16,14,30,903.0,73.0,1.3,18.0,548.0,765.96,592.39
2018,2,16,14,45,872.5,74.5,1.35,17.9,509.0,771.46,597.98
2018,2,16,15,0,842.0,76.0,1.4,17.8,470.0,780.54,606.37
2018,2,16,15,15,803.5,76.5,1.4,17.8,426.0,769.82,600.03
2018,2,16,15,30,765.0,77.0,1.4,17.8,382.0,754.42,590.49
2018,2,16,15,45,719.0,73.5,1.25,16.95,334.5,729.2,573.93
2018,2,16,16,0,673.0,70.0,1.1,16.1,287.0,695.49,550.64
2018,2,16,16,15,506.5,75.0,1.2,15.45,224.0,566.03,457.22
2018,2,16,16,30,340.0,80.0,1.3,14.8,161.0,428.75,352.24
2018,2,16,16,45,351.0,61.0,1.4,14.1,128.0,416.41,342.48
2018,2,16,17,0,362.0,42.0,1.5,13.4,95.0,406.69,330.3
2018,2,16,17,15,281.0,32.0,1.55,13.0,63.5,326.07,250.23
2018,2,16,17,30,200.0,22.0,1.6,12.6,32.0,222.13,0.0
2018,2,16,17,45,100.0,11.0,1.7,12.2,16.0,88.09,0.0
2018,2,16,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.25,10.2,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.2,10.3,11.0,8.65,0.0
2018,2,17,7,15,236.0,22.0,0.2,10.75,41.0,18.36,0.0
2018,2,17,7,30,388.0,33.0,0.2,11.2,71.0,27.58,17.07
2018,2,17,7,45,487.0,40.0,0.25,11.65,115.0,33.37,23.81
2018,2,17,8,0,586.0,47.0,0.3,12.1,159.0,39.38,29.63
2018,2,17,8,15,646.5,52.0,0.3,12.8,206.5,47.29,36.9
2018,2,17,8,30,707.0,57.0,0.3,13.5,254.0,51.92,41.04
2018,2,17,8,45,746.5,60.0,0.35,14.15,300.5,54.74,43.45
2018,2,17,9,0,786.0,63.0,0.4,14.8,347.0,57.62,45.83
2018,2,17,9,15,814.0,65.5,0.4,15.45,390.5,59.96,47.67
2018,2,17,9,30,842.0,68.0,0.4,16.1,434.0,62.32,49.48
2018,2,17,9,45,863.5,68.5,0.4,16.8,472.5,69.8,55.71
2018,2,17,10,0,885.0,69.0,0.4,17.5,511.0,71.15,56.56
2018,2,17,10,15,898.0,71.0,0.35,17.85,543.5,73.24,58.15
2018,2,17,10,30,911.0,73.0,0.3,18.2,576.0,75.24,59.65
2018,2,17,10,45,920.0,73.5,0.25,18.6,601.0,76.1,60.16
2018,2,17,11,0,929.0,74.0,0.2,19.0,626.0,132.02,72.31
2018,2,17,11,15,934.0,74.5,0.3,19.3,643.5,191.08,108.78
2018,2,17,11,30,939.0,75.0,0.4,19.6,661.0,249.86,154.84
2018,2,17,11,45,942.5,75.5,0.5,19.9,671.5,307.77,204.36
2018,2,17,12,0,946.0,76.0,0.6,20.2,682.0,364.78,254.26
2018,2,17,12,15,947.0,75.5,0.7,20.25,684.0,418.91,301.97
2018,2,17,12,30,948.0,75.0,0.8,20.3,686.0,471.35,347.5
2018,2,17,12,45,946.5,74.5,0.9,20.4,680.0,520.71,389.61
2018,2,17,13,0,945.0,74.0,1.0,20.5,674.0,567.73,428.92
2018,2,17,13,15,940.0,73.0,1.1,20.45,659.5,609.75,463.95
2018,2,17,13,30,935.0,72.0,1.2,20.4,645.0,648.75,496.09
2018,2,17,13,45,928.0,71.5,1.3,20.35,624.0,683.82,524.84
2018,2,17,14,0,921.0,71.0,1.4,20.3,603.0,715.51,550.78
2018,2,17,14,15,909.5,70.0,1.5,20.05,574.0,739.98,570.78
2018,2,17,14,30,898.0,69.0,1.6,19.8,545.0,760.65,587.59
2018,2,17,14,45,865.0,71.0,1.7,19.6,505.5,764.46,592.62
2018,2,17,15,0,832.0,73.0,1.8,19.4,466.0,771.85,600.43
2018,2,17,15,15,794.0,74.0,1.8,19.4,423.0,761.86,594.59
2018,2,17,15,30,756.0,75.0,1.8,19.4,380.0,747.29,585.57
2018,2,17,15,45,710.5,72.5,1.8,18.4,333.5,717.91,567.77
2018,2,17,16,0,665.0,70.0,1.8,17.4,287.0,690.96,551.1
2018,2,17,16,15,624.5,63.5,1.85,16.5,242.5,654.35,526.22
2018,2,17,16,30,584.0,57.0,1.9,15.6,198.0,614.89,497.43
2018,2,17,16,45,516.0,50.0,1.9,14.7,154.0,549.01,445.66
2018,2,17,17,0,448.0,43.0,1.9,13.8,110.0,481.56,389.0
2018,2,17,17,15,322.0,33.0,2.05,13.4,72.0,362.11,280.67
2018,2,17,17,30,196.0,23.0,2.2,13.0,34.0,222.71,8.29
2018,2,17,17,45,98.0,11.5,2.35,12.55,17.0,87.17,0.0
2018,2,17,18,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,18,6,45,35.0,5.0,3.55,9.2,5.5,0.0,0.0
2018,2,18,7,0,70.0,10.0,3.7,9.4,11.0,7.87,0.0
2018,2,18,7,15,211.0,24.0,3.95,9.7,42.5,20.0,0.0
2018,2,18,7,30,352.0,38.0,4.2,10.0,74.0,31.65,20.77
2018,2,18,7,45,458.0,46.0,4.45,10.3,119.0,38.08,28.04
2018,2,18,8,0,564.0,54.0,4.7,10.6,164.0,44.73,34.51
2018,2,18,8,15,552.5,66.5,4.8,10.85,198.0,53.86,43.01
2018,2,18,8,30,541.0,79.0,4.9,11.1,232.0,62.53,50.92
2018,2,18,8,45,637.5,79.5,4.95,11.4,290.0,63.32,51.59
2018,2,18,9,0,734.0,80.0,5.0,11.7,348.0,64.56,52.58
2018,2,18,9,15,784.5,78.5,5.05,11.95,396.0,69.2,56.56
2018,2,18,9,30,835.0,77.0,5.1,12.2,444.0,68.73,55.95
2018,2,18,9,45,861.0,77.5,5.15,12.45,484.5,69.45,56.39
2018,2,18,10,0,887.0,78.0,5.2,12.7,525.0,77.2,63.05
2018,2,18,10,15,899.5,80.0,5.25,12.9,557.5,79.2,64.63
2018,2,18,10,30,912.0,82.0,5.3,13.1,590.0,81.11,66.12
2018,2,18,10,45,919.5,84.0,5.35,13.25,615.5,82.81,67.46
2018,2,18,11,0,927.0,86.0,5.4,13.4,641.0,142.46,82.46
2018,2,18,11,15,812.0,122.0,5.5,13.5,618.5,203.75,128.47
2018,2,18,11,30,697.0,158.0,5.6,13.6,596.0,253.59,174.97
2018,2,18,11,45,663.0,174.5,5.7,13.65,596.5,303.71,221.23
2018,2,18,12,0,629.0,191.0,5.8,13.7,597.0,349.77,264.66
2018,2,18,12,15,784.5,141.5,5.9,13.6,649.5,411.49,316.72
2018,2,18,12,30,940.0,92.0,6.0,13.5,702.0,485.44,380.2
2018,2,18,12,45,936.5,92.0,6.1,13.4,695.5,534.49,425.67
2018,2,18,13,0,933.0,92.0,6.2,13.3,689.0,581.06,468.21
2018,2,18,13,15,927.5,92.0,6.25,13.1,675.0,623.84,506.95
2018,2,18,13,30,922.0,92.0,6.3,12.9,661.0,663.64,542.6
2018,2,18,13,45,912.5,91.5,6.35,12.7,638.5,697.25,572.82
2018,2,18,14,0,903.0,91.0,6.4,12.5,616.0,727.33,599.87
2018,2,18,14,15,860.0,96.0,6.4,12.25,577.0,742.37,614.26
2018,2,18,14,30,817.0,101.0,6.4,12.0,538.0,745.67,618.66
2018,2,18,14,45,800.5,97.5,6.4,11.7,502.5,755.09,627.99
2018,2,18,15,0,784.0,94.0,6.4,11.4,467.0,760.47,634.24
2018,2,18,15,15,793.5,86.5,6.4,11.4,436.5,778.8,650.06
2018,2,18,15,30,803.0,79.0,6.4,11.4,406.0,793.92,663.28
2018,2,18,15,45,768.0,75.5,6.25,10.75,360.0,772.61,648.72
2018,2,18,16,0,733.0,72.0,6.1,10.1,314.0,754.02,635.86
2018,2,18,16,15,684.0,67.5,5.95,9.75,266.0,712.86,603.31
2018,2,18,16,30,635.0,63.0,5.8,9.4,218.0,668.36,566.47
2018,2,18,16,45,537.5,56.5,5.65,9.0,168.0,576.96,489.32
2018,2,18,17,0,440.0,50.0,5.5,8.6,118.0,483.1,406.71
2018,2,18,17,15,318.0,38.0,5.45,8.35,78.0,363.26,293.86
2018,2,18,17,30,196.0,26.0,5.4,8.1,38.0,233.94,52.53
2018,2,18,17,45,98.0,13.0,5.35,7.85,19.0,88.63,0.0
2018,2,18,18,0,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.2,7.45,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.05,7.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.95,6.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.8,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.75,6.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.65,6.15,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.4,5.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.05,5.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.0,5.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.95,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.95,4.85,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,4.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.15,4.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.2,4.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.2,4.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.2,4.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.15,4.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,4.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.05,4.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.95,3.9,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.9,4.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,19,6,45,36.5,5.5,3.95,4.5,6.0,0.0,0.0
2018,2,19,7,0,73.0,11.0,4.0,4.7,12.0,8.65,0.0
2018,2,19,7,15,219.0,25.0,4.1,5.1,45.0,20.81,0.0
2018,2,19,7,30,365.0,39.0,4.2,5.5,78.0,32.47,22.22
2018,2,19,7,45,474.5,45.5,4.25,5.9,123.5,37.7,28.3
2018,2,19,8,0,584.0,52.0,4.3,6.3,169.0,43.26,33.84
2018,2,19,8,15,647.0,57.0,4.25,6.7,218.0,47.43,37.88
2018,2,19,8,30,710.0,62.0,4.2,7.1,267.0,55.98,45.76
2018,2,19,8,45,752.0,65.5,4.15,7.5,315.0,59.13,48.56
2018,2,19,9,0,794.0,69.0,4.1,7.9,363.0,62.32,51.32
2018,2,19,9,15,822.0,70.5,4.0,8.15,406.5,63.82,52.51
2018,2,19,9,30,850.0,72.0,3.9,8.4,450.0,65.36,53.73
2018,2,19,9,45,871.5,73.0,3.75,8.65,489.0,73.14,60.53
2018,2,19,10,0,893.0,74.0,3.6,8.9,528.0,74.8,61.8
2018,2,19,10,15,906.5,75.5,3.55,9.1,561.0,76.53,63.16
2018,2,19,10,30,920.0,77.0,3.5,9.3,594.0,78.18,64.45
2018,2,19,10,45,929.5,78.0,3.4,9.5,620.0,81.14,66.91
2018,2,19,11,0,939.0,79.0,3.3,9.7,646.0,141.57,81.48
2018,2,19,11,15,945.0,80.0,3.3,9.85,664.5,202.01,122.3
2018,2,19,11,30,951.0,81.0,3.3,10.0,683.0,262.32,172.98
2018,2,19,11,45,954.0,81.5,3.25,10.15,693.5,321.1,226.66
2018,2,19,12,0,957.0,82.0,3.2,10.3,704.0,378.91,280.59
2018,2,19,12,15,902.5,100.0,3.25,10.45,688.0,428.01,328.33
2018,2,19,12,30,848.0,118.0,3.3,10.6,672.0,471.13,369.57
2018,2,19,12,45,845.5,117.5,3.3,10.7,666.0,517.56,411.38
2018,2,19,13,0,843.0,117.0,3.3,10.8,660.0,561.74,450.3
2018,2,19,13,15,722.0,146.5,3.35,10.8,605.0,564.05,455.68
2018,2,19,13,30,601.0,176.0,3.4,10.8,550.0,553.83,450.07
2018,2,19,13,45,412.0,194.0,3.45,10.85,446.5,471.36,386.3
2018,2,19,14,0,223.0,212.0,3.5,10.9,343.0,364.81,300.63
2018,2,19,14,15,131.0,172.0,3.5,10.85,248.0,257.36,213.36
2018,2,19,14,30,39.0,132.0,3.5,10.8,153.0,142.59,116.66
2018,2,19,14,45,19.5,90.0,3.5,10.75,100.5,90.76,72.78
2018,2,19,15,0,0.0,48.0,3.5,10.7,48.0,36.75,26.07
2018,2,19,15,15,1.0,64.5,3.5,10.7,65.0,50.29,37.87
2018,2,19,15,30,2.0,81.0,3.5,10.7,82.0,64.37,50.12
2018,2,19,15,45,12.5,81.5,3.3,10.35,86.0,74.56,59.55
2018,2,19,16,0,23.0,82.0,3.1,10.0,90.0,94.17,77.08
2018,2,19,16,15,21.5,87.0,3.0,9.4,93.5,103.18,84.93
2018,2,19,16,30,20.0,92.0,2.9,8.8,97.0,104.31,85.78
2018,2,19,16,45,30.5,70.5,2.75,8.15,76.0,104.01,85.62
2018,2,19,17,0,41.0,49.0,2.6,7.5,55.0,88.22,71.64
2018,2,19,17,15,54.0,33.5,2.65,7.15,38.5,97.3,76.56
2018,2,19,17,30,67.0,18.0,2.7,6.8,22.0,95.06,31.46
2018,2,19,17,45,33.5,9.0,2.7,6.45,11.0,33.98,0.0
2018,2,19,18,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.15,2.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.95,1.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.85,1.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,1.35,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,1.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,1.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,1.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.4,2.55,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.3,3.0,14.0,9.44,0.0
2018,2,20,7,15,211.0,21.5,1.25,3.65,39.5,17.65,0.89
2018,2,20,7,30,312.0,31.0,1.2,4.3,65.0,25.38,16.51
2018,2,20,7,45,211.0,49.0,1.1,4.9,77.0,36.47,27.45
2018,2,20,8,0,110.0,67.0,1.0,5.5,89.0,49.29,39.56
2018,2,20,8,15,71.5,88.5,0.9,6.1,104.5,63.18,52.43
2018,2,20,8,30,33.0,110.0,0.8,6.7,120.0,77.63,65.55
2018,2,20,8,45,61.0,131.5,0.65,7.3,153.0,91.79,78.12
2018,2,20,9,0,89.0,153.0,0.5,7.9,186.0,105.72,90.19
2018,2,20,9,15,140.0,171.0,0.55,8.3,230.5,115.15,98.18
2018,2,20,9,30,191.0,189.0,0.6,8.7,275.0,126.62,107.87
2018,2,20,9,45,378.0,172.0,0.7,9.1,360.0,113.37,95.83
2018,2,20,10,0,565.0,155.0,0.8,9.5,445.0,106.38,89.4
2018,2,20,10,15,734.0,119.0,0.9,9.75,520.0,87.31,72.4
2018,2,20,10,30,903.0,83.0,1.0,10.0,595.0,81.64,67.24
2018,2,20,10,45,911.0,85.0,1.1,10.25,620.5,87.69,72.39
2018,2,20,11,0,919.0,87.0,1.2,10.5,646.0,147.81,86.07
2018,2,20,11,15,924.5,88.0,1.25,10.65,664.5,207.29,126.34
2018,2,20,11,30,930.0,89.0,1.3,10.8,683.0,266.6,175.65
2018,2,20,11,45,932.0,90.0,1.35,10.95,693.0,324.57,227.73
2018,2,20,12,0,934.0,91.0,1.4,11.1,703.0,381.52,279.82
2018,2,20,12,15,936.0,90.5,1.45,11.15,705.5,436.02,329.57
2018,2,20,12,30,938.0,90.0,1.5,11.2,708.0,488.96,377.02
2018,2,20,12,45,936.5,89.0,1.6,11.25,701.5,538.0,420.55
2018,2,20,13,0,935.0,88.0,1.7,11.3,695.0,584.67,461.16
2018,2,20,13,15,929.0,87.5,1.75,11.3,680.0,626.69,497.08
2018,2,20,13,30,923.0,87.0,1.8,11.3,665.0,665.64,529.88
2018,2,20,13,45,915.0,86.0,1.85,11.25,643.0,699.59,558.43
2018,2,20,14,0,907.0,85.0,1.9,11.2,621.0,730.08,583.99
2018,2,20,14,15,895.5,84.0,2.0,11.1,592.0,754.5,604.36
2018,2,20,14,30,884.0,83.0,2.1,11.0,563.0,775.15,621.38
2018,2,20,14,45,690.0,120.0,2.15,10.9,480.0,703.17,569.71
2018,2,20,15,0,496.0,157.0,2.2,10.8,397.0,598.3,490.22
2018,2,20,15,15,367.5,161.0,2.2,10.8,330.5,511.91,423.31
2018,2,20,15,30,239.0,165.0,2.2,10.8,264.0,401.23,334.78
2018,2,20,15,45,150.5,138.5,2.25,10.35,198.5,283.43,239.11
2018,2,20,16,0,62.0,112.0,2.3,9.9,133.0,163.63,137.41
2018,2,20,16,15,31.0,75.0,2.25,9.4,85.5,96.17,79.22
2018,2,20,16,30,0.0,38.0,2.2,8.9,38.0,29.0,19.72
2018,2,20,16,45,0.0,29.0,2.15,8.35,29.0,22.1,13.63
2018,2,20,17,0,0.0,20.0,2.1,7.8,20.0,15.21,7.47
2018,2,20,17,15,20.5,14.0,2.1,7.5,15.5,33.4,23.04
2018,2,20,17,30,41.0,8.0,2.1,7.2,11.0,62.45,25.35
2018,2,20,17,45,41.0,7.0,2.15,6.85,7.5,38.54,0.0
2018,2,20,18,0,41.0,6.0,2.2,6.5,4.0,0.0,0.0
2018,2,20,18,15,20.5,3.0,2.2,6.25,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,6.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,21,6,45,51.0,7.0,1.55,5.05,8.0,0.0,0.0
2018,2,21,7,0,102.0,14.0,1.6,5.2,16.0,11.02,0.0
2018,2,21,7,15,135.5,17.0,1.7,5.45,27.5,13.06,0.91
2018,2,21,7,30,169.0,20.0,1.8,5.7,39.0,15.79,8.17
2018,2,21,7,45,292.0,36.5,1.9,6.0,89.0,29.11,20.73
2018,2,21,8,0,415.0,53.0,2.0,6.3,139.0,42.47,33.24
2018,2,21,8,15,559.5,57.5,2.0,6.8,205.0,46.81,37.38
2018,2,21,8,30,704.0,62.0,2.0,7.3,271.0,55.85,45.64
2018,2,21,8,45,745.0,65.5,2.0,7.85,319.0,58.99,48.38
2018,2,21,9,0,786.0,69.0,2.0,8.4,367.0,62.16,51.06
2018,2,21,9,15,814.0,71.0,1.95,8.9,411.0,64.02,52.52
2018,2,21,9,30,842.0,73.0,1.9,9.4,455.0,65.91,53.98
2018,2,21,9,45,862.5,74.5,1.9,9.9,494.0,67.31,54.98
2018,2,21,10,0,883.0,76.0,1.9,10.4,533.0,76.04,62.5
2018,2,21,10,15,896.0,77.5,1.8,10.7,566.0,77.72,63.75
2018,2,21,10,30,909.0,79.0,1.7,11.0,599.0,79.31,64.95
2018,2,21,10,45,918.0,81.0,1.6,11.35,625.5,88.1,72.46
2018,2,21,11,0,927.0,83.0,1.5,11.7,652.0,148.7,85.41
2018,2,21,11,15,932.5,84.5,1.35,11.9,670.5,208.94,126.66
2018,2,21,11,30,938.0,86.0,1.2,12.1,689.0,269.04,176.48
2018,2,21,11,45,940.0,87.0,1.0,12.3,699.0,327.44,228.16
2018,2,21,12,0,942.0,88.0,0.8,12.5,709.0,384.8,279.13
2018,2,21,12,15,941.5,88.5,0.85,12.65,711.0,439.55,328.17
2018,2,21,12,30,941.0,89.0,0.9,12.8,713.0,492.51,374.65
2018,2,21,12,45,937.0,89.5,0.9,12.9,706.5,541.79,416.79
2018,2,21,13,0,933.0,90.0,0.9,13.0,700.0,588.56,455.72
2018,2,21,13,15,926.5,90.0,0.95,13.0,685.0,630.73,490.8
2018,2,21,13,30,920.0,90.0,1.0,13.0,670.0,669.83,522.84
2018,2,21,13,45,910.0,89.5,1.05,13.05,647.5,702.93,549.83
2018,2,21,14,0,900.0,89.0,1.1,13.1,625.0,732.46,573.83
2018,2,21,14,15,886.0,88.0,1.15,12.95,595.0,754.92,592.08
2018,2,21,14,30,872.0,87.0,1.2,12.8,565.0,781.03,612.37
2018,2,21,14,45,850.5,87.0,1.25,12.7,528.5,791.49,621.55
2018,2,21,15,0,829.0,87.0,1.3,12.6,492.0,797.63,628.0
2018,2,21,15,15,806.0,84.0,1.3,12.6,451.0,794.86,627.4
2018,2,21,15,30,783.0,81.0,1.3,12.6,410.0,787.89,623.89
2018,2,21,15,45,746.0,78.5,1.45,12.15,364.0,765.42,611.81
2018,2,21,16,0,709.0,76.0,1.6,11.7,318.0,746.03,601.36
2018,2,21,16,15,594.5,77.0,1.65,11.05,259.5,654.06,534.91
2018,2,21,16,30,480.0,78.0,1.7,10.4,201.0,557.17,461.92
2018,2,21,16,45,377.0,66.5,1.8,9.75,150.5,451.17,377.91
2018,2,21,17,0,274.0,55.0,1.9,9.1,100.0,350.64,293.61
2018,2,21,17,15,188.5,40.5,2.0,8.65,66.5,261.88,213.23
2018,2,21,17,30,103.0,26.0,2.1,8.2,33.0,146.11,77.42
2018,2,21,17,45,74.5,16.5,2.25,7.75,19.0,73.22,0.0
2018,2,21,18,0,46.0,7.0,2.4,7.3,5.0,0.0,0.0
2018,2,21,18,15,23.0,3.5,2.4,7.1,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.35,4.75,0.0,0.0,0.0
