Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,0,574.0,170.0,2.7,12.8,500.0,719.86,579.55
2018,3,14,15,15,676.5,130.0,2.7,12.8,491.0,795.11,636.63
2018,3,14,15,30,779.0,90.0,2.7,12.8,482.0,850.75,678.23
2018,3,14,15,45,795.5,78.5,2.75,12.6,446.0,863.86,689.97
2018,3,14,16,0,812.0,67.0,2.8,12.4,410.0,873.05,699.27
2018,3,14,16,15,740.5,69.0,2.75,12.1,352.5,814.05,657.97
2018,3,14,16,30,669.0,71.0,2.7,11.8,295.0,758.46,618.48
2018,3,14,16,45,627.0,63.5,2.6,11.5,246.0,709.25,581.82
2018,3,14,17,0,585.0,56.0,2.5,11.2,197.0,657.95,541.37
2018,3,14,17,15,530.0,48.0,2.5,10.7,152.5,592.69,487.96
2018,3,14,17,30,475.0,40.0,2.5,10.2,108.0,526.97,429.46
2018,3,14,17,45,331.5,30.5,2.5,9.75,68.5,383.26,288.75
2018,3,14,18,0,188.0,21.0,2.5,9.3,29.0,174.59,0.0
2018,3,14,18,15,94.0,10.5,2.5,9.15,14.5,8.26,0.0
2018,3,14,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,5.4,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,15,6,15,52.5,6.5,2.65,7.25,8.0,0.0,0.0
2018,3,15,6,30,105.0,13.0,2.8,7.9,16.0,10.23,0.0
2018,3,15,6,45,250.0,26.5,2.95,8.55,52.5,21.88,8.42
2018,3,15,7,0,395.0,40.0,3.1,9.2,89.0,33.12,23.25
2018,3,15,7,15,306.5,39.5,3.2,9.45,88.5,31.45,22.58
2018,3,15,7,30,218.0,39.0,3.3,9.7,88.0,29.48,21.11
2018,3,15,7,45,109.0,48.5,3.45,9.95,73.0,36.31,27.41
2018,3,15,8,0,0.0,58.0,3.6,10.2,58.0,44.42,34.77
2018,3,15,8,15,5.0,85.0,3.65,10.3,87.0,64.3,52.65
2018,3,15,8,30,10.0,112.0,3.7,10.4,116.0,83.27,69.49
2018,3,15,8,45,7.0,114.0,3.75,10.55,117.0,85.26,71.01
2018,3,15,9,0,4.0,116.0,3.8,10.7,118.0,87.1,72.39
2018,3,15,9,15,2.5,112.5,3.85,10.8,114.0,85.07,70.36
2018,3,15,9,30,1.0,109.0,3.9,10.9,110.0,82.88,68.2
2018,3,15,9,45,1.0,120.5,3.95,11.05,121.5,91.17,75.28
2018,3,15,10,0,1.0,132.0,4.0,11.2,133.0,99.38,82.25
2018,3,15,10,15,23.5,178.0,4.1,11.4,194.0,124.83,104.18
2018,3,15,10,30,46.0,224.0,4.2,11.6,255.0,154.18,122.82
2018,3,15,10,45,45.5,243.5,4.25,11.75,275.0,171.92,136.0
2018,3,15,11,0,45.0,263.0,4.3,11.9,295.0,190.22,150.49
2018,3,15,11,15,31.0,239.0,4.35,11.95,261.5,178.48,141.48
2018,3,15,11,30,17.0,215.0,4.4,12.0,228.0,166.0,131.9
2018,3,15,11,45,14.0,215.0,4.5,12.05,225.5,167.1,132.97
2018,3,15,12,0,11.0,215.0,4.6,12.1,223.0,167.77,133.64
2018,3,15,12,15,44.5,243.5,4.6,12.1,277.5,207.62,166.05
2018,3,15,12,30,78.0,272.0,4.6,12.1,332.0,252.17,202.47
2018,3,15,12,45,81.0,272.0,4.65,12.1,333.5,261.66,210.67
2018,3,15,13,0,84.0,272.0,4.7,12.1,335.0,271.29,219.06
2018,3,15,13,15,94.0,240.5,4.7,12.1,310.0,269.49,218.45
2018,3,15,13,30,104.0,209.0,4.7,12.1,285.0,257.52,209.76
2018,3,15,13,45,53.5,176.0,4.65,12.05,215.0,186.44,151.18
2018,3,15,14,0,3.0,143.0,4.6,12.0,145.0,114.44,90.54
2018,3,15,14,15,2.0,133.5,4.55,11.95,135.0,106.27,83.93
2018,3,15,14,30,1.0,124.0,4.5,11.9,125.0,97.94,77.11
2018,3,15,14,45,4.5,143.5,4.45,11.9,146.5,118.02,94.25
2018,3,15,15,0,8.0,163.0,4.4,11.9,168.0,139.65,112.68
2018,3,15,15,15,55.0,178.0,4.4,11.9,206.5,213.99,176.79
2018,3,15,15,30,102.0,193.0,4.4,11.9,245.0,300.4,250.03
2018,3,15,15,45,116.5,171.5,4.25,11.75,225.5,295.93,247.69
2018,3,15,16,0,131.0,150.0,4.1,11.6,206.0,290.34,244.64
2018,3,15,16,15,87.0,128.0,4.0,11.45,163.5,227.82,191.85
2018,3,15,16,30,43.0,106.0,3.9,11.3,121.0,145.34,121.15
2018,3,15,16,45,22.5,83.5,3.85,11.15,91.0,102.8,84.17
2018,3,15,17,0,2.0,61.0,3.8,11.0,61.0,51.39,38.92
2018,3,15,17,15,1.0,45.5,3.7,10.8,45.5,36.45,25.77
2018,3,15,17,30,0.0,30.0,3.6,10.6,30.0,22.9,13.74
2018,3,15,17,45,0.0,19.0,3.55,10.45,19.0,14.47,5.69
2018,3,15,18,0,0.0,8.0,3.5,10.3,8.0,6.07,0.0
2018,3,15,18,15,0.0,4.0,3.45,10.15,4.0,3.15,0.0
2018,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,6,15,2.0,1.5,2.35,7.9,1.5,0.0,0.0
2018,3,16,6,30,4.0,3.0,2.5,8.1,3.0,2.36,0.0
2018,3,16,6,45,20.5,7.5,2.65,8.3,10.0,5.95,0.0
2018,3,16,7,0,37.0,12.0,2.8,8.5,17.0,9.47,2.69
2018,3,16,7,15,37.0,13.5,2.85,8.6,20.0,10.6,3.92
2018,3,16,7,30,37.0,15.0,2.9,8.7,23.0,11.68,5.01
2018,3,16,7,45,18.5,29.0,3.0,8.8,33.0,23.05,15.47
2018,3,16,8,0,0.0,43.0,3.1,8.9,43.0,32.85,24.42
2018,3,16,8,15,20.0,74.5,3.15,9.0,83.0,56.54,45.89
2018,3,16,8,30,40.0,106.0,3.2,9.1,123.0,78.16,65.23
2018,3,16,8,45,102.0,151.0,3.25,9.25,200.0,104.33,88.35
2018,3,16,9,0,164.0,196.0,3.3,9.4,277.0,130.95,111.57
2018,3,16,9,15,212.5,219.5,3.35,9.5,334.0,145.0,123.5
2018,3,16,9,30,261.0,243.0,3.4,9.6,391.0,152.13,129.33
2018,3,16,9,45,267.0,256.5,3.45,9.75,417.0,158.49,134.46
2018,3,16,10,0,273.0,270.0,3.5,9.9,443.0,164.62,139.39
2018,3,16,10,15,175.0,255.0,3.55,10.05,368.0,163.61,138.17
2018,3,16,10,30,77.0,240.0,3.6,10.2,293.0,165.15,131.71
2018,3,16,10,45,190.5,255.5,3.7,10.35,392.5,188.56,144.33
2018,3,16,11,0,304.0,271.0,3.8,10.5,492.0,227.32,169.77
2018,3,16,11,15,275.0,242.0,3.85,10.7,445.0,228.7,173.12
2018,3,16,11,30,246.0,213.0,3.9,10.9,398.0,224.07,172.4
2018,3,16,11,45,126.0,177.5,4.0,11.05,272.5,176.84,138.82
2018,3,16,12,0,6.0,142.0,4.1,11.2,147.0,111.49,87.67
2018,3,16,12,15,117.0,182.0,4.15,11.3,272.0,198.54,158.93
2018,3,16,12,30,228.0,222.0,4.2,11.4,397.0,300.39,242.17
2018,3,16,12,45,528.5,182.0,4.3,11.5,583.5,468.91,378.77
2018,3,16,13,0,829.0,142.0,4.4,11.6,770.0,651.4,523.83
2018,3,16,13,15,807.5,148.5,4.45,11.65,750.0,686.62,552.79
2018,3,16,13,30,786.0,155.0,4.5,11.7,730.0,717.74,578.77
2018,3,16,13,45,753.0,161.0,4.55,11.7,698.5,740.8,598.11
2018,3,16,14,0,720.0,167.0,4.6,11.7,667.0,755.31,610.82
2018,3,16,14,15,685.0,169.0,4.6,11.65,628.0,759.42,615.48
2018,3,16,14,30,650.0,171.0,4.6,11.6,589.0,758.62,616.36
2018,3,16,14,45,628.5,167.5,4.65,11.55,553.0,759.33,618.95
2018,3,16,15,0,607.0,164.0,4.7,11.5,517.0,756.06,618.49
2018,3,16,15,15,603.5,151.5,4.7,11.5,481.0,756.2,620.25
2018,3,16,15,30,600.0,139.0,4.7,11.5,445.0,752.95,619.42
2018,3,16,15,45,664.0,113.0,4.55,11.2,422.5,794.13,652.59
2018,3,16,16,0,728.0,87.0,4.4,10.9,400.0,830.34,681.43
2018,3,16,16,15,693.5,82.0,4.2,10.6,351.0,797.12,657.0
2018,3,16,16,30,659.0,77.0,4.0,10.3,302.0,760.77,630.21
2018,3,16,16,45,580.0,72.5,3.75,10.0,247.0,680.67,568.21
2018,3,16,17,0,501.0,68.0,3.5,9.7,192.0,598.62,502.47
2018,3,16,17,15,440.5,57.5,3.3,9.4,147.5,525.42,440.91
2018,3,16,17,30,380.0,47.0,3.1,9.1,103.0,451.79,375.29
2018,3,16,17,45,272.5,35.0,2.9,8.8,67.0,336.55,263.56
2018,3,16,18,0,165.0,23.0,2.7,8.5,31.0,205.71,0.0
2018,3,16,18,15,82.5,11.5,2.7,8.35,15.5,76.77,0.0
2018,3,16,18,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,6,15,57.0,9.5,1.3,7.1,11.5,0.0,0.0
2018,3,17,6,30,114.0,19.0,1.3,7.6,23.0,14.95,0.0
2018,3,17,6,45,238.0,31.5,1.3,8.1,58.0,23.99,12.59
2018,3,17,7,0,362.0,44.0,1.3,8.6,93.0,36.1,26.26
2018,3,17,7,15,425.5,53.5,1.35,8.9,135.0,43.38,33.48
2018,3,17,7,30,489.0,63.0,1.4,9.2,177.0,50.6,40.35
2018,3,17,7,45,439.5,85.0,1.45,9.5,206.0,63.0,51.68
2018,3,17,8,0,390.0,107.0,1.5,9.8,235.0,76.49,63.77
2018,3,17,8,15,491.0,108.5,1.5,9.95,296.0,78.53,65.45
2018,3,17,8,30,592.0,110.0,1.5,10.1,357.0,82.36,68.65
2018,3,17,8,45,549.5,132.0,1.5,10.25,382.5,93.24,78.07
2018,3,17,9,0,507.0,154.0,1.5,10.4,408.0,104.84,88.0
2018,3,17,9,15,453.5,187.5,1.5,10.6,429.0,122.12,102.77
2018,3,17,9,30,400.0,221.0,1.5,10.8,450.0,143.93,121.29
2018,3,17,9,45,510.5,201.0,1.5,11.0,513.5,128.33,107.37
2018,3,17,10,0,621.0,181.0,1.5,11.2,577.0,118.49,98.58
2018,3,17,10,15,501.5,231.0,1.5,11.35,560.5,141.35,118.03
2018,3,17,10,30,382.0,281.0,1.5,11.5,544.0,184.92,140.58
2018,3,17,10,45,282.0,304.5,1.5,11.65,502.5,217.7,162.45
2018,3,17,11,0,182.0,328.0,1.5,11.8,461.0,246.45,188.33
2018,3,17,11,15,106.5,271.5,1.55,11.9,349.5,213.78,165.88
2018,3,17,11,30,31.0,215.0,1.6,12.0,238.0,167.7,132.05
2018,3,17,11,45,45.0,213.0,1.65,12.1,247.5,175.61,138.49
2018,3,17,12,0,59.0,211.0,1.7,12.2,257.0,184.93,146.18
2018,3,17,12,15,185.0,275.5,1.75,12.2,419.0,303.0,239.96
2018,3,17,12,30,311.0,340.0,1.8,12.2,581.0,435.73,343.22
2018,3,17,12,45,351.0,299.5,1.9,12.2,569.0,452.25,357.73
2018,3,17,13,0,391.0,259.0,2.0,12.2,557.0,479.04,380.86
2018,3,17,13,15,243.0,231.5,2.1,12.2,415.5,371.35,298.45
2018,3,17,13,30,95.0,204.0,2.2,12.2,274.0,247.51,199.67
2018,3,17,13,45,128.5,244.0,2.25,12.2,335.5,316.85,256.52
2018,3,17,14,0,162.0,284.0,2.3,12.2,397.0,391.13,315.85
2018,3,17,14,15,229.0,280.5,2.3,12.15,433.0,472.3,380.79
2018,3,17,14,30,296.0,277.0,2.3,12.1,469.0,540.63,435.29
2018,3,17,14,45,192.0,253.0,2.25,12.05,375.0,420.47,341.46
2018,3,17,15,0,88.0,229.0,2.2,12.0,281.0,292.46,238.82
2018,3,17,15,15,197.0,184.0,2.2,12.0,288.5,390.11,321.86
2018,3,17,15,30,306.0,139.0,2.2,12.0,296.0,471.48,390.02
2018,3,17,15,45,522.0,110.5,2.1,11.8,349.0,660.12,539.48
2018,3,17,16,0,738.0,82.0,2.0,11.6,402.0,829.32,664.51
2018,3,17,16,15,680.0,82.0,1.9,11.3,349.0,786.21,632.71
2018,3,17,16,30,622.0,82.0,1.8,11.0,296.0,734.12,595.64
2018,3,17,16,45,569.5,74.5,1.7,10.7,246.0,674.86,551.81
2018,3,17,17,0,517.0,67.0,1.6,10.4,196.0,613.6,504.42
2018,3,17,17,15,469.5,56.5,1.6,9.85,153.0,551.98,454.98
2018,3,17,17,30,422.0,46.0,1.6,9.3,110.0,489.63,400.92
2018,3,17,17,45,299.0,34.5,1.6,8.8,71.0,360.62,282.57
2018,3,17,18,0,176.0,23.0,1.6,8.3,32.0,216.7,0.0
2018,3,17,18,15,88.0,11.5,1.6,8.1,16.0,81.43,0.0
2018,3,17,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,6,15,85.0,10.5,1.15,6.05,14.0,0.0,0.0
2018,3,18,6,30,170.0,21.0,1.2,6.4,28.0,16.52,0.0
2018,3,18,6,45,237.5,30.5,1.2,6.8,55.5,23.3,12.95
2018,3,18,7,0,305.0,40.0,1.2,7.2,83.0,32.34,23.2
2018,3,18,7,15,229.0,46.5,1.2,7.65,86.0,34.83,26.0
2018,3,18,7,30,153.0,53.0,1.2,8.1,89.0,39.8,30.77
2018,3,18,7,45,83.5,81.0,1.2,8.55,101.5,59.48,48.72
2018,3,18,8,0,14.0,109.0,1.2,9.0,114.0,79.7,66.85
2018,3,18,8,15,15.0,130.5,1.25,9.65,136.5,94.54,79.8
2018,3,18,8,30,16.0,152.0,1.3,10.3,159.0,109.21,92.35
2018,3,18,8,45,22.0,172.5,1.35,10.95,183.0,123.19,104.1
2018,3,18,9,0,28.0,193.0,1.4,11.6,207.0,131.17,110.46
2018,3,18,9,15,35.5,214.5,1.45,12.0,234.0,144.04,121.08
2018,3,18,9,30,43.0,236.0,1.5,12.4,261.0,156.58,131.3
2018,3,18,9,45,54.5,257.5,1.55,12.8,291.0,168.9,141.25
2018,3,18,10,0,66.0,279.0,1.6,13.2,321.0,180.88,150.85
2018,3,18,10,15,111.5,303.0,1.55,13.45,378.5,194.68,161.94
2018,3,18,10,30,157.0,327.0,1.5,13.7,436.0,205.93,159.97
2018,3,18,10,45,197.5,337.0,1.45,13.9,479.0,234.35,177.37
2018,3,18,11,0,238.0,347.0,1.4,14.1,522.0,267.94,200.93
2018,3,18,11,15,196.5,358.5,1.3,14.2,505.0,287.59,218.45
2018,3,18,11,30,155.0,370.0,1.2,14.3,488.0,302.58,232.37
2018,3,18,11,45,175.0,374.0,1.15,14.4,509.0,330.52,254.42
2018,3,18,12,0,195.0,378.0,1.1,14.5,530.0,360.62,278.13
2018,3,18,12,15,216.5,376.0,1.1,14.35,544.5,389.28,301.14
2018,3,18,12,30,238.0,374.0,1.1,14.2,559.0,419.62,325.42
2018,3,18,12,45,247.0,368.5,1.05,14.1,559.0,448.34,348.01
2018,3,18,13,0,256.0,363.0,1.0,14.0,559.0,472.35,366.88
2018,3,18,13,15,247.0,357.0,1.0,13.9,543.0,483.65,376.32
2018,3,18,13,30,238.0,351.0,1.0,13.8,527.0,480.17,374.96
2018,3,18,13,45,226.0,341.5,1.0,13.75,504.5,480.46,376.2
2018,3,18,14,0,214.0,332.0,1.0,13.7,482.0,478.72,375.82
2018,3,18,14,15,176.0,317.5,1.05,13.55,437.5,448.77,354.16
2018,3,18,14,30,138.0,303.0,1.1,13.4,393.0,415.23,329.51
2018,3,18,14,45,108.5,280.0,1.1,13.3,348.5,357.22,285.76
2018,3,18,15,0,79.0,257.0,1.1,13.2,304.0,315.2,253.49
2018,3,18,15,15,64.5,234.0,1.1,13.2,270.5,284.65,230.01
2018,3,18,15,30,50.0,211.0,1.1,13.2,237.0,252.63,204.91
2018,3,18,15,45,82.0,193.5,1.0,12.8,231.5,269.8,221.04
2018,3,18,16,0,114.0,176.0,0.9,12.4,226.0,307.79,253.34
2018,3,18,16,15,133.0,157.5,0.85,12.1,209.0,310.61,257.06
2018,3,18,16,30,152.0,139.0,0.8,11.8,192.0,312.56,260.14
2018,3,18,16,45,126.0,115.5,0.8,11.5,154.5,263.42,220.25
2018,3,18,17,0,100.0,92.0,0.8,11.2,117.0,212.85,178.23
2018,3,18,17,15,95.5,73.5,0.85,11.05,93.0,189.36,158.05
2018,3,18,17,30,91.0,55.0,0.9,10.9,69.0,164.9,135.73
2018,3,18,17,45,66.0,38.0,0.9,10.7,46.0,124.66,96.48
2018,3,18,18,0,41.0,21.0,0.9,10.5,23.0,71.78,0.0
2018,3,18,18,15,20.5,10.5,0.95,10.45,11.5,25.16,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,19,6,15,70.0,11.0,2.05,5.6,14.0,8.65,0.0
2018,3,19,6,30,140.0,22.0,2.1,6.4,28.0,16.64,0.0
2018,3,19,6,45,251.0,33.0,2.2,7.15,62.0,25.18,15.02
2018,3,19,7,0,362.0,44.0,2.3,7.9,96.0,35.9,26.34
2018,3,19,7,15,428.0,56.5,2.35,8.55,142.5,45.62,35.63
2018,3,19,7,30,494.0,69.0,2.4,9.2,189.0,55.15,44.5
2018,3,19,7,45,604.0,69.5,2.45,9.85,250.5,55.96,45.25
2018,3,19,8,0,714.0,70.0,2.5,10.5,312.0,57.35,46.39
2018,3,19,8,15,746.0,75.0,2.7,11.1,362.5,66.06,54.0
2018,3,19,8,30,778.0,80.0,2.9,11.7,413.0,69.98,57.21
2018,3,19,8,45,711.5,104.5,3.1,12.3,435.5,79.3,65.16
2018,3,19,9,0,645.0,129.0,3.3,12.9,458.0,92.98,76.83
2018,3,19,9,15,645.0,142.5,3.25,13.25,495.0,100.16,82.76
2018,3,19,9,30,645.0,156.0,3.2,13.6,532.0,106.96,88.32
2018,3,19,9,45,696.5,149.5,3.15,13.9,579.5,102.35,83.99
2018,3,19,10,0,748.0,143.0,3.1,14.2,627.0,98.28,80.19
2018,3,19,10,15,665.5,180.5,3.0,14.45,626.5,116.52,95.64
2018,3,19,10,30,583.0,218.0,2.9,14.7,626.0,158.92,112.17
2018,3,19,10,45,516.5,254.0,2.75,14.9,624.5,214.72,148.75
2018,3,19,11,0,450.0,290.0,2.6,15.1,623.0,263.8,188.92
2018,3,19,11,15,427.5,305.0,2.55,15.4,627.0,304.41,223.43
2018,3,19,11,30,405.0,320.0,2.5,15.7,631.0,345.45,258.85
2018,3,19,11,45,395.5,327.5,2.4,15.95,634.0,379.82,288.38
2018,3,19,12,0,386.0,335.0,2.3,16.2,637.0,412.98,316.39
2018,3,19,12,15,333.5,350.0,2.2,16.45,611.0,429.83,331.53
2018,3,19,12,30,281.0,365.0,2.1,16.7,585.0,441.3,341.57
2018,3,19,12,45,259.5,365.0,1.95,16.95,566.5,453.91,351.73
2018,3,19,13,0,238.0,365.0,1.8,17.2,548.0,454.82,352.76
2018,3,19,13,15,242.5,356.5,1.7,17.3,540.0,470.2,365.03
2018,3,19,13,30,247.0,348.0,1.6,17.4,532.0,497.76,385.9
2018,3,19,13,45,192.0,341.0,1.5,17.55,481.5,455.1,353.75
2018,3,19,14,0,137.0,334.0,1.4,17.7,431.0,420.41,327.28
2018,3,19,14,15,172.5,314.0,1.3,17.5,430.5,442.85,346.08
2018,3,19,14,30,208.0,294.0,1.2,17.3,430.0,465.87,364.94
2018,3,19,14,45,327.0,253.5,1.1,17.05,453.5,560.66,438.53
2018,3,19,15,0,446.0,213.0,1.0,16.8,477.0,660.03,512.84
2018,3,19,15,15,541.0,170.0,1.0,16.8,467.5,715.04,554.94
2018,3,19,15,30,636.0,127.0,1.0,16.8,458.0,778.96,601.04
2018,3,19,15,45,577.5,128.0,0.75,16.5,407.5,735.54,568.73
2018,3,19,16,0,519.0,129.0,0.5,16.2,357.0,678.82,527.92
2018,3,19,16,15,426.5,127.0,0.55,15.85,299.5,594.94,470.72
2018,3,19,16,30,334.0,125.0,0.6,15.5,242.0,486.23,391.96
2018,3,19,16,45,326.0,106.0,0.65,15.1,205.5,480.9,390.11
2018,3,19,17,0,318.0,87.0,0.7,14.7,169.0,450.39,367.42
2018,3,19,17,15,265.0,71.0,0.8,14.2,129.0,381.16,312.29
2018,3,19,17,30,212.0,55.0,0.9,13.7,89.0,312.53,254.73
2018,3,19,17,45,137.0,38.5,1.05,13.2,57.5,204.56,160.41
2018,3,19,18,0,62.0,22.0,1.2,12.7,26.0,104.53,16.99
2018,3,19,18,15,31.0,11.0,1.25,12.45,13.0,34.25,0.0
2018,3,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,0.8,10.25,2.0,1.57,0.0
2018,3,20,6,30,0.0,4.0,1.0,10.4,4.0,3.02,0.0
2018,3,20,6,45,0.0,7.5,1.15,10.55,7.5,5.68,0.0
2018,3,20,7,0,0.0,11.0,1.3,10.7,11.0,8.34,1.75
2018,3,20,7,15,0.0,14.5,1.5,10.8,14.5,11.0,4.29
2018,3,20,7,30,0.0,18.0,1.7,10.9,18.0,13.68,6.79
2018,3,20,7,45,0.0,18.0,1.85,11.0,18.0,13.69,6.82
2018,3,20,8,0,0.0,18.0,2.0,11.1,18.0,13.7,6.82
2018,3,20,8,15,0.0,18.5,2.1,11.25,18.5,14.09,7.14
2018,3,20,8,30,0.0,19.0,2.2,11.4,19.0,14.48,7.46
2018,3,20,8,45,0.0,24.0,2.25,11.55,24.0,18.32,10.87
2018,3,20,9,0,0.0,29.0,2.3,11.7,29.0,22.17,14.27
2018,3,20,9,15,0.0,55.5,2.4,11.8,55.5,42.58,32.4
2018,3,20,9,30,0.0,82.0,2.5,11.9,82.0,63.11,50.43
2018,3,20,9,45,1.0,124.5,2.65,11.95,125.0,94.13,77.46
2018,3,20,10,0,2.0,167.0,2.8,12.0,168.0,123.34,102.59
2018,3,20,10,15,1.5,166.0,2.9,12.0,167.0,122.98,102.04
2018,3,20,10,30,1.0,165.0,3.0,12.0,166.0,122.93,97.28
2018,3,20,10,45,1.5,162.5,3.1,12.05,163.5,122.07,96.37
2018,3,20,11,0,2.0,160.0,3.2,12.1,161.0,121.1,95.43
2018,3,20,11,15,3.0,163.5,3.35,12.1,165.5,124.53,98.14
2018,3,20,11,30,4.0,167.0,3.5,12.1,170.0,128.1,101.0
2018,3,20,11,45,2.0,152.5,3.6,12.15,154.0,117.37,92.19
2018,3,20,12,0,0.0,138.0,3.7,12.2,138.0,106.09,82.89
2018,3,20,12,15,0.0,122.5,3.8,12.2,122.5,94.51,73.34
2018,3,20,12,30,0.0,107.0,3.9,12.2,107.0,82.73,63.59
2018,3,20,12,45,0.0,100.5,4.0,12.15,100.5,77.75,59.49
2018,3,20,13,0,0.0,94.0,4.1,12.1,94.0,72.71,55.35
2018,3,20,13,15,0.0,95.5,3.85,12.15,95.5,73.86,56.34
2018,3,20,13,30,0.0,97.0,3.6,12.2,97.0,75.02,57.35
2018,3,20,13,45,0.0,98.5,3.4,12.2,98.5,76.19,58.39
2018,3,20,14,0,0.0,100.0,3.2,12.2,100.0,77.36,59.45
2018,3,20,14,15,0.0,89.5,3.1,12.2,89.5,69.05,52.6
2018,3,20,14,30,0.0,79.0,3.0,12.2,79.0,60.86,45.84
2018,3,20,14,45,0.0,71.5,2.85,12.2,71.5,55.02,41.02
2018,3,20,15,0,0.0,64.0,2.7,12.2,64.0,49.18,36.2
2018,3,20,15,15,0.0,65.5,2.7,12.2,65.5,50.31,37.26
2018,3,20,15,30,0.0,67.0,2.7,12.2,67.0,51.44,38.34
2018,3,20,15,45,0.0,72.0,2.65,12.05,72.0,55.28,41.77
2018,3,20,16,0,0.0,77.0,2.6,11.9,77.0,59.14,45.22
2018,3,20,16,15,0.0,84.5,2.55,11.85,84.5,66.27,51.47
2018,3,20,16,30,0.0,92.0,2.5,11.8,92.0,75.47,59.48
2018,3,20,16,45,0.0,76.0,2.5,11.75,76.0,61.54,47.58
2018,3,20,17,0,0.0,60.0,2.5,11.7,60.0,47.35,35.32
2018,3,20,17,15,0.0,46.5,2.6,11.6,46.5,35.59,25.01
2018,3,20,17,30,0.0,33.0,2.7,11.5,33.0,25.2,15.79
2018,3,20,17,45,0.0,22.0,2.8,11.4,22.0,16.77,8.06
2018,3,20,18,0,0.0,11.0,2.9,11.3,11.0,8.36,0.0
2018,3,20,18,15,0.0,5.5,2.9,11.3,5.5,4.33,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.5,11.9,1.5,1.18,0.0
2018,3,21,6,30,0.0,3.0,1.5,12.1,3.0,2.27,0.0
2018,3,21,6,45,0.0,4.5,1.55,12.3,4.5,3.4,0.0
2018,3,21,7,0,0.0,6.0,1.6,12.5,6.0,4.54,0.0
2018,3,21,7,15,0.0,10.0,1.6,12.7,10.0,7.58,1.15
2018,3,21,7,30,0.0,14.0,1.6,12.9,14.0,10.63,3.95
2018,3,21,7,45,0.0,19.0,1.65,13.1,19.0,14.45,7.42
2018,3,21,8,0,0.0,24.0,1.7,13.3,24.0,18.28,10.86
2018,3,21,8,15,0.0,22.5,1.7,13.55,22.5,17.15,9.79
2018,3,21,8,30,0.0,21.0,1.7,13.8,21.0,16.01,8.72
2018,3,21,8,45,0.0,28.0,1.75,14.05,28.0,21.39,13.46
2018,3,21,9,0,0.0,35.0,1.8,14.3,35.0,26.78,18.17
2018,3,21,9,15,0.0,58.0,1.85,14.55,58.0,44.51,33.72
2018,3,21,9,30,0.0,81.0,1.9,14.8,81.0,62.34,49.16
2018,3,21,9,45,0.0,93.0,1.95,15.05,93.0,71.69,57.08
2018,3,21,10,0,0.0,105.0,2.0,15.3,105.0,80.47,64.46
2018,3,21,10,15,0.0,123.0,2.2,15.65,123.0,93.4,75.34
2018,3,21,10,30,0.0,141.0,2.4,16.0,141.0,106.35,82.28
2018,3,21,10,45,2.5,164.0,2.6,16.35,166.0,123.31,95.71
2018,3,21,11,0,5.0,187.0,2.8,16.7,191.0,140.75,109.43
2018,3,21,11,15,8.5,214.0,2.9,16.8,220.5,161.82,126.07
2018,3,21,11,30,12.0,241.0,3.0,16.9,250.0,183.68,143.33
2018,3,21,11,45,13.5,250.5,3.1,17.05,261.0,193.22,150.82
2018,3,21,12,0,15.0,260.0,3.2,17.2,272.0,203.12,158.64
2018,3,21,12,15,14.5,257.5,3.2,17.15,269.0,203.47,159.04
2018,3,21,12,30,14.0,255.0,3.2,17.1,266.0,203.63,159.33
2018,3,21,12,45,12.0,242.5,3.2,17.1,252.0,194.98,152.59
2018,3,21,13,0,10.0,230.0,3.2,17.1,238.0,185.76,145.39
2018,3,21,13,15,15.5,239.5,3.2,17.1,251.5,198.84,156.1
2018,3,21,13,30,21.0,249.0,3.2,17.1,265.0,212.77,167.48
2018,3,21,13,45,43.0,276.5,3.2,17.1,307.5,268.78,212.56
2018,3,21,14,0,65.0,304.0,3.2,17.1,350.0,318.53,252.34
2018,3,21,14,15,52.5,285.0,3.25,17.1,321.0,297.53,236.03
2018,3,21,14,30,40.0,266.0,3.3,17.1,292.0,274.87,218.45
2018,3,21,14,45,36.5,246.0,3.35,17.05,269.0,257.66,205.41
2018,3,21,15,0,33.0,226.0,3.4,17.0,246.0,239.49,191.49
2018,3,21,15,15,27.5,195.5,3.4,17.0,211.5,207.15,165.95
2018,3,21,15,30,22.0,165.0,3.4,17.0,177.0,158.42,126.73
2018,3,21,15,45,77.0,154.5,3.4,16.7,190.0,218.53,178.91
2018,3,21,16,0,132.0,144.0,3.4,16.4,203.0,284.08,234.95
2018,3,21,16,15,156.5,123.5,3.4,16.15,185.5,287.79,239.83
2018,3,21,16,30,181.0,103.0,3.4,15.9,168.0,310.55,260.01
2018,3,21,16,45,195.5,100.5,3.4,15.7,160.5,326.76,273.97
2018,3,21,17,0,210.0,98.0,3.4,15.5,153.0,344.24,288.21
2018,3,21,17,15,177.5,79.0,3.4,15.4,118.5,292.03,243.57
2018,3,21,17,30,145.0,60.0,3.4,15.3,84.0,239.49,197.26
2018,3,21,17,45,98.5,41.5,3.45,15.15,55.0,175.47,138.44
2018,3,21,18,0,52.0,23.0,3.5,15.0,26.0,85.09,31.86
2018,3,21,18,15,26.0,11.5,3.55,14.9,13.0,30.6,0.0
2018,3,21,18,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.55,13.45,3.5,2.75,0.0
2018,3,22,6,30,0.0,7.0,3.6,13.5,7.0,5.3,0.0
2018,3,22,6,45,0.0,13.5,3.65,13.55,13.5,10.25,2.99
2018,3,22,7,0,0.0,20.0,3.7,13.6,20.0,15.21,7.75
2018,3,22,7,15,0.0,27.0,3.7,13.65,27.0,20.56,12.72
2018,3,22,7,30,0.0,34.0,3.7,13.7,34.0,25.93,17.65
2018,3,22,7,45,0.0,39.5,3.75,13.75,39.5,30.15,21.48
2018,3,22,8,0,0.0,45.0,3.8,13.8,45.0,34.39,25.25
2018,3,22,8,15,0.0,47.5,3.9,13.8,47.5,36.33,26.91
2018,3,22,8,30,0.0,50.0,4.0,13.8,50.0,38.27,28.56
2018,3,22,8,45,46.0,104.5,4.05,13.75,128.5,78.02,63.62
2018,3,22,9,0,92.0,159.0,4.1,13.7,207.0,109.33,90.8
2018,3,22,9,15,243.5,183.0,4.2,13.6,325.0,119.64,99.51
2018,3,22,9,30,395.0,207.0,4.3,13.5,443.0,129.1,107.47
2018,3,22,9,45,527.0,189.0,4.35,13.4,525.0,121.06,100.3
2018,3,22,10,0,659.0,171.0,4.4,13.3,607.0,111.63,91.98
2018,3,22,10,15,669.5,177.0,4.45,13.3,637.5,113.48,93.41
2018,3,22,10,30,680.0,183.0,4.5,13.3,668.0,151.46,101.05
2018,3,22,10,45,720.0,173.0,4.5,13.3,701.5,199.68,128.44
2018,3,22,11,0,760.0,163.0,4.5,13.3,735.0,252.28,168.76
2018,3,22,11,15,534.0,252.0,4.55,13.45,658.0,304.96,223.48
2018,3,22,11,30,308.0,341.0,4.6,13.6,581.0,333.06,256.19
2018,3,22,11,45,386.0,316.5,4.65,13.75,621.0,373.94,289.49
2018,3,22,12,0,464.0,292.0,4.7,13.9,661.0,422.93,330.03
2018,3,22,12,15,678.5,205.0,4.8,14.05,744.5,500.64,393.1
2018,3,22,12,30,893.0,118.0,4.9,14.2,828.0,587.79,464.79
2018,3,22,12,45,909.5,109.5,4.95,14.35,826.5,639.55,508.51
2018,3,22,13,0,926.0,101.0,5.0,14.5,825.0,690.08,550.56
2018,3,22,13,15,924.5,100.5,5.05,14.5,811.0,734.08,586.99
2018,3,22,13,30,923.0,100.0,5.1,14.5,797.0,775.3,620.75
2018,3,22,13,45,920.5,97.5,5.15,14.5,775.0,810.85,648.23
2018,3,22,14,0,918.0,95.0,5.2,14.5,753.0,843.11,673.09
2018,3,22,14,15,911.0,94.0,5.25,14.35,724.0,869.78,694.35
2018,3,22,14,30,904.0,93.0,5.3,14.2,695.0,892.79,713.11
2018,3,22,14,45,893.5,91.5,5.3,14.0,659.0,908.42,726.5
2018,3,22,15,0,883.0,90.0,5.3,13.8,623.0,920.16,737.26
2018,3,22,15,15,866.5,87.5,5.3,13.8,580.0,932.23,747.93
2018,3,22,15,30,850.0,85.0,5.3,13.8,537.0,929.56,747.9
2018,3,22,15,45,830.0,82.5,5.3,13.25,491.0,919.55,744.17
2018,3,22,16,0,810.0,80.0,5.3,12.7,445.0,905.62,737.5
2018,3,22,16,15,781.5,76.5,5.2,12.3,395.0,878.51,719.62
2018,3,22,16,30,753.0,73.0,5.1,11.9,345.0,847.78,698.46
2018,3,22,16,45,707.5,67.5,5.0,11.5,292.0,803.08,665.54
2018,3,22,17,0,662.0,62.0,4.9,11.1,239.0,749.17,623.7
2018,3,22,17,15,589.0,55.5,4.75,10.6,187.5,666.59,556.57
2018,3,22,17,30,516.0,49.0,4.6,10.1,136.0,583.24,484.93
2018,3,22,17,45,388.5,39.5,4.45,9.65,92.0,448.03,364.48
2018,3,22,18,0,261.0,30.0,4.3,9.2,48.0,299.85,151.65
2018,3,22,18,15,145.5,18.0,4.2,9.0,26.5,135.01,0.0
2018,3,22,18,30,30.0,6.0,4.1,8.8,5.0,0.0,0.0
2018,3,22,18,45,15.0,3.0,4.0,8.6,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,6,15,93.0,13.5,1.75,7.45,19.5,10.62,0.0
2018,3,23,6,30,186.0,27.0,1.8,8.2,39.0,20.47,3.4
2018,3,23,6,45,320.5,39.0,1.8,9.0,82.5,32.06,22.06
2018,3,23,7,0,455.0,51.0,1.8,9.8,126.0,41.91,31.79
2018,3,23,7,15,536.0,57.5,1.9,10.2,176.5,47.01,36.83
2018,3,23,7,30,617.0,64.0,2.0,10.6,227.0,52.28,41.76
2018,3,23,7,45,671.5,68.5,2.05,11.05,280.5,55.86,44.97
2018,3,23,8,0,726.0,73.0,2.1,11.5,334.0,64.43,52.52
2018,3,23,8,15,760.0,77.0,2.15,11.75,385.5,67.63,55.2
2018,3,23,8,30,794.0,81.0,2.2,12.0,437.0,70.82,57.81
2018,3,23,8,45,818.0,84.0,2.3,12.25,485.0,73.06,59.54
2018,3,23,9,0,842.0,87.0,2.4,12.5,533.0,75.27,61.24
2018,3,23,9,15,859.0,89.0,2.45,12.7,576.0,76.6,62.18
2018,3,23,9,30,876.0,91.0,2.5,12.9,619.0,86.21,70.35
2018,3,23,9,45,890.0,92.5,2.6,13.1,657.5,87.63,71.35
2018,3,23,10,0,904.0,94.0,2.7,13.3,696.0,88.95,72.28
2018,3,23,10,15,913.0,95.5,2.8,13.5,727.5,90.05,73.04
2018,3,23,10,30,922.0,97.0,2.9,13.7,759.0,137.52,81.18
2018,3,23,10,45,910.5,106.0,3.05,13.85,777.5,201.2,120.73
2018,3,23,11,0,899.0,115.0,3.2,14.0,796.0,263.31,170.9
2018,3,23,11,15,688.5,176.0,3.3,14.05,704.0,297.88,211.35
2018,3,23,11,30,478.0,237.0,3.4,14.1,612.0,320.04,240.3
2018,3,23,11,45,316.5,264.5,3.5,14.2,514.0,313.95,242.64
2018,3,23,12,0,155.0,292.0,3.6,14.3,416.0,288.65,226.89
2018,3,23,12,15,227.0,264.5,3.7,14.3,446.0,320.18,253.05
2018,3,23,12,30,299.0,237.0,3.8,14.3,476.0,363.87,289.25
2018,3,23,12,45,353.0,239.5,3.85,14.3,519.0,421.85,336.44
2018,3,23,13,0,407.0,242.0,3.9,14.3,562.0,484.35,386.8
2018,3,23,13,15,605.5,186.0,3.95,14.25,651.5,604.46,482.86
2018,3,23,13,30,804.0,130.0,4.0,14.2,741.0,727.13,579.42
2018,3,23,13,45,861.0,114.5,4.05,14.1,750.5,784.42,623.81
2018,3,23,14,0,918.0,99.0,4.1,14.0,760.0,850.03,672.72
2018,3,23,14,15,809.0,124.0,4.1,13.9,689.0,828.18,657.62
2018,3,23,14,30,700.0,149.0,4.1,13.8,618.0,794.39,634.33
2018,3,23,14,45,502.5,192.5,4.15,13.7,519.5,677.9,546.88
2018,3,23,15,0,305.0,236.0,4.2,13.6,421.0,539.82,439.18
2018,3,23,15,15,508.0,176.5,4.2,13.6,459.0,697.89,567.73
2018,3,23,15,30,711.0,117.0,4.2,13.6,497.0,845.28,679.96
2018,3,23,15,45,674.5,115.0,4.1,13.2,449.5,819.61,662.35
2018,3,23,16,0,638.0,113.0,4.0,12.8,402.0,790.13,642.88
2018,3,23,16,15,611.0,102.5,3.85,12.5,353.5,756.34,619.34
2018,3,23,16,30,584.0,92.0,3.7,12.2,305.0,719.47,592.85
2018,3,23,16,45,543.0,83.5,3.55,11.9,258.0,669.0,554.86
2018,3,23,17,0,502.0,75.0,3.4,11.6,211.0,616.4,513.62
2018,3,23,17,15,429.0,64.5,3.2,11.15,163.0,530.22,443.55
2018,3,23,17,30,356.0,54.0,3.0,10.7,115.0,441.11,367.94
2018,3,23,17,45,238.5,41.0,2.75,10.25,76.0,317.77,259.39
2018,3,23,18,0,121.0,28.0,2.5,9.8,37.0,189.25,105.19
2018,3,23,18,15,70.5,17.0,2.5,9.65,21.0,72.04,0.0
2018,3,23,18,30,20.0,6.0,2.5,9.5,5.0,0.0,0.0
2018,3,23,18,45,10.0,3.0,2.5,9.3,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,5,45,11.5,3.0,1.6,6.85,2.5,0.0,0.0
2018,3,24,6,0,23.0,6.0,1.6,6.9,5.0,0.0,0.0
2018,3,24,6,15,79.0,17.0,1.7,7.45,21.0,13.38,0.0
2018,3,24,6,30,135.0,28.0,1.8,8.0,37.0,21.07,6.42
2018,3,24,6,45,169.5,43.5,1.9,8.55,65.5,32.36,22.56
2018,3,24,7,0,204.0,59.0,2.0,9.1,94.0,43.59,33.46
2018,3,24,7,15,203.0,79.0,2.05,9.35,123.5,57.15,46.12
2018,3,24,7,30,202.0,99.0,2.1,9.6,153.0,70.23,58.13
2018,3,24,7,45,189.0,119.0,2.15,9.85,178.0,82.66,69.31
2018,3,24,8,0,176.0,139.0,2.2,10.1,203.0,96.91,81.88
2018,3,24,8,15,382.0,132.0,2.3,10.4,297.5,91.01,76.32
2018,3,24,8,30,588.0,125.0,2.4,10.7,392.0,91.49,76.45
2018,3,24,8,45,729.0,103.0,2.45,11.0,469.5,78.09,64.25
2018,3,24,9,0,870.0,81.0,2.5,11.3,547.0,79.21,64.99
2018,3,24,9,15,871.0,88.0,2.6,11.5,586.0,76.17,62.07
2018,3,24,9,30,872.0,95.0,2.7,11.7,625.0,80.32,65.5
2018,3,24,9,45,869.0,103.0,2.85,11.95,658.5,84.75,69.14
2018,3,24,10,0,866.0,111.0,3.0,12.2,692.0,88.92,72.55
2018,3,24,10,15,784.0,140.5,3.15,12.3,684.5,103.71,85.22
2018,3,24,10,30,702.0,170.0,3.3,12.4,677.0,150.9,98.08
2018,3,24,10,45,510.5,248.5,3.4,12.55,623.5,221.51,154.79
2018,3,24,11,0,319.0,327.0,3.5,12.7,570.0,273.56,204.57
2018,3,24,11,15,313.0,334.0,3.65,12.7,576.5,304.83,231.5
2018,3,24,11,30,307.0,341.0,3.8,12.7,583.0,335.48,258.5
2018,3,24,11,45,541.5,261.0,3.9,12.75,693.5,399.01,306.95
2018,3,24,12,0,776.0,181.0,4.0,12.8,804.0,485.12,375.89
2018,3,24,12,15,872.5,139.5,4.1,12.75,840.0,551.44,432.04
2018,3,24,12,30,969.0,98.0,4.2,12.7,876.0,619.59,489.67
2018,3,24,12,45,793.0,167.0,4.3,12.7,799.5,628.3,499.68
2018,3,24,13,0,617.0,236.0,4.4,12.7,723.0,619.91,494.83
2018,3,24,13,15,477.5,282.5,4.45,12.6,655.0,596.29,477.56
2018,3,24,13,30,338.0,329.0,4.5,12.5,587.0,552.07,443.32
2018,3,24,13,45,338.0,318.0,4.5,12.4,569.5,564.66,454.82
2018,3,24,14,0,338.0,307.0,4.5,12.3,552.0,575.44,464.66
2018,3,24,14,15,284.0,278.0,4.5,12.15,478.0,521.09,423.41
2018,3,24,14,30,230.0,249.0,4.5,12.0,404.0,460.52,376.69
2018,3,24,14,45,263.0,240.5,4.5,11.8,408.5,494.1,405.71
2018,3,24,15,0,296.0,232.0,4.5,11.6,413.0,527.92,434.65
2018,3,24,15,15,437.0,192.0,4.5,11.6,438.0,650.28,534.92
2018,3,24,15,30,578.0,152.0,4.5,11.6,463.0,760.36,623.17
2018,3,24,15,45,693.5,116.0,4.4,11.25,456.0,840.71,685.38
2018,3,24,16,0,809.0,80.0,4.3,10.9,449.0,908.68,737.71
2018,3,24,16,15,763.0,78.0,4.15,10.6,394.5,866.32,707.27
2018,3,24,16,30,717.0,76.0,4.0,10.3,340.0,827.66,680.13
2018,3,24,16,45,663.0,71.5,3.9,10.05,286.5,769.24,636.88
2018,3,24,17,0,609.0,67.0,3.8,9.8,233.0,708.66,590.15
2018,3,24,17,15,447.5,63.5,3.55,9.45,171.5,547.33,460.63
2018,3,24,17,30,286.0,60.0,3.3,9.1,110.0,387.49,327.05
2018,3,24,17,45,169.5,43.5,3.1,8.7,70.5,239.59,197.73
2018,3,24,18,0,53.0,27.0,2.9,8.3,31.0,95.47,55.81
2018,3,24,18,15,36.0,16.5,2.85,8.2,18.0,42.99,0.0
