Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,18,30,19.0,6.0,2.8,8.1,5.0,0.0,0.0
2018,3,24,18,45,9.5,3.0,2.75,8.0,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,1.85,6.2,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,1.8,6.4,5.0,0.0,0.0
2018,3,25,6,15,108.5,19.5,1.9,7.0,26.5,15.34,0.0
2018,3,25,6,30,200.0,33.0,2.0,7.6,48.0,24.88,10.85
2018,3,25,6,45,325.0,43.5,2.05,8.25,90.5,35.68,25.66
2018,3,25,7,0,450.0,54.0,2.1,8.9,133.0,44.14,34.04
2018,3,25,7,15,528.5,61.0,2.2,9.2,184.0,49.55,39.33
2018,3,25,7,30,607.0,68.0,2.3,9.5,235.0,55.09,44.51
2018,3,25,7,45,661.0,72.5,2.35,9.8,288.0,58.55,47.62
2018,3,25,8,0,715.0,77.0,2.4,10.1,341.0,62.11,50.69
2018,3,25,8,15,749.0,81.0,2.45,10.4,392.5,70.35,57.89
2018,3,25,8,30,783.0,85.0,2.5,10.7,444.0,73.42,60.38
2018,3,25,8,45,808.0,87.5,2.55,11.0,492.0,75.21,61.7
2018,3,25,9,0,833.0,90.0,2.6,11.3,540.0,77.0,63.01
2018,3,25,9,15,854.5,91.5,2.65,11.5,585.0,78.03,63.68
2018,3,25,9,30,876.0,93.0,2.7,11.7,630.0,87.46,71.73
2018,3,25,9,45,896.0,92.0,2.7,11.9,670.0,87.52,71.54
2018,3,25,10,0,916.0,91.0,2.7,12.1,710.0,87.55,71.35
2018,3,25,10,15,926.0,92.0,2.75,12.3,742.0,88.41,71.91
2018,3,25,10,30,936.0,93.0,2.8,12.5,774.0,143.44,83.39
2018,3,25,10,45,944.0,93.0,2.85,12.65,798.5,205.11,122.39
2018,3,25,11,0,952.0,93.0,2.9,12.8,823.0,267.24,172.85
2018,3,25,11,15,956.5,93.5,2.95,12.9,839.5,329.01,227.87
2018,3,25,11,30,961.0,94.0,3.0,13.0,856.0,390.36,283.83
2018,3,25,11,45,964.0,94.0,3.05,13.1,865.0,450.12,338.16
2018,3,25,12,0,967.0,94.0,3.1,13.2,874.0,508.79,390.44
2018,3,25,12,15,967.5,93.5,3.15,13.3,874.0,564.47,439.05
2018,3,25,12,30,968.0,93.0,3.2,13.4,874.0,618.27,484.82
2018,3,25,12,45,874.0,129.0,3.2,13.45,829.0,643.31,507.12
2018,3,25,13,0,780.0,165.0,3.2,13.5,784.0,665.51,525.78
2018,3,25,13,15,672.5,196.0,3.2,13.5,722.0,663.94,525.78
2018,3,25,13,30,565.0,227.0,3.2,13.5,660.0,648.45,514.72
2018,3,25,13,45,662.0,187.5,3.2,13.5,680.0,718.84,570.67
2018,3,25,14,0,759.0,148.0,3.2,13.5,700.0,784.62,622.07
2018,3,25,14,15,842.0,116.5,3.15,13.45,705.5,853.17,672.02
2018,3,25,14,30,925.0,85.0,3.1,13.4,711.0,910.22,713.16
2018,3,25,14,45,688.0,143.5,3.1,13.35,595.0,805.62,639.04
2018,3,25,15,0,451.0,202.0,3.1,13.3,479.0,661.11,531.43
2018,3,25,15,15,276.5,187.5,3.1,13.3,353.5,472.09,386.18
2018,3,25,15,30,102.0,173.0,3.1,13.3,228.0,277.81,228.54
2018,3,25,15,45,60.5,152.0,3.0,13.1,184.0,199.85,164.71
2018,3,25,16,0,19.0,131.0,2.9,12.9,140.0,127.17,103.16
2018,3,25,16,15,42.5,123.5,2.85,12.6,140.0,158.83,131.43
2018,3,25,16,30,66.0,116.0,2.8,12.3,140.0,177.5,148.62
2018,3,25,16,45,171.5,98.5,2.7,12.0,149.0,301.06,255.79
2018,3,25,17,0,277.0,81.0,2.6,11.7,158.0,405.43,343.65
2018,3,25,17,15,296.5,68.0,2.6,11.15,134.5,406.86,344.14
2018,3,25,17,30,316.0,55.0,2.6,10.6,111.0,406.61,340.81
2018,3,25,17,45,250.0,40.0,2.6,10.05,75.0,325.24,267.5
2018,3,25,18,0,184.0,25.0,2.6,9.5,39.0,239.77,156.41
2018,3,25,18,15,109.0,15.0,2.65,9.3,21.5,102.83,0.0
2018,3,25,18,30,34.0,5.0,2.7,9.1,4.0,0.0,0.0
2018,3,25,18,45,17.0,2.5,2.7,8.85,2.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,26,5,45,33.5,4.5,2.5,4.95,3.5,0.0,0.0
2018,3,26,6,0,67.0,9.0,2.5,5.2,7.0,0.0,0.0
2018,3,26,6,15,212.5,19.0,2.6,5.9,32.5,14.95,0.0
2018,3,26,6,30,358.0,29.0,2.7,6.6,58.0,24.29,12.04
2018,3,26,6,45,469.0,36.5,2.8,7.35,103.5,30.52,21.34
2018,3,26,7,0,580.0,44.0,2.9,8.1,149.0,37.01,27.79
2018,3,26,7,15,645.0,49.0,3.0,8.8,201.0,44.78,35.11
2018,3,26,7,30,710.0,54.0,3.1,9.5,253.0,49.52,39.47
2018,3,26,7,45,751.5,58.5,3.2,10.25,306.5,53.63,43.09
2018,3,26,8,0,793.0,63.0,3.3,11.0,360.0,57.73,46.57
2018,3,26,8,15,821.5,65.5,3.4,11.55,411.0,60.11,48.47
2018,3,26,8,30,850.0,68.0,3.5,12.1,462.0,69.1,56.2
2018,3,26,8,45,869.0,71.0,3.55,12.7,510.0,72.24,58.66
2018,3,26,9,0,888.0,74.0,3.6,13.3,558.0,75.25,60.97
2018,3,26,9,15,904.5,75.5,3.55,13.7,602.0,77.1,62.31
2018,3,26,9,30,921.0,77.0,3.5,14.1,646.0,78.85,63.57
2018,3,26,9,45,932.5,78.0,3.5,14.5,683.5,80.07,64.37
2018,3,26,10,0,944.0,79.0,3.5,14.9,721.0,81.2,65.1
2018,3,26,10,15,951.0,80.0,3.45,15.2,751.5,82.13,65.69
2018,3,26,10,30,958.0,81.0,3.4,15.5,782.0,141.69,79.14
2018,3,26,10,45,963.0,82.5,3.35,15.75,806.0,204.89,119.85
2018,3,26,11,0,968.0,84.0,3.3,16.0,830.0,268.26,171.34
2018,3,26,11,15,972.0,84.0,3.25,16.2,846.0,330.24,226.16
2018,3,26,11,30,976.0,84.0,3.2,16.4,862.0,391.7,281.61
2018,3,26,11,45,977.0,84.0,3.2,16.6,869.5,451.22,335.09
2018,3,26,12,0,978.0,84.0,3.2,16.8,877.0,509.39,386.23
2018,3,26,12,15,974.5,86.0,3.15,16.9,876.0,565.33,434.18
2018,3,26,12,30,971.0,88.0,3.1,17.0,875.0,619.08,478.93
2018,3,26,12,45,963.0,91.0,3.05,17.1,865.0,668.6,519.13
2018,3,26,13,0,955.0,94.0,3.0,17.2,855.0,715.18,555.98
2018,3,26,13,15,948.5,94.0,3.0,17.2,837.5,756.96,588.94
2018,3,26,13,30,942.0,94.0,3.0,17.2,820.0,795.48,618.32
2018,3,26,13,45,933.5,93.5,3.0,17.25,795.0,828.57,642.1
2018,3,26,14,0,925.0,93.0,3.0,17.3,770.0,858.0,663.34
2018,3,26,14,15,914.5,92.0,2.95,17.25,738.0,881.49,680.4
2018,3,26,14,30,904.0,91.0,2.9,17.2,706.0,901.08,694.87
2018,3,26,14,45,877.0,93.5,2.9,17.15,663.5,905.86,699.56
2018,3,26,15,0,850.0,96.0,2.9,17.1,621.0,917.35,709.25
2018,3,26,15,15,833.0,93.0,2.9,17.1,577.5,916.83,710.55
2018,3,26,15,30,816.0,90.0,2.9,17.1,534.0,912.24,709.25
2018,3,26,15,45,795.5,86.5,2.8,16.75,488.0,899.74,702.67
2018,3,26,16,0,775.0,83.0,2.7,16.4,442.0,883.43,693.42
2018,3,26,16,15,734.0,80.5,2.6,15.95,389.5,844.85,668.31
2018,3,26,16,30,693.0,78.0,2.5,15.5,337.0,810.32,645.65
2018,3,26,16,45,648.5,71.5,2.4,15.0,285.5,758.01,609.05
2018,3,26,17,0,604.0,65.0,2.3,14.5,234.0,703.6,569.26
2018,3,26,17,15,555.0,57.0,2.35,13.8,187.5,641.38,522.28
2018,3,26,17,30,506.0,49.0,2.4,13.1,141.0,578.29,470.91
2018,3,26,17,45,395.5,40.0,2.45,12.4,97.5,458.71,370.07
2018,3,26,18,0,285.0,31.0,2.5,11.7,54.0,336.35,227.43
2018,3,26,18,15,164.5,19.0,2.55,11.5,30.0,152.55,0.0
2018,3,26,18,30,44.0,7.0,2.6,11.3,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.6,11.1,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,27,5,45,27.5,4.0,2.45,9.05,3.5,0.0,0.0
2018,3,27,6,0,55.0,8.0,2.4,9.3,7.0,0.0,0.0
2018,3,27,6,15,183.5,19.5,2.45,10.05,32.5,15.34,0.0
2018,3,27,6,30,312.0,31.0,2.5,10.8,58.0,25.77,13.95
2018,3,27,6,45,423.0,39.5,2.55,11.6,102.5,32.68,22.93
2018,3,27,7,0,534.0,48.0,2.6,12.4,147.0,39.79,29.81
2018,3,27,7,15,600.5,54.0,2.65,12.95,198.5,44.71,34.48
2018,3,27,7,30,667.0,60.0,2.7,13.5,250.0,49.72,39.02
2018,3,27,7,45,676.0,69.5,2.75,14.05,294.5,56.49,44.97
2018,3,27,8,0,685.0,79.0,2.8,14.6,339.0,62.93,50.49
2018,3,27,8,15,642.0,101.0,2.8,15.05,371.5,76.72,62.4
2018,3,27,8,30,599.0,123.0,2.8,15.5,404.0,89.69,73.42
2018,3,27,8,45,693.5,111.0,2.85,16.0,468.0,82.18,66.5
2018,3,27,9,0,788.0,99.0,2.9,16.5,532.0,81.95,65.97
2018,3,27,9,15,821.5,97.5,2.85,16.9,580.0,81.02,64.87
2018,3,27,9,30,855.0,96.0,2.8,17.3,628.0,80.29,63.96
2018,3,27,9,45,862.0,100.0,2.75,17.65,663.5,91.25,73.09
2018,3,27,10,0,869.0,104.0,2.7,18.0,699.0,93.61,74.82
2018,3,27,10,15,834.0,124.0,2.7,18.35,715.5,95.11,75.84
2018,3,27,10,30,799.0,144.0,2.7,18.7,732.0,160.41,97.37
2018,3,27,10,45,710.5,189.5,2.65,19.0,724.5,222.21,142.39
2018,3,27,11,0,622.0,235.0,2.6,19.3,717.0,282.47,193.9
2018,3,27,11,15,584.5,259.0,2.55,19.55,719.0,334.04,238.52
2018,3,27,11,30,547.0,283.0,2.5,19.8,721.0,380.68,279.18
2018,3,27,11,45,555.5,283.5,2.5,20.05,732.5,426.03,317.21
2018,3,27,12,0,564.0,284.0,2.5,20.3,744.0,471.64,354.75
2018,3,27,12,15,574.5,279.5,2.5,20.45,748.0,514.64,389.75
2018,3,27,12,30,585.0,275.0,2.5,20.6,752.0,557.32,423.79
2018,3,27,12,45,587.0,269.5,2.5,20.75,744.0,593.49,452.4
2018,3,27,13,0,589.0,264.0,2.5,20.9,736.0,627.96,479.23
2018,3,27,13,15,623.0,239.5,2.45,21.0,730.0,670.62,511.81
2018,3,27,13,30,657.0,215.0,2.4,21.1,724.0,710.32,541.89
2018,3,27,13,45,741.5,171.0,2.4,21.2,729.0,769.61,586.64
2018,3,27,14,0,826.0,127.0,2.4,21.3,734.0,823.58,625.75
2018,3,27,14,15,839.0,116.0,2.4,21.3,710.5,855.1,647.94
2018,3,27,14,30,852.0,105.0,2.4,21.3,687.0,883.48,668.23
2018,3,27,14,45,843.5,101.5,2.4,21.25,651.5,897.73,679.16
2018,3,27,15,0,835.0,98.0,2.4,21.2,616.0,908.12,687.76
2018,3,27,15,15,801.5,99.5,2.4,21.2,569.0,897.06,681.81
2018,3,27,15,30,768.0,101.0,2.4,21.2,522.0,881.54,673.1
2018,3,27,15,45,747.5,96.0,2.35,20.8,476.0,866.82,665.6
2018,3,27,16,0,727.0,91.0,2.3,20.4,430.0,854.81,659.91
2018,3,27,16,15,702.0,85.0,2.25,19.8,382.0,827.78,643.99
2018,3,27,16,30,677.0,79.0,2.2,19.2,334.0,797.63,625.45
2018,3,27,16,45,637.5,71.0,2.15,18.6,283.0,747.99,591.94
2018,3,27,17,0,598.0,63.0,2.1,18.0,232.0,696.19,555.29
2018,3,27,17,15,515.5,57.0,2.05,17.2,181.5,605.42,487.41
2018,3,27,17,30,433.0,51.0,2.0,16.4,131.0,514.74,415.82
2018,3,27,17,45,342.5,40.5,1.95,15.6,91.0,412.64,330.24
2018,3,27,18,0,252.0,30.0,1.9,14.8,51.0,311.2,215.37
2018,3,27,18,15,151.5,19.0,1.9,14.5,29.0,141.89,0.0
2018,3,27,18,30,51.0,8.0,1.9,14.2,7.0,0.0,0.0
2018,3,27,18,45,25.5,4.0,1.95,13.9,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,45,31.5,4.5,1.05,11.0,4.0,0.0,0.0
2018,3,28,6,0,63.0,9.0,1.1,11.1,8.0,0.0,0.0
2018,3,28,6,15,196.0,20.0,1.15,11.75,34.5,15.74,0.0
2018,3,28,6,30,329.0,31.0,1.2,12.4,61.0,25.74,14.64
2018,3,28,6,45,435.5,39.0,1.3,13.05,106.0,32.28,22.56
2018,3,28,7,0,542.0,47.0,1.4,13.7,151.0,39.02,29.04
2018,3,28,7,15,607.0,53.0,1.55,14.15,202.5,43.99,33.7
2018,3,28,7,30,672.0,59.0,1.7,14.6,254.0,53.07,41.85
2018,3,28,7,45,716.0,62.5,1.85,15.05,306.0,56.23,44.56
2018,3,28,8,0,760.0,66.0,2.0,15.5,358.0,59.45,47.23
2018,3,28,8,15,789.0,69.5,2.0,15.95,409.0,62.44,49.63
2018,3,28,8,30,818.0,73.0,2.0,16.4,460.0,65.38,51.95
2018,3,28,8,45,839.5,75.5,2.05,16.85,507.5,74.71,59.78
2018,3,28,9,0,861.0,78.0,2.1,17.3,555.0,77.32,61.73
2018,3,28,9,15,879.0,79.0,2.1,17.8,598.5,78.79,62.68
2018,3,28,9,30,897.0,80.0,2.1,18.3,642.0,80.17,63.57
2018,3,28,9,45,913.0,80.0,2.1,18.75,681.0,80.82,63.85
2018,3,28,10,0,929.0,80.0,2.1,19.2,720.0,81.41,64.1
2018,3,28,10,15,937.5,81.0,2.1,19.65,751.0,86.59,68.23
2018,3,28,10,30,946.0,82.0,2.1,20.1,782.0,148.46,81.29
2018,3,28,10,45,952.0,82.5,2.1,20.5,806.0,210.41,121.81
2018,3,28,11,0,958.0,83.0,2.1,20.9,830.0,272.6,171.76
2018,3,28,11,15,961.5,83.5,2.15,21.2,846.0,334.08,224.99
2018,3,28,11,30,965.0,84.0,2.2,21.5,862.0,395.03,278.48
2018,3,28,11,45,966.0,84.0,2.2,21.85,869.0,453.81,329.49
2018,3,28,12,0,967.0,84.0,2.2,22.2,876.0,511.25,378.07
2018,3,28,12,15,966.0,84.5,2.2,22.35,875.5,566.5,423.77
2018,3,28,12,30,965.0,85.0,2.2,22.5,875.0,619.75,466.54
2018,3,28,12,45,962.0,85.5,2.2,22.7,866.5,669.59,505.45
2018,3,28,13,0,959.0,86.0,2.2,22.9,858.0,716.82,541.39
2018,3,28,13,15,955.5,85.0,2.2,23.0,841.5,759.5,573.5
2018,3,28,13,30,952.0,84.0,2.2,23.1,825.0,799.09,601.63
2018,3,28,13,45,946.0,83.5,2.2,23.2,801.0,833.99,625.52
2018,3,28,14,0,940.0,83.0,2.2,23.3,777.0,865.36,647.03
2018,3,28,14,15,932.0,81.5,2.2,23.25,746.0,890.35,664.67
2018,3,28,14,30,924.0,80.0,2.2,23.2,715.0,911.49,679.91
2018,3,28,14,45,895.0,85.0,2.2,23.15,672.5,917.23,685.04
2018,3,28,15,0,866.0,90.0,2.2,23.1,630.0,918.57,687.55
2018,3,28,15,15,850.5,87.0,2.2,23.1,587.0,919.01,689.54
2018,3,28,15,30,835.0,84.0,2.2,23.1,544.0,926.94,696.73
2018,3,28,15,45,804.0,83.0,2.15,22.65,494.5,907.31,686.1
2018,3,28,16,0,773.0,82.0,2.1,22.2,445.0,883.76,672.95
2018,3,28,16,15,735.0,79.0,2.05,21.55,393.0,847.21,651.09
2018,3,28,16,30,697.0,76.0,2.0,20.9,341.0,814.15,631.12
2018,3,28,16,45,678.5,66.0,1.9,20.25,293.0,781.37,609.96
2018,3,28,17,0,660.0,56.0,1.8,19.6,245.0,739.22,580.68
2018,3,28,17,15,599.5,51.0,1.8,18.75,196.0,676.15,535.2
2018,3,28,17,30,539.0,46.0,1.8,17.9,147.0,606.22,481.09
2018,3,28,17,45,407.5,38.5,1.75,17.05,101.0,469.28,371.13
2018,3,28,18,0,276.0,31.0,1.7,16.2,55.0,335.74,236.97
2018,3,28,18,15,161.0,19.0,1.7,15.9,30.5,150.06,0.0
2018,3,28,18,30,46.0,7.0,1.7,15.6,6.0,0.0,0.0
2018,3,28,18,45,23.0,3.5,1.7,15.3,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,5,45,22.0,4.0,1.05,12.85,4.0,0.0,0.0
2018,3,29,6,0,44.0,8.0,1.1,13.0,8.0,6.29,0.0
2018,3,29,6,15,149.0,21.0,1.15,13.65,33.0,15.93,0.0
2018,3,29,6,30,254.0,34.0,1.2,14.3,58.0,25.92,15.21
2018,3,29,6,45,362.0,44.0,1.2,14.95,102.0,35.87,25.57
2018,3,29,7,0,470.0,54.0,1.2,15.6,146.0,43.93,33.16
2018,3,29,7,15,509.0,63.5,1.3,16.05,190.5,50.97,39.62
2018,3,29,7,30,548.0,73.0,1.4,16.5,235.0,57.83,45.72
2018,3,29,7,45,588.0,83.5,1.5,17.0,287.0,65.24,52.11
2018,3,29,8,0,628.0,94.0,1.6,17.5,339.0,72.42,58.16
2018,3,29,8,15,730.0,84.5,1.65,17.95,406.0,72.36,57.83
2018,3,29,8,30,832.0,75.0,1.7,18.4,473.0,67.06,52.95
2018,3,29,8,45,853.0,77.5,1.75,18.9,521.0,69.08,54.41
2018,3,29,9,0,874.0,80.0,1.8,19.4,569.0,78.96,62.59
2018,3,29,9,15,890.5,81.5,1.8,19.9,612.5,80.69,63.74
2018,3,29,9,30,907.0,83.0,1.8,20.4,656.0,82.32,64.82
2018,3,29,9,45,921.0,83.5,1.8,20.85,694.5,83.19,65.28
2018,3,29,10,0,935.0,84.0,1.8,21.3,733.0,84.0,65.69
2018,3,29,10,15,943.0,85.5,1.8,21.75,764.0,93.06,73.02
2018,3,29,10,30,951.0,87.0,1.8,22.2,795.0,155.62,85.1
2018,3,29,10,45,928.0,101.5,1.8,22.6,810.0,222.0,130.55
2018,3,29,11,0,905.0,116.0,1.8,23.0,825.0,285.44,182.16
2018,3,29,11,15,906.5,118.5,1.8,23.3,840.5,345.26,233.09
2018,3,29,11,30,908.0,121.0,1.8,23.6,856.0,404.47,283.98
2018,3,29,11,45,900.5,126.0,1.8,23.9,861.0,460.94,332.14
2018,3,29,12,0,893.0,131.0,1.8,24.2,866.0,515.48,377.4
2018,3,29,12,15,893.0,131.0,1.8,24.4,865.5,568.15,419.93
2018,3,29,12,30,893.0,131.0,1.8,24.6,865.0,619.08,459.85
2018,3,29,12,45,915.0,118.0,1.8,24.8,864.0,671.22,499.62
2018,3,29,13,0,937.0,105.0,1.8,25.0,863.0,722.16,537.57
2018,3,29,13,15,845.0,144.5,1.8,25.0,817.5,745.41,554.37
2018,3,29,13,30,753.0,184.0,1.8,25.0,772.0,758.74,563.82
2018,3,29,13,45,742.5,180.0,1.85,25.05,745.5,783.65,582.78
2018,3,29,14,0,732.0,176.0,1.9,25.1,719.0,804.92,598.98
2018,3,29,14,15,766.5,151.5,1.95,24.95,699.5,839.93,624.73
2018,3,29,14,30,801.0,127.0,2.0,24.8,680.0,866.84,644.38
2018,3,29,14,45,815.5,114.0,2.05,24.65,651.0,890.85,662.33
2018,3,29,15,0,830.0,101.0,2.1,24.5,622.0,911.29,678.1
2018,3,29,15,15,855.5,88.5,2.1,24.5,593.0,927.56,690.41
2018,3,29,15,30,881.0,76.0,2.1,24.5,564.0,951.56,708.05
2018,3,29,15,45,834.5,79.5,2.15,23.85,509.5,934.17,700.55
2018,3,29,16,0,788.0,83.0,2.2,23.2,455.0,901.3,682.85
2018,3,29,16,15,728.5,83.0,2.1,22.5,397.5,847.33,648.96
2018,3,29,16,30,669.0,83.0,2.0,21.8,340.0,797.97,617.5
2018,3,29,16,45,649.5,73.0,1.9,21.1,292.5,764.69,596.27
2018,3,29,17,0,630.0,63.0,1.8,20.4,245.0,728.72,571.61
2018,3,29,17,15,589.0,56.0,1.75,19.5,199.0,674.64,532.51
2018,3,29,17,30,548.0,49.0,1.7,18.6,153.0,619.42,489.36
2018,3,29,17,45,436.5,40.5,1.6,17.75,107.0,498.24,391.92
2018,3,29,18,0,325.0,32.0,1.5,16.9,61.0,379.92,272.15
2018,3,29,18,15,194.5,20.5,1.5,16.5,34.5,179.62,0.0
2018,3,29,18,30,64.0,9.0,1.5,16.1,8.0,0.0,0.0
2018,3,29,18,45,32.0,4.5,1.45,15.75,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,3,30,5,45,11.5,3.5,0.35,12.25,3.5,0.0,0.0
2018,3,30,6,0,23.0,7.0,0.4,12.4,7.0,5.51,0.0
2018,3,30,6,15,113.5,21.5,0.5,13.0,32.0,16.25,0.0
2018,3,30,6,30,204.0,36.0,0.6,13.6,57.0,27.16,16.74
2018,3,30,6,45,282.0,49.0,0.7,14.2,95.5,36.93,26.69
2018,3,30,7,0,360.0,62.0,0.8,14.8,134.0,46.65,35.73
2018,3,30,7,15,442.0,72.0,0.8,15.2,186.5,56.79,44.94
2018,3,30,7,30,524.0,82.0,0.8,15.6,239.0,64.23,51.53
2018,3,30,7,45,636.5,80.0,0.8,16.05,306.0,63.32,50.6
2018,3,30,8,0,749.0,78.0,0.8,16.5,373.0,68.31,54.77
2018,3,30,8,15,708.0,96.0,0.75,17.15,404.5,74.15,59.54
2018,3,30,8,30,667.0,114.0,0.7,17.8,436.0,84.42,68.02
2018,3,30,8,45,529.0,163.5,0.7,18.45,435.0,110.31,89.67
2018,3,30,9,0,391.0,213.0,0.7,19.1,434.0,139.57,113.66
2018,3,30,9,15,376.0,237.0,0.65,19.6,462.5,151.29,122.7
2018,3,30,9,30,361.0,261.0,0.6,20.1,491.0,162.39,131.18
2018,3,30,9,45,408.5,262.5,0.55,20.65,536.5,155.15,124.58
2018,3,30,10,0,456.0,264.0,0.5,21.2,582.0,155.03,123.94
2018,3,30,10,15,438.0,281.5,0.5,21.7,598.0,168.4,124.02
2018,3,30,10,30,420.0,299.0,0.5,22.2,614.0,211.91,146.0
2018,3,30,10,45,331.0,336.0,0.45,22.7,589.0,260.37,182.78
2018,3,30,11,0,242.0,373.0,0.4,23.2,564.0,298.44,214.37
2018,3,30,11,15,259.0,376.5,0.35,23.55,584.5,322.9,232.52
2018,3,30,11,30,276.0,380.0,0.3,23.9,605.0,357.18,258.2
2018,3,30,11,45,314.0,376.5,0.25,24.25,634.5,397.28,287.48
2018,3,30,12,0,352.0,373.0,0.2,24.6,664.0,441.01,319.1
2018,3,30,12,15,356.0,373.0,0.25,24.8,667.0,473.12,343.3
2018,3,30,12,30,360.0,373.0,0.3,25.0,670.0,504.94,367.0
2018,3,30,12,45,371.5,362.5,0.3,25.15,666.5,532.68,387.31
2018,3,30,13,0,383.0,352.0,0.3,25.3,663.0,559.85,407.0
2018,3,30,13,15,415.0,331.5,0.4,25.35,662.5,602.72,438.5
2018,3,30,13,30,447.0,311.0,0.5,25.4,662.0,637.83,464.67
2018,3,30,13,45,408.0,313.0,0.6,25.4,626.0,636.2,465.07
2018,3,30,14,0,369.0,315.0,0.7,25.4,590.0,615.01,452.67
2018,3,30,14,15,403.0,291.5,0.75,25.4,580.5,641.55,473.64
2018,3,30,14,30,437.0,268.0,0.8,25.4,571.0,686.85,506.39
2018,3,30,14,45,432.0,254.5,0.9,25.4,540.5,687.69,509.11
2018,3,30,15,0,427.0,241.0,1.0,25.4,510.0,685.73,510.45
2018,3,30,15,15,411.0,226.5,1.0,25.4,471.0,669.57,500.93
2018,3,30,15,30,395.0,212.0,1.0,25.4,432.0,627.51,474.1
2018,3,30,15,45,342.5,200.5,1.05,25.15,379.5,573.73,438.24
2018,3,30,16,0,290.0,189.0,1.1,24.9,327.0,517.71,399.74
2018,3,30,16,15,229.0,167.5,1.1,24.3,269.0,438.7,343.25
2018,3,30,16,30,168.0,146.0,1.1,23.7,211.0,335.64,266.66
2018,3,30,16,45,238.5,122.0,1.15,23.05,199.5,399.63,319.74
2018,3,30,17,0,309.0,98.0,1.2,22.4,188.0,461.51,369.03
2018,3,30,17,15,305.5,80.5,1.3,21.5,154.5,435.18,349.52
2018,3,30,17,30,302.0,63.0,1.4,20.6,121.0,407.17,327.12
2018,3,30,17,45,234.5,49.0,1.5,19.7,85.5,326.32,259.65
2018,3,30,18,0,167.0,35.0,1.6,18.8,50.0,250.02,182.11
2018,3,30,18,15,95.5,20.5,1.65,18.3,28.0,96.53,0.0
2018,3,30,18,30,24.0,6.0,1.7,17.8,6.0,4.72,0.0
2018,3,30,18,45,12.0,3.0,1.75,17.3,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,31,5,45,3.0,3.5,1.5,12.0,3.5,0.0,0.0
2018,3,31,6,0,6.0,7.0,1.5,12.1,7.0,5.51,0.0
2018,3,31,6,15,60.0,23.0,1.55,12.55,29.0,17.14,0.0
2018,3,31,6,30,114.0,39.0,1.6,13.0,51.0,28.86,18.49
2018,3,31,6,45,180.0,55.0,1.6,13.4,86.5,40.58,30.02
2018,3,31,7,0,246.0,71.0,1.6,13.8,122.0,51.81,40.47
2018,3,31,7,15,273.5,89.0,1.6,14.15,160.5,64.66,52.11
2018,3,31,7,30,301.0,107.0,1.6,14.5,199.0,76.76,62.84
2018,3,31,7,45,330.5,123.5,1.55,14.8,241.5,87.67,72.3
2018,3,31,8,0,360.0,140.0,1.5,15.1,284.0,95.83,79.18
2018,3,31,8,15,350.5,163.5,1.5,15.6,318.5,111.9,92.72
2018,3,31,8,30,341.0,187.0,1.5,16.1,353.0,124.88,103.37
2018,3,31,8,45,325.5,212.0,1.45,16.6,383.0,137.89,113.89
2018,3,31,9,0,310.0,237.0,1.4,17.1,413.0,150.22,123.69
2018,3,31,9,15,326.0,253.0,1.45,17.6,450.5,158.14,129.73
2018,3,31,9,30,342.0,269.0,1.5,18.1,488.0,165.76,135.49
2018,3,31,9,45,371.0,277.0,1.5,18.65,527.0,169.54,138.01
2018,3,31,10,0,400.0,285.0,1.5,19.2,566.0,173.23,140.46
2018,3,31,10,15,448.5,280.0,1.6,19.65,607.5,169.99,125.64
2018,3,31,10,30,497.0,275.0,1.7,20.1,649.0,209.23,142.99
2018,3,31,10,45,552.5,264.0,1.75,20.6,691.5,252.06,170.42
2018,3,31,11,0,608.0,253.0,1.8,21.1,734.0,299.82,206.18
2018,3,31,11,15,686.0,223.0,1.9,21.4,776.0,348.55,244.73
2018,3,31,11,30,764.0,193.0,2.0,21.7,818.0,404.76,290.47
2018,3,31,11,45,753.5,200.5,2.05,22.0,821.5,457.92,335.53
2018,3,31,12,0,743.0,208.0,2.1,22.3,825.0,509.26,377.95
2018,3,31,12,15,712.5,222.5,2.2,22.35,814.0,553.46,414.46
2018,3,31,12,30,682.0,237.0,2.3,22.4,803.0,593.62,446.87
2018,3,31,12,45,677.5,236.5,2.35,22.5,794.0,634.13,478.53
2018,3,31,13,0,673.0,236.0,2.4,22.6,785.0,672.37,507.88
2018,3,31,13,15,634.5,245.5,2.45,22.5,755.0,692.12,523.66
2018,3,31,13,30,596.0,255.0,2.5,22.4,725.0,702.97,532.98
2018,3,31,13,45,606.5,240.5,2.6,22.35,706.5,734.74,557.81
2018,3,31,14,0,617.0,226.0,2.7,22.3,688.0,760.55,578.32
2018,3,31,14,15,652.0,200.5,2.7,22.1,671.0,794.64,604.98
2018,3,31,14,30,687.0,175.0,2.7,21.9,654.0,826.19,629.54
2018,3,31,14,45,708.5,155.5,2.7,21.65,626.0,848.73,646.79
2018,3,31,15,0,730.0,136.0,2.7,21.4,598.0,867.79,661.87
2018,3,31,15,15,733.5,122.5,2.7,21.4,560.0,873.1,667.01
2018,3,31,15,30,737.0,109.0,2.7,21.4,522.0,874.49,669.73
2018,3,31,15,45,745.0,99.0,2.65,20.7,486.0,874.72,673.24
2018,3,31,16,0,753.0,89.0,2.6,20.0,450.0,877.78,678.8
2018,3,31,16,15,719.5,86.0,2.55,19.35,400.0,851.87,663.8
2018,3,31,16,30,686.0,83.0,2.5,18.7,350.0,817.03,642.21
2018,3,31,16,45,637.5,74.5,2.45,18.1,295.0,757.41,601.67
2018,3,31,17,0,589.0,66.0,2.4,17.5,240.0,695.79,558.0
2018,3,31,17,15,512.0,60.0,2.4,16.7,189.5,609.47,493.8
2018,3,31,17,30,435.0,54.0,2.4,15.9,139.0,523.11,425.85
2018,3,31,17,45,350.0,44.5,2.4,15.05,99.5,426.01,345.05
2018,3,31,18,0,265.0,35.0,2.4,14.2,60.0,334.75,253.19
2018,3,31,18,15,151.5,21.5,2.45,13.8,34.0,189.85,0.0
2018,3,31,18,30,38.0,8.0,2.5,13.4,8.0,37.26,0.0
2018,3,31,18,45,19.0,4.0,2.5,13.0,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,1,5,45,28.5,5.0,1.9,10.05,5.5,0.0,0.0
2018,4,1,6,0,57.0,10.0,1.9,10.3,11.0,7.87,0.0
2018,4,1,6,15,176.0,25.0,2.0,10.95,42.0,18.98,0.0
2018,4,1,6,30,295.0,40.0,2.1,11.6,73.0,30.47,20.24
2018,4,1,6,45,315.0,52.0,2.15,12.2,104.0,39.27,29.09
2018,4,1,7,0,335.0,64.0,2.2,12.8,135.0,47.81,37.11
2018,4,1,7,15,253.5,93.0,2.15,13.3,155.0,67.0,54.4
2018,4,1,7,30,172.0,122.0,2.1,13.8,175.0,85.57,70.83
2018,4,1,7,45,271.0,132.5,2.05,14.3,234.0,92.17,76.4
2018,4,1,8,0,370.0,143.0,2.0,14.8,293.0,97.76,80.96
2018,4,1,8,15,502.0,134.5,2.0,15.4,365.5,94.02,77.27
2018,4,1,8,30,634.0,126.0,2.0,16.0,438.0,91.47,74.63
2018,4,1,8,45,692.0,123.5,1.95,16.6,494.5,89.5,72.51
2018,4,1,9,0,750.0,121.0,1.9,17.2,551.0,87.94,70.78
2018,4,1,9,15,802.5,112.5,1.9,17.65,603.5,89.87,72.11
2018,4,1,9,30,855.0,104.0,1.9,18.1,656.0,84.9,67.55
2018,4,1,9,45,874.5,103.0,1.95,18.55,695.0,93.24,74.36
2018,4,1,10,0,894.0,102.0,2.0,19.0,734.0,93.1,73.93
2018,4,1,10,15,903.0,103.5,2.05,19.3,765.0,112.13,72.2
2018,4,1,10,30,912.0,105.0,2.1,19.6,796.0,172.69,98.66
2018,4,1,10,45,919.0,105.5,2.15,19.9,819.5,233.18,141.05
2018,4,1,11,0,926.0,106.0,2.2,20.2,843.0,294.05,191.11
2018,4,1,11,15,930.0,107.0,2.3,20.4,859.0,354.5,243.83
2018,4,1,11,30,934.0,108.0,2.4,20.6,875.0,414.54,296.58
2018,4,1,11,45,936.0,107.5,2.5,20.75,882.5,472.04,346.75
2018,4,1,12,0,938.0,107.0,2.6,20.9,890.0,528.34,394.79
2018,4,1,12,15,937.5,107.0,2.7,20.95,889.0,582.29,439.93
2018,4,1,12,30,937.0,107.0,2.8,21.0,888.0,634.34,482.44
2018,4,1,12,45,934.5,107.0,2.9,21.05,879.0,683.03,521.44
2018,4,1,13,0,932.0,107.0,3.0,21.1,870.0,729.21,557.76
2018,4,1,13,15,928.0,105.5,3.1,21.1,853.0,770.27,589.89
2018,4,1,13,30,924.0,104.0,3.2,21.1,836.0,808.24,618.4
2018,4,1,13,45,918.0,103.0,3.3,21.05,812.0,841.87,643.0
2018,4,1,14,0,912.0,102.0,3.4,21.0,788.0,872.02,665.3
2018,4,1,14,15,903.5,100.5,3.5,20.8,756.5,895.96,683.82
2018,4,1,14,30,895.0,99.0,3.6,20.6,725.0,916.11,699.95
2018,4,1,14,45,845.5,109.0,3.7,20.45,675.5,919.02,704.22
2018,4,1,15,0,796.0,119.0,3.8,20.3,626.0,905.83,697.55
2018,4,1,15,15,712.0,132.0,3.8,20.3,562.5,865.5,670.92
2018,4,1,15,30,628.0,145.0,3.8,20.3,499.0,813.17,635.61
2018,4,1,15,45,668.5,122.5,3.95,19.6,470.5,837.12,657.52
2018,4,1,16,0,709.0,100.0,4.1,18.9,442.0,856.62,675.91
2018,4,1,16,15,713.5,89.5,4.1,18.3,401.5,852.08,676.01
2018,4,1,16,30,718.0,79.0,4.1,17.7,361.0,843.98,673.47
2018,4,1,16,45,671.0,74.5,4.1,17.1,308.5,790.96,637.11
2018,4,1,17,0,624.0,70.0,4.1,16.5,256.0,735.78,597.69
2018,4,1,17,15,557.0,63.0,4.1,15.8,205.0,656.67,537.72
2018,4,1,17,30,490.0,56.0,4.1,15.1,154.0,576.99,473.79
2018,4,1,17,45,386.5,46.5,4.1,14.4,109.5,461.47,377.16
2018,4,1,18,0,283.0,37.0,4.1,13.7,65.0,353.8,272.81
2018,4,1,18,15,166.5,23.0,4.1,13.4,37.0,206.73,0.0
2018,4,1,18,30,50.0,9.0,4.1,13.1,9.0,47.87,0.0
2018,4,1,18,45,25.0,4.5,4.1,12.75,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,2,5,45,30.5,7.0,3.25,10.35,7.5,0.0,0.0
2018,4,2,6,0,61.0,14.0,3.3,10.6,15.0,11.02,0.0
2018,4,2,6,15,154.0,28.5,3.45,11.05,43.5,21.47,4.12
2018,4,2,6,30,247.0,43.0,3.6,11.5,72.0,32.39,22.09
2018,4,2,6,45,324.5,56.0,3.7,11.9,114.0,42.14,31.7
2018,4,2,7,0,402.0,69.0,3.8,12.3,156.0,51.84,40.8
2018,4,2,7,15,463.0,78.0,3.85,12.8,204.0,61.31,49.44
2018,4,2,7,30,524.0,87.0,3.9,13.3,252.0,67.62,55.04
2018,4,2,7,45,442.0,115.5,3.95,13.85,271.5,82.34,67.9
2018,4,2,8,0,360.0,144.0,4.0,14.4,291.0,98.1,81.45
2018,4,2,8,15,375.0,163.5,3.85,14.9,334.0,109.11,90.65
2018,4,2,8,30,390.0,183.0,3.7,15.4,377.0,119.63,99.28
2018,4,2,8,45,533.0,161.5,3.6,15.9,454.0,108.84,89.46
2018,4,2,9,0,676.0,140.0,3.5,16.4,531.0,97.85,79.57
2018,4,2,9,15,758.5,122.5,3.4,16.8,591.0,87.69,70.5
2018,4,2,9,30,841.0,105.0,3.3,17.2,651.0,85.03,67.93
2018,4,2,9,45,866.5,100.5,3.15,17.65,690.5,91.58,73.23
2018,4,2,10,0,892.0,96.0,3.0,18.1,730.0,89.64,71.29
2018,4,2,10,15,901.0,96.5,2.9,18.4,760.0,111.49,70.06
2018,4,2,10,30,910.0,97.0,2.8,18.7,790.0,171.15,97.34
2018,4,2,10,45,916.0,98.0,2.65,19.05,813.5,231.42,140.48
2018,4,2,11,0,922.0,99.0,2.5,19.4,837.0,291.96,190.79
2018,4,2,11,15,925.0,100.0,2.45,19.65,852.0,351.65,243.14
2018,4,2,11,30,928.0,101.0,2.4,19.9,867.0,410.8,295.17
2018,4,2,11,45,928.5,102.0,2.35,20.1,874.5,468.15,344.94
2018,4,2,12,0,929.0,103.0,2.3,20.3,882.0,524.22,392.26
2018,4,2,12,15,928.5,103.0,2.3,20.45,881.0,577.49,436.25
2018,4,2,12,30,928.0,103.0,2.3,20.6,880.0,628.88,477.49
2018,4,2,12,45,925.5,103.5,2.35,20.75,871.5,677.34,515.66
2018,4,2,13,0,923.0,104.0,2.4,20.9,863.0,723.34,551.1
2018,4,2,13,15,917.5,104.0,2.4,20.9,846.0,764.08,582.11
2018,4,2,13,30,912.0,104.0,2.4,20.9,829.0,801.74,609.37
2018,4,2,13,45,902.5,104.5,2.4,20.9,804.0,833.46,631.62
2018,4,2,14,0,893.0,105.0,2.4,20.9,779.0,861.6,651.48
2018,4,2,14,15,884.0,103.5,2.35,20.8,748.0,884.5,667.68
2018,4,2,14,30,875.0,102.0,2.3,20.7,717.0,903.65,681.45
2018,4,2,14,45,863.5,99.5,2.25,20.65,679.5,915.66,690.42
2018,4,2,15,0,852.0,97.0,2.2,20.6,642.0,935.27,704.71
2018,4,2,15,15,835.5,94.5,2.2,20.6,599.0,935.04,706.09
2018,4,2,15,30,819.0,92.0,2.2,20.6,556.0,930.79,705.12
2018,4,2,15,45,798.5,88.5,2.2,20.2,509.0,917.51,699.23
2018,4,2,16,0,778.0,85.0,2.2,19.8,462.0,900.44,690.8
2018,4,2,16,15,746.0,82.0,2.2,19.3,412.0,869.08,672.57
2018,4,2,16,30,714.0,79.0,2.2,18.8,362.0,841.28,656.43
2018,4,2,16,45,665.0,75.5,2.25,18.3,309.5,787.59,621.33
2018,4,2,17,0,616.0,72.0,2.3,17.8,257.0,731.74,583.05
2018,4,2,17,15,550.5,65.0,2.4,16.95,206.5,653.92,526.89
2018,4,2,17,30,485.0,58.0,2.5,16.1,156.0,575.39,466.38
2018,4,2,17,45,360.5,48.5,2.6,15.2,109.5,440.48,357.44
2018,4,2,18,0,236.0,39.0,2.7,14.3,63.0,315.79,244.39
2018,4,2,18,15,121.5,22.5,2.65,13.85,34.5,169.02,0.0
2018,4,2,18,30,7.0,6.0,2.6,13.4,6.0,10.44,0.0
2018,4,2,18,45,3.5,3.0,2.55,12.95,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,3,5,45,42.5,8.0,1.75,8.65,9.0,0.0,0.0
2018,4,3,6,0,85.0,16.0,1.7,9.0,18.0,12.59,0.0
2018,4,3,6,15,206.0,30.5,1.75,9.65,51.0,23.08,7.72
2018,4,3,6,30,327.0,45.0,1.8,10.3,84.0,34.23,24.02
2018,4,3,6,45,403.5,55.5,1.9,10.95,128.0,45.13,34.58
2018,4,3,7,0,480.0,66.0,2.0,11.6,172.0,53.14,42.13
2018,4,3,7,15,503.0,78.0,2.0,12.1,215.0,61.64,49.9
2018,4,3,7,30,526.0,90.0,2.0,12.6,258.0,69.78,57.11
2018,4,3,7,45,421.0,120.5,2.0,13.1,270.0,85.13,70.53
2018,4,3,8,0,316.0,151.0,2.0,13.6,282.0,104.02,86.8
2018,4,3,8,15,455.0,146.0,2.0,14.15,360.5,99.94,82.76
2018,4,3,8,30,594.0,141.0,2.0,14.7,439.0,100.38,82.71
2018,4,3,8,45,711.5,122.0,2.0,15.25,512.5,88.65,72.11
2018,4,3,9,0,829.0,103.0,2.0,15.8,586.0,84.96,68.56
2018,4,3,9,15,844.5,105.5,2.0,16.25,628.5,86.17,69.29
2018,4,3,9,30,860.0,108.0,2.0,16.7,671.0,87.33,69.98
2018,4,3,9,45,846.0,120.0,1.95,17.15,699.0,93.41,74.86
2018,4,3,10,0,832.0,132.0,1.9,17.6,727.0,99.1,79.39
2018,4,3,10,15,826.0,141.0,1.85,17.95,752.5,127.14,82.26
2018,4,3,10,30,820.0,150.0,1.8,18.3,778.0,187.64,113.3
2018,4,3,10,45,831.5,150.0,1.8,18.6,803.0,245.07,154.56
2018,4,3,11,0,843.0,150.0,1.8,18.9,828.0,303.64,202.7
2018,4,3,11,15,832.5,158.5,1.8,19.15,838.5,362.17,253.61
2018,4,3,11,30,822.0,167.0,1.8,19.4,849.0,419.07,303.02
2018,4,3,11,45,778.0,190.5,1.75,19.6,840.5,469.03,346.41
2018,4,3,12,0,734.0,214.0,1.7,19.8,832.0,517.02,386.4
2018,4,3,12,15,738.0,210.5,1.75,19.9,831.5,565.19,425.45
2018,4,3,12,30,742.0,207.0,1.8,20.0,831.0,612.12,462.62
2018,4,3,12,45,689.5,230.5,1.9,20.1,805.5,643.65,487.64
2018,4,3,13,0,637.0,254.0,2.0,20.2,780.0,668.86,507.39
2018,4,3,13,15,717.0,211.5,2.05,20.15,792.5,729.23,553.52
2018,4,3,13,30,797.0,169.0,2.1,20.1,805.0,784.69,595.81
2018,4,3,13,45,810.0,156.5,2.2,20.05,786.5,820.81,623.43
2018,4,3,14,0,823.0,144.0,2.3,20.0,768.0,854.23,647.84
2018,4,3,14,15,784.5,149.5,2.35,19.85,725.0,857.79,651.74
2018,4,3,14,30,746.0,155.0,2.4,19.7,682.0,863.69,657.71
2018,4,3,14,45,773.5,137.0,2.5,19.55,658.0,886.78,676.07
2018,4,3,15,0,801.0,119.0,2.6,19.4,634.0,914.26,697.5
2018,4,3,15,15,795.5,112.5,2.6,19.4,595.0,919.5,702.56
2018,4,3,15,30,790.0,106.0,2.6,19.4,556.0,920.95,705.39
2018,4,3,15,45,755.0,104.5,2.7,18.75,505.0,902.3,697.05
2018,4,3,16,0,720.0,103.0,2.8,18.1,454.0,874.01,681.9
2018,4,3,16,15,682.0,99.0,2.8,17.55,403.0,836.1,658.56
2018,4,3,16,30,644.0,95.0,2.8,17.0,352.0,795.09,632.35
2018,4,3,16,45,596.5,88.0,2.8,16.45,300.0,738.35,593.51
2018,4,3,17,0,549.0,81.0,2.8,15.9,248.0,679.51,551.45
2018,4,3,17,15,494.5,73.0,2.7,15.15,201.5,611.14,499.77
2018,4,3,17,30,440.0,65.0,2.6,14.4,155.0,541.38,443.99
2018,4,3,17,45,342.0,53.0,2.55,13.7,111.0,429.27,351.19
2018,4,3,18,0,244.0,41.0,2.5,13.0,67.0,325.88,255.31
2018,4,3,18,15,142.0,25.5,2.45,12.65,38.5,193.46,0.0
2018,4,3,18,30,40.0,10.0,2.4,12.3,10.0,40.57,0.0
2018,4,3,18,45,20.0,5.0,2.35,11.9,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
