Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,4,5,45,18.0,7.0,2.3,10.1,7.5,0.0,0.0
2018,4,4,6,0,36.0,14.0,2.4,10.3,15.0,11.02,0.0
2018,4,4,6,15,81.5,29.5,2.5,10.7,38.0,21.9,8.81
2018,4,4,6,30,127.0,45.0,2.6,11.1,61.0,33.22,23.21
2018,4,4,6,45,155.5,64.0,2.7,11.5,93.0,46.54,35.8
2018,4,4,7,0,184.0,83.0,2.8,11.9,125.0,59.56,47.84
2018,4,4,7,15,267.0,97.0,2.75,12.35,175.0,69.83,57.17
2018,4,4,7,30,350.0,111.0,2.7,12.8,225.0,78.56,64.88
2018,4,4,7,45,380.5,125.5,2.6,13.25,268.5,87.59,72.66
2018,4,4,8,0,411.0,140.0,2.5,13.7,312.0,96.31,80.0
2018,4,4,8,15,362.0,168.5,2.45,14.15,334.0,114.98,95.89
2018,4,4,8,30,313.0,197.0,2.4,14.6,356.0,129.68,108.1
2018,4,4,8,45,310.0,221.0,2.35,15.05,390.5,142.12,118.21
2018,4,4,9,0,307.0,245.0,2.3,15.5,425.0,153.96,127.69
2018,4,4,9,15,368.5,244.5,2.3,15.9,476.0,154.5,127.59
2018,4,4,9,30,430.0,244.0,2.3,16.3,527.0,146.69,120.48
2018,4,4,9,45,402.0,271.0,2.3,16.65,547.0,157.69,129.31
2018,4,4,10,0,374.0,298.0,2.3,17.0,567.0,177.98,145.79
2018,4,4,10,15,516.0,257.5,2.25,17.25,645.5,170.08,121.7
2018,4,4,10,30,658.0,217.0,2.2,17.5,724.0,202.78,131.68
2018,4,4,10,45,609.5,245.5,2.2,17.8,725.5,258.99,175.55
2018,4,4,11,0,561.0,274.0,2.2,18.1,727.0,311.23,220.18
2018,4,4,11,15,602.5,260.5,2.15,18.2,755.5,356.97,257.96
2018,4,4,11,30,644.0,247.0,2.1,18.3,784.0,407.99,300.43
2018,4,4,11,45,764.0,192.0,2.1,18.45,834.0,466.84,347.86
2018,4,4,12,0,884.0,137.0,2.1,18.6,884.0,533.05,401.2
2018,4,4,12,15,900.5,128.0,2.15,18.5,888.5,587.29,446.14
2018,4,4,12,30,917.0,119.0,2.2,18.4,893.0,640.84,489.6
2018,4,4,12,45,882.0,134.0,2.25,18.35,872.5,679.98,521.16
2018,4,4,13,0,847.0,149.0,2.3,18.3,852.0,722.41,553.92
2018,4,4,13,15,685.5,218.0,2.35,18.15,779.5,714.14,548.14
2018,4,4,13,30,524.0,287.0,2.4,18.0,707.0,683.45,525.76
2018,4,4,13,45,470.5,299.0,2.45,17.85,668.0,680.76,525.12
2018,4,4,14,0,417.0,311.0,2.5,17.7,629.0,672.66,520.09
2018,4,4,14,15,321.5,313.0,2.5,17.55,552.0,597.37,465.43
2018,4,4,14,30,226.0,315.0,2.5,17.4,475.0,511.23,401.55
2018,4,4,14,45,193.5,303.0,2.55,17.25,435.0,482.11,380.82
2018,4,4,15,0,161.0,291.0,2.6,17.1,395.0,450.55,357.54
2018,4,4,15,15,166.5,271.0,2.6,17.1,372.5,444.3,354.36
2018,4,4,15,30,172.0,251.0,2.6,17.1,350.0,436.86,350.18
2018,4,4,15,45,146.0,220.0,2.55,16.7,299.0,383.77,310.11
2018,4,4,16,0,120.0,189.0,2.5,16.3,248.0,328.28,267.44
2018,4,4,16,15,122.0,162.5,2.45,15.95,217.0,304.12,249.91
2018,4,4,16,30,124.0,136.0,2.4,15.6,186.0,278.25,230.53
2018,4,4,16,45,115.5,128.5,2.35,15.25,170.0,266.89,221.83
2018,4,4,17,0,107.0,121.0,2.3,14.9,154.0,257.04,213.91
2018,4,4,17,15,82.5,99.0,2.2,14.35,121.5,209.82,174.33
2018,4,4,17,30,58.0,77.0,2.1,13.8,89.0,144.3,118.64
2018,4,4,17,45,39.0,57.5,2.0,13.3,64.5,106.6,85.26
2018,4,4,18,0,20.0,38.0,1.9,12.8,40.0,67.62,49.54
2018,4,4,18,15,10.0,22.0,1.95,12.65,23.0,36.91,0.94
2018,4,4,18,30,0.0,6.0,2.0,12.5,6.0,4.72,0.0
2018,4,4,18,45,0.0,3.0,2.05,12.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.5,1.95,10.5,2.5,0.0,0.0
2018,4,5,6,0,0.0,5.0,2.0,10.8,5.0,3.93,0.0
2018,4,5,6,15,0.0,10.0,2.05,11.05,10.0,7.59,0.0
2018,4,5,6,30,0.0,15.0,2.1,11.3,15.0,11.39,4.3
2018,4,5,6,45,0.0,21.5,2.15,11.55,21.5,16.35,8.99
2018,4,5,7,0,0.0,28.0,2.2,11.8,28.0,21.33,13.62
2018,4,5,7,15,0.0,46.0,2.2,12.15,46.0,35.16,26.16
2018,4,5,7,30,0.0,64.0,2.2,12.5,64.0,49.07,38.62
2018,4,5,7,45,0.5,88.5,2.25,12.8,88.5,66.8,54.33
2018,4,5,8,0,1.0,113.0,2.3,13.1,113.0,84.05,69.36
2018,4,5,8,15,1.0,118.0,2.3,13.7,118.5,88.1,72.51
2018,4,5,8,30,1.0,123.0,2.3,14.3,124.0,92.05,75.55
2018,4,5,8,45,9.5,159.0,2.3,14.85,165.0,116.73,96.5
2018,4,5,9,0,18.0,195.0,2.3,15.4,206.0,140.65,116.43
2018,4,5,9,15,24.5,214.5,2.2,15.8,230.5,145.74,120.18
2018,4,5,9,30,31.0,234.0,2.1,16.2,255.0,157.17,129.3
2018,4,5,9,45,20.0,211.5,2.05,16.55,225.5,153.33,125.58
2018,4,5,10,0,9.0,189.0,2.0,16.9,196.0,138.94,113.1
2018,4,5,10,15,13.5,228.5,2.0,17.05,239.0,166.1,129.27
2018,4,5,10,30,18.0,268.0,2.0,17.2,282.0,194.72,151.18
2018,4,5,10,45,16.0,262.5,2.0,17.35,275.0,194.1,150.39
2018,4,5,11,0,14.0,257.0,2.0,17.5,268.0,192.78,149.28
2018,4,5,11,15,21.5,291.5,2.05,17.45,309.0,221.4,171.54
2018,4,5,11,30,29.0,326.0,2.1,17.4,350.0,246.48,190.97
2018,4,5,11,45,28.0,324.0,2.2,17.3,347.5,251.3,194.97
2018,4,5,12,0,27.0,322.0,2.3,17.2,345.0,255.78,198.78
2018,4,5,12,15,18.5,273.5,2.35,16.95,289.0,219.23,170.68
2018,4,5,12,30,10.0,225.0,2.4,16.7,233.0,179.62,139.81
2018,4,5,12,45,9.5,222.0,2.5,16.5,229.5,178.44,139.2
2018,4,5,13,0,9.0,219.0,2.6,16.3,226.0,177.13,138.4
2018,4,5,13,15,8.0,211.5,2.5,16.05,218.0,171.72,134.32
2018,4,5,13,30,7.0,204.0,2.4,15.8,210.0,166.07,130.04
2018,4,5,13,45,5.0,188.0,2.35,15.55,192.0,152.42,119.32
2018,4,5,14,0,3.0,172.0,2.3,15.3,174.0,138.37,108.21
2018,4,5,14,15,1.5,160.0,2.2,15.05,161.0,127.74,99.82
2018,4,5,14,30,0.0,148.0,2.1,14.8,148.0,116.88,91.19
2018,4,5,14,45,0.0,130.5,2.0,14.55,130.5,102.59,79.75
2018,4,5,15,0,0.0,113.0,1.9,14.3,113.0,88.2,68.15
2018,4,5,15,15,0.0,107.5,1.9,14.3,107.5,83.78,64.69
2018,4,5,15,30,0.0,102.0,1.9,14.3,102.0,79.36,61.2
2018,4,5,15,45,0.5,114.0,1.65,13.9,114.0,90.8,71.08
2018,4,5,16,0,1.0,126.0,1.4,13.5,126.0,103.56,82.09
2018,4,5,16,15,1.0,120.0,1.3,13.3,120.0,99.74,79.19
2018,4,5,16,30,1.0,114.0,1.2,13.1,114.0,96.35,76.64
2018,4,5,16,45,0.5,100.0,1.1,12.95,100.0,84.42,66.75
2018,4,5,17,0,0.0,86.0,1.0,12.8,86.0,72.44,56.67
2018,4,5,17,15,0.0,70.0,1.0,12.65,70.0,58.54,44.77
2018,4,5,17,30,0.0,54.0,1.0,12.5,54.0,44.27,32.36
2018,4,5,17,45,0.0,40.0,1.0,12.35,40.0,31.98,21.48
2018,4,5,18,0,0.0,26.0,1.0,12.2,26.0,19.86,10.54
2018,4,5,18,15,0.0,15.0,1.0,12.1,15.0,11.43,0.0
2018,4,5,18,30,0.0,4.0,1.0,12.0,4.0,3.15,0.0
2018,4,5,18,45,0.0,2.0,1.05,11.95,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.6,12.4,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.7,12.5,2.0,1.57,0.0
2018,4,6,6,15,0.0,4.0,2.8,12.6,4.0,3.02,0.0
2018,4,6,6,30,0.0,6.0,2.9,12.7,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.5,3.0,12.8,7.5,5.68,0.0
2018,4,6,7,0,0.0,9.0,3.1,12.9,9.0,6.82,0.49
2018,4,6,7,15,0.0,16.5,3.15,13.1,16.5,12.54,5.67
2018,4,6,7,30,0.0,24.0,3.2,13.3,24.0,18.28,10.84
2018,4,6,7,45,0.0,40.0,3.3,13.45,40.0,30.55,21.82
2018,4,6,8,0,0.0,56.0,3.4,13.6,56.0,42.89,32.74
2018,4,6,8,15,0.0,52.0,3.3,13.9,52.0,39.83,29.86
2018,4,6,8,30,0.0,48.0,3.2,14.2,48.0,36.77,27.02
2018,4,6,8,45,0.0,46.0,3.15,14.5,46.0,35.26,25.55
2018,4,6,9,0,0.0,44.0,3.1,14.8,44.0,33.75,24.1
2018,4,6,9,15,0.0,43.5,3.15,15.05,43.5,33.39,23.69
2018,4,6,9,30,0.0,43.0,3.2,15.3,43.0,33.03,23.28
2018,4,6,9,45,0.0,51.5,3.2,15.55,51.5,39.62,28.92
2018,4,6,10,0,0.0,60.0,3.2,15.8,60.0,46.23,34.55
2018,4,6,10,15,0.0,79.5,3.25,15.9,79.5,61.39,45.29
2018,4,6,10,30,0.0,99.0,3.3,16.0,99.0,76.34,57.46
2018,4,6,10,45,0.0,111.5,3.35,16.1,111.5,85.65,64.97
2018,4,6,11,0,0.0,124.0,3.4,16.2,124.0,95.02,72.5
2018,4,6,11,15,2.0,145.5,3.4,16.25,147.0,111.76,85.93
2018,4,6,11,30,4.0,167.0,3.4,16.3,170.0,128.87,99.64
2018,4,6,11,45,5.0,173.5,3.45,16.4,177.5,134.84,104.37
2018,4,6,12,0,6.0,180.0,3.5,16.5,185.0,141.0,109.3
2018,4,6,12,15,3.0,133.0,3.5,16.5,135.5,104.36,79.78
2018,4,6,12,30,0.0,86.0,3.5,16.5,86.0,66.64,49.14
2018,4,6,12,45,0.0,84.5,3.5,16.55,84.5,65.47,48.22
2018,4,6,13,0,0.0,83.0,3.5,16.6,83.0,64.28,47.26
2018,4,6,13,15,0.5,97.5,3.5,16.55,98.0,75.94,56.86
2018,4,6,13,30,1.0,112.0,3.5,16.5,113.0,87.77,66.58
2018,4,6,13,45,3.5,145.0,3.45,16.5,148.0,116.28,89.93
2018,4,6,14,0,6.0,178.0,3.4,16.5,183.0,145.87,114.05
2018,4,6,14,15,8.5,188.0,3.3,16.45,194.5,157.35,123.57
2018,4,6,14,30,11.0,198.0,3.2,16.4,206.0,169.44,133.66
2018,4,6,14,45,10.0,180.5,3.05,16.3,187.5,154.68,122.0
2018,4,6,15,0,9.0,163.0,2.9,16.2,169.0,139.62,110.08
2018,4,6,15,15,6.0,155.5,2.9,16.2,159.5,131.29,103.46
2018,4,6,15,30,3.0,148.0,2.9,16.2,150.0,122.89,96.74
2018,4,6,15,45,37.5,161.5,2.75,16.05,180.5,187.0,151.26
2018,4,6,16,0,72.0,175.0,2.6,15.9,211.0,241.42,197.32
2018,4,6,16,15,90.0,168.0,2.55,15.85,208.0,257.47,211.59
2018,4,6,16,30,108.0,161.0,2.5,15.8,205.0,295.96,243.86
2018,4,6,16,45,74.5,124.0,2.45,15.7,152.5,199.55,164.9
2018,4,6,17,0,41.0,87.0,2.4,15.6,100.0,124.1,101.38
2018,4,6,17,15,20.5,60.5,2.35,15.5,67.0,75.04,59.21
2018,4,6,17,30,0.0,34.0,2.3,15.4,34.0,25.94,16.41
2018,4,6,17,45,0.0,24.5,2.25,15.3,24.5,18.66,10.03
2018,4,6,18,0,0.0,15.0,2.2,15.2,15.0,11.39,3.57
2018,4,6,18,15,0.0,9.0,2.25,15.15,9.0,6.83,0.0
2018,4,6,18,30,0.0,3.0,2.3,15.1,3.0,2.36,0.0
2018,4,6,18,45,0.0,1.5,2.35,15.05,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,6.5,2.7,13.45,6.5,0.0,0.0
2018,4,7,6,0,0.0,13.0,2.7,13.4,13.0,10.23,0.0
2018,4,7,6,15,0.5,29.0,2.8,13.55,29.0,21.65,11.29
2018,4,7,6,30,1.0,45.0,2.9,13.7,45.0,33.34,23.38
2018,4,7,6,45,10.5,65.5,3.0,13.85,68.0,47.95,36.87
2018,4,7,7,0,20.0,86.0,3.1,14.0,91.0,61.62,49.36
2018,4,7,7,15,50.5,110.0,3.25,14.15,126.0,77.73,63.8
2018,4,7,7,30,81.0,134.0,3.4,14.3,161.0,93.62,77.79
2018,4,7,7,45,103.0,154.0,3.55,14.45,194.5,104.62,87.25
2018,4,7,8,0,125.0,174.0,3.7,14.6,228.0,117.03,97.79
2018,4,7,8,15,131.0,197.5,3.7,14.9,260.0,130.62,109.15
2018,4,7,8,30,137.0,221.0,3.7,15.2,292.0,143.76,119.97
2018,4,7,8,45,124.5,236.0,3.7,15.45,305.0,151.8,126.35
2018,4,7,9,0,112.0,251.0,3.7,15.7,318.0,159.49,132.39
2018,4,7,9,15,166.0,268.0,3.75,15.95,375.5,169.6,140.47
2018,4,7,9,30,220.0,285.0,3.8,16.2,433.0,179.53,148.35
2018,4,7,9,45,293.0,283.5,3.8,16.45,491.5,169.29,139.27
2018,4,7,10,0,366.0,282.0,3.8,16.7,550.0,169.49,139.05
2018,4,7,10,15,335.0,312.5,3.8,16.85,565.5,201.76,149.54
2018,4,7,10,30,304.0,343.0,3.8,17.0,581.0,242.5,177.46
2018,4,7,10,45,357.0,334.0,3.85,17.15,621.0,276.04,200.84
2018,4,7,11,0,410.0,325.0,3.9,17.3,661.0,308.64,226.02
2018,4,7,11,15,428.0,318.0,3.95,17.35,674.0,345.26,257.11
2018,4,7,11,30,446.0,311.0,4.0,17.4,687.0,383.4,289.72
2018,4,7,11,45,451.5,308.5,4.05,17.4,692.0,420.4,321.56
2018,4,7,12,0,457.0,306.0,4.1,17.4,697.0,457.32,352.86
2018,4,7,12,15,530.5,286.5,4.1,17.4,740.0,518.34,401.84
2018,4,7,12,30,604.0,267.0,4.1,17.4,783.0,585.34,454.95
2018,4,7,12,45,475.0,306.0,4.1,17.35,709.0,572.29,446.27
2018,4,7,13,0,346.0,345.0,4.1,17.3,635.0,538.65,421.28
2018,4,7,13,15,474.5,295.0,4.1,17.2,684.5,627.19,491.24
2018,4,7,13,30,603.0,245.0,4.1,17.1,734.0,716.42,560.63
2018,4,7,13,45,703.5,205.0,4.1,17.0,759.5,794.48,620.7
2018,4,7,14,0,804.0,165.0,4.1,16.9,785.0,866.31,674.97
2018,4,7,14,15,795.5,161.5,4.1,16.75,754.0,886.6,690.34
2018,4,7,14,30,787.0,158.0,4.1,16.6,723.0,911.13,709.23
2018,4,7,14,45,778.5,152.5,4.15,16.45,687.0,922.37,719.09
2018,4,7,15,0,770.0,147.0,4.2,16.3,651.0,929.76,726.53
2018,4,7,15,15,750.5,143.0,4.2,16.3,607.5,924.42,724.45
2018,4,7,15,30,731.0,139.0,4.2,16.3,564.0,915.09,719.75
2018,4,7,15,45,708.5,132.5,4.1,15.85,516.5,896.09,708.89
2018,4,7,16,0,686.0,126.0,4.0,15.4,469.0,873.38,695.34
2018,4,7,16,15,654.0,119.5,3.95,15.15,418.5,837.75,671.88
2018,4,7,16,30,622.0,113.0,3.9,14.9,368.0,798.88,645.59
2018,4,7,16,45,577.0,105.0,3.8,14.6,316.5,742.63,605.32
2018,4,7,17,0,532.0,97.0,3.7,14.3,265.0,683.92,561.84
2018,4,7,17,15,461.0,87.5,3.45,13.8,214.0,594.6,492.43
2018,4,7,17,30,390.0,78.0,3.2,13.3,163.0,512.27,425.68
2018,4,7,17,45,289.5,64.5,3.0,12.85,118.0,399.42,330.82
2018,4,7,18,0,189.0,51.0,2.8,12.4,73.0,278.08,223.52
2018,4,7,18,15,109.0,32.0,2.65,12.1,43.5,172.51,79.01
2018,4,7,18,30,29.0,13.0,2.5,11.8,14.0,34.04,0.0
2018,4,7,18,45,14.5,6.5,2.4,11.55,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,8,5,45,45.5,11.0,2.3,9.55,13.0,8.65,0.0
2018,4,8,6,0,91.0,22.0,2.3,9.9,26.0,16.35,0.0
2018,4,8,6,15,201.0,38.0,2.45,10.3,62.5,28.55,17.57
2018,4,8,6,30,311.0,54.0,2.6,10.7,99.0,40.59,30.15
2018,4,8,6,45,401.5,64.0,2.75,11.15,147.0,48.36,37.7
2018,4,8,7,0,492.0,74.0,2.9,11.6,195.0,59.03,47.56
2018,4,8,7,15,551.0,82.0,2.95,11.95,247.0,64.69,52.7
2018,4,8,7,30,610.0,90.0,3.0,12.3,299.0,70.33,57.65
2018,4,8,7,45,651.5,95.0,3.05,12.7,351.0,73.49,60.25
2018,4,8,8,0,693.0,100.0,3.1,13.1,403.0,76.67,62.78
2018,4,8,8,15,722.0,105.0,3.1,13.5,453.5,79.58,65.03
2018,4,8,8,30,751.0,110.0,3.1,13.9,504.0,82.41,67.2
2018,4,8,8,45,771.5,114.5,3.05,14.25,551.0,84.66,68.84
2018,4,8,9,0,792.0,119.0,3.0,14.6,598.0,94.11,76.73
2018,4,8,9,15,812.0,120.0,2.95,14.95,640.5,94.04,76.34
2018,4,8,9,30,832.0,121.0,2.9,15.3,683.0,94.01,76.03
2018,4,8,9,45,851.0,119.5,2.85,15.65,720.5,92.5,74.45
2018,4,8,10,0,870.0,118.0,2.8,16.0,758.0,91.13,73.03
2018,4,8,10,15,878.5,119.5,2.8,16.3,788.0,142.32,86.61
2018,4,8,10,30,887.0,121.0,2.8,16.6,818.0,201.44,120.49
2018,4,8,10,45,892.0,123.0,2.75,16.85,840.5,260.97,166.46
2018,4,8,11,0,897.0,125.0,2.7,17.1,863.0,320.7,217.65
2018,4,8,11,15,900.5,125.5,2.7,17.3,877.5,379.02,269.41
2018,4,8,11,30,904.0,126.0,2.7,17.5,892.0,436.86,320.57
2018,4,8,11,45,904.5,127.0,2.7,17.75,899.0,493.05,369.35
2018,4,8,12,0,905.0,128.0,2.7,18.0,906.0,548.02,415.78
2018,4,8,12,15,905.5,128.0,2.65,18.1,905.5,600.83,459.24
2018,4,8,12,30,906.0,128.0,2.6,18.2,905.0,651.92,500.09
2018,4,8,12,45,905.0,126.5,2.6,18.35,895.5,698.93,536.97
2018,4,8,13,0,904.0,125.0,2.6,18.5,886.0,743.55,571.21
2018,4,8,13,15,898.5,124.0,2.6,18.55,868.0,782.7,601.02
2018,4,8,13,30,893.0,123.0,2.6,18.6,850.0,818.74,627.15
2018,4,8,13,45,885.5,122.0,2.6,18.65,825.0,849.92,649.1
2018,4,8,14,0,878.0,121.0,2.6,18.7,800.0,877.62,668.7
2018,4,8,14,15,868.0,119.5,2.65,18.65,768.5,899.08,684.76
2018,4,8,14,30,858.0,118.0,2.7,18.6,737.0,928.72,706.62
2018,4,8,14,45,843.5,116.5,2.75,18.55,698.5,938.91,715.26
2018,4,8,15,0,829.0,115.0,2.8,18.5,660.0,945.02,721.49
2018,4,8,15,15,811.5,112.0,2.8,18.5,616.5,942.52,721.48
2018,4,8,15,30,794.0,109.0,2.8,18.5,573.0,935.98,718.92
2018,4,8,15,45,766.5,106.5,2.95,18.2,524.0,916.2,709.31
2018,4,8,16,0,739.0,104.0,3.1,17.9,475.0,900.3,702.35
2018,4,8,16,15,702.0,100.5,3.15,17.5,423.5,863.41,679.74
2018,4,8,16,30,665.0,97.0,3.2,17.1,372.0,823.4,654.39
2018,4,8,16,45,614.5,92.0,3.25,16.7,319.5,765.42,614.86
2018,4,8,17,0,564.0,87.0,3.3,16.3,267.0,705.18,572.07
2018,4,8,17,15,496.0,79.0,3.25,15.6,216.0,622.92,510.39
2018,4,8,17,30,428.0,71.0,3.2,14.9,165.0,537.41,443.0
2018,4,8,17,45,327.5,59.0,3.1,14.25,119.5,425.27,350.53
2018,4,8,18,0,227.0,47.0,3.0,13.6,74.0,318.54,256.1
2018,4,8,18,15,135.5,30.5,2.9,13.25,44.5,204.77,107.39
2018,4,8,18,30,44.0,14.0,2.8,12.9,15.0,47.18,0.0
2018,4,8,18,45,22.0,7.0,2.7,12.55,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,9,5,45,17.0,9.0,1.05,11.05,10.0,7.08,0.0
2018,4,9,6,0,34.0,18.0,1.0,11.3,20.0,13.71,0.0
2018,4,9,6,15,42.0,34.0,1.1,11.95,39.0,25.33,15.28
2018,4,9,6,30,50.0,50.0,1.2,12.6,58.0,36.82,26.75
2018,4,9,6,45,72.0,72.5,1.25,13.3,88.5,52.21,40.85
2018,4,9,7,0,94.0,95.0,1.3,14.0,119.0,67.25,54.41
2018,4,9,7,15,158.0,114.5,1.35,14.4,165.0,80.81,66.43
2018,4,9,7,30,222.0,134.0,1.4,14.8,211.0,92.25,76.32
2018,4,9,7,45,243.0,154.5,1.45,15.25,251.5,104.72,86.89
2018,4,9,8,0,264.0,175.0,1.5,15.7,292.0,116.78,96.9
2018,4,9,8,15,235.0,200.0,1.5,16.15,313.0,129.82,107.58
2018,4,9,8,30,206.0,225.0,1.5,16.6,334.0,147.51,122.07
2018,4,9,8,45,187.5,250.5,1.45,17.1,356.5,160.6,132.41
2018,4,9,9,0,169.0,276.0,1.4,17.6,379.0,173.06,142.12
2018,4,9,9,15,365.0,243.0,1.4,18.05,485.0,153.11,124.86
2018,4,9,9,30,561.0,210.0,1.4,18.5,591.0,131.08,106.03
2018,4,9,9,45,677.0,182.0,1.4,19.0,666.0,114.88,92.1
2018,4,9,10,0,793.0,154.0,1.4,19.5,741.0,109.78,87.52
2018,4,9,10,15,825.5,147.0,1.35,19.9,779.0,148.74,90.5
2018,4,9,10,30,858.0,140.0,1.3,20.3,817.0,204.43,121.44
2018,4,9,10,45,854.5,145.5,1.25,20.65,835.5,264.38,167.25
2018,4,9,11,0,851.0,151.0,1.2,21.0,854.0,323.79,216.79
2018,4,9,11,15,856.5,151.0,1.2,21.3,869.5,381.68,266.03
2018,4,9,11,30,862.0,151.0,1.2,21.6,885.0,439.47,314.72
2018,4,9,11,45,835.0,166.5,1.2,21.85,882.0,493.74,360.0
2018,4,9,12,0,808.0,182.0,1.2,22.1,879.0,544.4,400.89
2018,4,9,12,15,825.5,172.0,1.2,22.25,883.5,596.7,441.66
2018,4,9,12,30,843.0,162.0,1.2,22.4,888.0,648.63,481.03
2018,4,9,12,45,775.0,195.0,1.2,22.6,857.0,682.76,505.97
2018,4,9,13,0,707.0,228.0,1.2,22.8,826.0,707.96,523.9
2018,4,9,13,15,680.0,236.0,1.1,22.9,802.0,735.05,542.33
2018,4,9,13,30,653.0,244.0,1.0,23.0,778.0,757.82,557.19
2018,4,9,13,45,644.5,238.0,0.95,23.1,752.0,779.34,571.94
2018,4,9,14,0,636.0,232.0,0.9,23.2,726.0,797.45,584.23
2018,4,9,14,15,630.0,221.5,0.75,23.2,694.5,810.21,591.74
2018,4,9,14,30,624.0,211.0,0.6,23.2,663.0,819.45,596.76
2018,4,9,14,45,613.5,200.5,0.5,23.2,625.5,820.97,597.5
2018,4,9,15,0,603.0,190.0,0.4,23.2,588.0,818.8,596.0
2018,4,9,15,15,565.0,186.5,0.4,23.2,540.0,784.2,574.98
2018,4,9,15,30,527.0,183.0,0.4,23.2,492.0,755.74,557.93
2018,4,9,15,45,499.0,173.0,0.55,23.1,446.5,726.48,542.89
2018,4,9,16,0,471.0,163.0,0.7,23.0,401.0,694.37,525.27
2018,4,9,16,15,443.5,151.0,0.9,22.4,356.5,657.86,505.38
2018,4,9,16,30,416.0,139.0,1.1,21.8,312.0,619.21,482.71
2018,4,9,16,45,397.5,121.5,1.3,21.2,269.0,580.58,459.01
2018,4,9,17,0,379.0,104.0,1.5,20.6,226.0,539.99,432.21
2018,4,9,17,15,340.5,88.5,1.6,19.7,183.0,481.46,389.47
2018,4,9,17,30,302.0,73.0,1.7,18.8,140.0,422.64,343.96
2018,4,9,17,45,247.5,58.0,1.8,17.95,103.5,350.44,284.58
2018,4,9,18,0,193.0,43.0,1.9,17.1,67.0,280.71,222.78
2018,4,9,18,15,125.5,29.0,1.9,16.65,41.5,194.78,110.19
2018,4,9,18,30,58.0,15.0,1.9,16.2,16.0,59.52,0.0
2018,4,9,18,45,29.0,7.5,1.9,15.75,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,10,5,45,5.5,7.5,1.9,12.5,8.0,5.9,0.0
2018,4,10,6,0,11.0,15.0,1.9,12.7,16.0,11.7,0.0
2018,4,10,6,15,24.5,26.5,1.95,12.95,30.0,20.47,11.44
2018,4,10,6,30,38.0,38.0,2.0,13.2,44.0,28.98,19.85
2018,4,10,6,45,63.5,59.0,2.1,13.5,73.5,43.86,33.45
2018,4,10,7,0,89.0,80.0,2.2,13.8,103.0,58.35,46.58
2018,4,10,7,15,45.0,82.5,2.25,13.95,94.0,61.4,49.37
2018,4,10,7,30,1.0,85.0,2.3,14.1,85.0,64.09,51.68
2018,4,10,7,45,0.5,98.5,2.4,14.25,98.5,73.94,60.24
2018,4,10,8,0,0.0,112.0,2.5,14.4,112.0,83.72,68.61
2018,4,10,8,15,0.0,125.0,2.6,14.55,125.0,93.1,76.53
2018,4,10,8,30,0.0,138.0,2.7,14.7,138.0,102.4,84.31
2018,4,10,8,45,0.0,118.5,2.8,14.8,118.5,89.58,72.89
2018,4,10,9,0,0.0,99.0,2.9,14.9,99.0,76.0,60.89
2018,4,10,9,15,0.0,81.5,2.85,15.05,81.5,62.79,49.25
2018,4,10,9,30,0.0,64.0,2.8,15.2,64.0,49.27,37.38
2018,4,10,9,45,0.5,94.5,2.8,15.3,95.0,72.97,57.77
2018,4,10,10,0,1.0,125.0,2.8,15.4,126.0,95.05,76.54
2018,4,10,10,15,11.0,197.0,2.75,15.5,206.0,146.07,114.0
2018,4,10,10,30,21.0,269.0,2.7,15.6,286.0,196.93,153.83
2018,4,10,10,45,30.0,307.5,2.65,15.75,332.0,216.71,168.67
2018,4,10,11,0,39.0,346.0,2.6,15.9,378.0,249.12,193.67
2018,4,10,11,15,29.5,314.5,2.6,15.9,339.0,233.9,182.14
2018,4,10,11,30,20.0,283.0,2.6,15.9,300.0,219.1,170.92
2018,4,10,11,45,12.0,221.0,2.6,15.95,231.0,173.3,134.91
2018,4,10,12,0,4.0,159.0,2.6,16.0,162.0,124.31,95.86
2018,4,10,12,15,2.0,120.0,2.65,16.0,121.5,93.92,71.39
2018,4,10,12,30,0.0,81.0,2.7,16.0,81.0,62.79,46.06
2018,4,10,12,45,10.0,157.5,2.8,15.95,166.0,128.75,99.89
2018,4,10,13,0,20.0,234.0,2.9,15.9,251.0,203.5,159.92
2018,4,10,13,15,35.0,296.0,2.95,15.85,325.0,270.55,213.15
2018,4,10,13,30,50.0,358.0,3.0,15.8,399.0,342.7,269.68
2018,4,10,13,45,37.0,321.0,3.1,15.75,351.0,306.13,241.36
2018,4,10,14,0,24.0,284.0,3.2,15.7,303.0,251.16,198.51
2018,4,10,14,15,23.0,273.0,3.25,15.65,290.5,243.76,193.21
2018,4,10,14,30,22.0,262.0,3.3,15.6,278.0,236.13,187.6
2018,4,10,14,45,38.5,271.0,3.35,15.5,297.0,283.82,226.65
2018,4,10,15,0,55.0,280.0,3.4,15.4,316.0,315.78,253.08
2018,4,10,15,15,64.0,266.0,3.4,15.4,305.5,316.81,254.92
2018,4,10,15,30,73.0,252.0,3.4,15.4,295.0,317.82,256.92
2018,4,10,15,45,82.0,232.5,3.55,15.3,277.0,312.15,253.91
2018,4,10,16,0,91.0,213.0,3.7,15.2,259.0,305.94,250.49
2018,4,10,16,15,189.0,175.0,3.65,15.05,258.0,386.05,319.7
2018,4,10,16,30,287.0,137.0,3.6,14.9,257.0,463.11,385.33
2018,4,10,16,45,438.0,108.5,3.55,14.75,264.0,603.5,499.13
2018,4,10,17,0,589.0,80.0,3.5,14.6,271.0,722.47,590.78
2018,4,10,17,15,557.0,71.5,3.3,14.05,226.5,674.02,552.94
2018,4,10,17,30,525.0,63.0,3.1,13.5,182.0,623.97,512.64
2018,4,10,17,45,421.5,53.5,2.9,12.95,133.0,506.02,416.14
2018,4,10,18,0,318.0,44.0,2.7,12.4,84.0,392.82,317.98
2018,4,10,18,15,196.0,29.5,2.65,12.05,50.5,257.64,161.03
2018,4,10,18,30,74.0,15.0,2.6,11.7,17.0,72.75,0.0
2018,4,10,18,45,37.0,7.5,2.55,11.3,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,11,5,45,47.5,11.5,2.45,10.45,14.5,9.05,0.0
2018,4,11,6,0,95.0,23.0,2.4,10.6,29.0,17.29,0.0
2018,4,11,6,15,170.0,38.5,2.5,10.85,61.0,28.81,18.82
2018,4,11,6,30,245.0,54.0,2.6,11.1,93.0,40.19,30.0
2018,4,11,6,45,284.5,69.5,2.65,11.4,131.0,51.12,40.26
2018,4,11,7,0,324.0,85.0,2.7,11.7,169.0,61.76,50.04
2018,4,11,7,15,333.0,104.0,2.65,11.9,207.0,73.98,61.03
2018,4,11,7,30,342.0,123.0,2.6,12.1,245.0,85.66,71.32
2018,4,11,7,45,310.0,150.0,2.6,12.3,273.5,103.3,86.69
2018,4,11,8,0,278.0,177.0,2.6,12.5,302.0,118.15,99.37
2018,4,11,8,15,252.5,201.0,2.55,12.6,324.5,130.66,109.89
2018,4,11,8,30,227.0,225.0,2.5,12.7,347.0,148.2,124.64
2018,4,11,8,45,248.0,246.0,2.5,12.8,390.0,153.18,128.46
2018,4,11,9,0,269.0,267.0,2.5,12.9,433.0,163.45,136.82
2018,4,11,9,15,226.0,286.5,2.55,13.0,432.5,180.22,150.65
2018,4,11,9,30,183.0,306.0,2.6,13.1,432.0,188.33,157.07
2018,4,11,9,45,119.5,313.0,2.7,13.15,397.0,189.66,157.84
2018,4,11,10,0,56.0,320.0,2.8,13.2,362.0,203.37,169.06
2018,4,11,10,15,84.0,346.5,3.0,13.25,412.0,227.72,178.16
2018,4,11,10,30,112.0,373.0,3.2,13.3,462.0,246.29,190.46
2018,4,11,10,45,213.0,376.5,3.35,13.35,552.0,285.02,216.73
2018,4,11,11,0,314.0,380.0,3.5,13.4,642.0,327.23,247.47
2018,4,11,11,15,331.0,384.0,3.65,13.4,664.5,364.5,278.66
2018,4,11,11,30,348.0,388.0,3.8,13.4,687.0,403.75,311.63
2018,4,11,11,45,272.5,407.0,3.9,13.4,642.0,413.62,322.71
2018,4,11,12,0,197.0,426.0,4.0,13.4,597.0,416.08,326.74
2018,4,11,12,15,130.5,394.0,4.1,13.4,507.0,376.89,297.68
2018,4,11,12,30,64.0,362.0,4.2,13.4,417.0,322.36,255.51
2018,4,11,12,45,54.5,356.5,4.25,13.4,403.0,320.61,254.61
2018,4,11,13,0,45.0,351.0,4.3,13.4,389.0,317.56,252.44
2018,4,11,13,15,145.5,361.5,4.35,13.35,481.5,421.17,336.27
2018,4,11,13,30,246.0,372.0,4.4,13.3,574.0,537.24,428.18
2018,4,11,13,45,297.5,357.0,4.4,13.25,594.5,585.43,466.71
2018,4,11,14,0,349.0,342.0,4.4,13.2,615.0,635.31,506.71
2018,4,11,14,15,255.0,340.5,4.45,13.2,535.5,570.82,456.72
2018,4,11,14,30,161.0,339.0,4.5,13.2,456.0,479.24,385.32
2018,4,11,14,45,118.5,313.0,4.55,13.2,397.0,424.22,342.6
2018,4,11,15,0,76.0,287.0,4.6,13.2,338.0,343.36,278.51
2018,4,11,15,15,76.0,270.5,4.6,13.2,318.5,333.38,271.61
2018,4,11,15,30,76.0,254.0,4.6,13.2,299.0,322.9,264.11
2018,4,11,15,45,73.0,233.0,4.6,13.1,273.5,303.56,249.43
2018,4,11,16,0,70.0,212.0,4.6,13.0,248.0,283.43,233.98
2018,4,11,16,15,50.0,150.0,4.6,12.8,174.5,194.56,161.07
2018,4,11,16,30,30.0,88.0,4.6,12.6,101.0,108.07,88.28
2018,4,11,16,45,82.0,80.5,4.6,12.45,109.0,169.29,143.05
2018,4,11,17,0,134.0,73.0,4.6,12.3,117.0,231.59,197.91
2018,4,11,17,15,148.5,65.5,4.65,12.05,106.0,237.65,203.55
2018,4,11,17,30,163.0,58.0,4.7,11.8,95.0,243.26,208.05
2018,4,11,17,45,152.5,52.0,4.75,11.55,79.5,228.9,193.53
2018,4,11,18,0,142.0,46.0,4.8,11.3,64.0,218.98,180.1
2018,4,11,18,15,88.0,30.5,4.7,11.05,40.0,150.16,97.88
2018,4,11,18,30,34.0,15.0,4.6,10.8,16.0,39.83,0.0
2018,4,11,18,45,17.0,7.5,4.55,10.5,8.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,12,5,45,73.5,13.5,2.6,7.55,18.0,10.62,0.0
2018,4,12,6,0,147.0,27.0,2.6,8.0,36.0,20.36,2.83
2018,4,12,6,15,268.0,40.5,2.8,8.45,77.0,30.71,20.88
2018,4,12,6,30,389.0,54.0,3.0,8.9,118.0,43.96,33.7
2018,4,12,6,45,467.5,63.5,3.15,9.4,167.5,51.17,40.67
2018,4,12,7,0,546.0,73.0,3.3,9.9,217.0,58.4,47.39
2018,4,12,7,15,598.5,80.0,3.3,10.25,269.5,63.39,51.9
2018,4,12,7,30,651.0,87.0,3.3,10.6,322.0,68.36,56.23
2018,4,12,7,45,685.0,92.5,3.35,10.95,373.5,71.92,59.2
2018,4,12,8,0,719.0,98.0,3.4,11.3,425.0,75.42,62.04
2018,4,12,8,15,744.5,103.0,3.35,11.6,475.0,78.34,64.34
2018,4,12,8,30,770.0,108.0,3.3,11.9,525.0,81.16,66.54
2018,4,12,8,45,786.0,113.0,3.25,12.2,570.5,90.63,74.55
2018,4,12,9,0,802.0,118.0,3.2,12.5,616.0,93.16,76.43
2018,4,12,9,15,816.0,122.0,3.15,12.75,658.0,94.85,77.62
2018,4,12,9,30,830.0,126.0,3.1,13.0,700.0,96.44,78.73
2018,4,12,9,45,838.0,130.5,3.05,13.25,735.0,98.06,79.88
2018,4,12,10,0,846.0,135.0,3.0,13.5,770.0,99.57,80.94
2018,4,12,10,15,729.5,187.5,3.05,13.65,750.0,163.8,105.32
2018,4,12,10,30,613.0,240.0,3.1,13.8,730.0,228.17,154.06
2018,4,12,10,45,668.5,223.5,3.1,14.0,771.5,275.07,189.41
2018,4,12,11,0,724.0,207.0,3.1,14.2,813.0,328.13,233.32
2018,4,12,11,15,799.0,178.0,3.2,14.3,857.5,388.66,284.44
2018,4,12,11,30,874.0,149.0,3.3,14.4,902.0,450.72,337.61
2018,4,12,11,45,796.5,187.5,3.4,14.45,877.5,498.75,381.51
2018,4,12,12,0,719.0,226.0,3.5,14.5,853.0,538.95,417.32
2018,4,12,12,15,732.5,220.0,3.6,14.5,858.0,589.71,459.72
2018,4,12,12,30,746.0,214.0,3.7,14.5,863.0,640.07,500.93
2018,4,12,12,45,792.0,192.0,3.85,14.5,874.5,693.93,544.69
2018,4,12,13,0,838.0,170.0,4.0,14.5,886.0,752.33,591.22
2018,4,12,13,15,821.0,173.5,4.05,14.5,863.5,785.96,617.82
2018,4,12,13,30,804.0,177.0,4.1,14.5,841.0,815.75,641.33
2018,4,12,13,45,813.5,167.5,4.15,14.45,822.5,851.92,669.44
2018,4,12,14,0,823.0,158.0,4.2,14.4,804.0,885.34,694.48
2018,4,12,14,15,813.0,155.5,4.2,14.35,772.5,905.25,709.69
2018,4,12,14,30,803.0,153.0,4.2,14.3,741.0,921.31,722.38
2018,4,12,14,45,779.5,152.0,4.2,14.2,699.0,930.57,730.56
2018,4,12,15,0,756.0,151.0,4.2,14.1,657.0,928.14,730.62
2018,4,12,15,15,736.5,147.0,4.2,14.1,613.5,922.11,728.08
2018,4,12,15,30,717.0,143.0,4.2,14.1,570.0,912.14,722.86
2018,4,12,15,45,705.5,135.0,4.15,13.9,526.5,901.8,717.78
2018,4,12,16,0,694.0,127.0,4.1,13.7,483.0,887.89,710.14
2018,4,12,16,15,663.5,120.0,4.0,13.45,432.5,852.71,686.7
2018,4,12,16,30,633.0,113.0,3.9,13.2,382.0,814.36,660.61
2018,4,12,16,45,591.5,105.0,3.8,12.95,330.5,761.13,622.61
2018,4,12,17,0,550.0,97.0,3.7,12.7,279.0,705.53,581.62
2018,4,12,17,15,488.5,87.5,3.55,12.2,228.0,622.25,517.6
2018,4,12,17,30,427.0,78.0,3.4,11.7,177.0,547.41,457.51
2018,4,12,17,45,340.0,65.0,3.2,11.2,131.0,445.56,372.37
2018,4,12,18,0,253.0,52.0,3.0,10.7,85.0,347.96,285.9
2018,4,12,18,15,156.0,35.0,3.0,10.4,52.5,237.22,163.27
2018,4,12,18,30,59.0,18.0,3.0,10.1,20.0,62.84,0.0
2018,4,12,18,45,29.5,9.0,2.95,9.8,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,5,15,5.0,2.0,2.1,6.4,2.0,0.0,0.0
2018,4,13,5,30,10.0,4.0,2.1,6.9,4.0,0.0,0.0
2018,4,13,5,45,79.0,17.5,2.1,7.45,22.5,13.77,0.0
2018,4,13,6,0,148.0,31.0,2.1,8.0,41.0,23.26,7.0
2018,4,13,6,15,259.0,44.5,2.1,8.6,80.5,33.52,23.49
2018,4,13,6,30,370.0,58.0,2.1,9.2,120.0,43.86,33.66
2018,4,13,6,45,452.0,66.5,2.15,9.8,169.0,53.33,42.6
2018,4,13,7,0,534.0,75.0,2.2,10.4,218.0,59.72,48.5
2018,4,13,7,15,587.5,81.0,2.35,11.1,270.0,63.9,52.18
2018,4,13,7,30,641.0,87.0,2.5,11.8,322.0,68.12,55.74
2018,4,13,7,45,679.5,92.5,2.6,12.5,374.5,71.74,58.66
2018,4,13,8,0,718.0,98.0,2.7,13.2,427.0,75.32,61.46
2018,4,13,8,15,745.0,102.0,2.7,13.7,477.0,77.61,63.15
2018,4,13,8,30,772.0,106.0,2.7,14.2,527.0,86.51,70.57
2018,4,13,8,45,791.0,109.5,2.75,14.7,573.0,88.28,71.74
2018,4,13,9,0,810.0,113.0,2.8,15.2,619.0,89.98,72.86
2018,4,13,9,15,828.5,114.5,2.7,15.6,661.5,90.33,72.85
2018,4,13,9,30,847.0,116.0,2.6,16.0,704.0,90.69,72.86
2018,4,13,9,45,863.0,115.5,2.55,16.35,741.0,89.81,71.84
2018,4,13,10,0,879.0,115.0,2.5,16.7,778.0,99.03,79.44
2018,4,13,10,15,886.0,116.5,2.45,17.0,807.0,156.67,92.21
2018,4,13,10,30,893.0,118.0,2.4,17.3,836.0,215.72,129.93
2018,4,13,10,45,898.0,119.5,2.4,17.6,858.0,274.95,177.27
2018,4,13,11,0,903.0,121.0,2.4,17.9,880.0,334.35,228.6
2018,4,13,11,15,904.5,122.5,2.35,18.15,893.5,392.53,279.96
2018,4,13,11,30,906.0,124.0,2.3,18.4,907.0,450.04,330.15
2018,4,13,11,45,905.5,125.0,2.25,18.65,912.5,505.44,377.45
2018,4,13,12,0,905.0,126.0,2.2,18.9,918.0,559.51,422.2
2018,4,13,12,15,888.5,134.0,2.2,19.05,910.5,608.16,461.83
2018,4,13,12,30,872.0,142.0,2.2,19.2,903.0,653.73,497.89
2018,4,13,12,45,815.5,171.5,2.25,19.4,877.5,695.17,529.31
2018,4,13,13,0,759.0,201.0,2.3,19.6,852.0,729.41,554.58
2018,4,13,13,15,763.5,193.0,2.3,19.65,837.0,767.31,583.04
2018,4,13,13,30,768.0,185.0,2.3,19.7,822.0,802.64,609.26
2018,4,13,13,45,803.0,161.5,2.3,19.8,810.0,839.59,636.48
2018,4,13,14,0,838.0,138.0,2.3,19.9,798.0,880.69,664.82
2018,4,13,14,15,760.0,163.5,2.3,19.85,744.0,874.81,661.53
2018,4,13,14,30,682.0,189.0,2.3,19.8,690.0,856.64,650.41
2018,4,13,14,45,655.0,185.5,2.35,19.8,647.0,850.17,647.81
2018,4,13,15,0,628.0,182.0,2.4,19.8,604.0,839.46,642.27
2018,4,13,15,15,664.5,158.5,2.4,19.8,579.0,865.71,662.13
2018,4,13,15,30,701.0,135.0,2.4,19.8,554.0,888.23,679.2
2018,4,13,15,45,690.5,125.5,2.35,19.4,510.5,876.72,673.55
2018,4,13,16,0,680.0,116.0,2.3,19.0,467.0,861.67,665.81
2018,4,13,16,15,659.5,107.5,2.3,18.55,419.5,834.51,650.04
2018,4,13,16,30,639.0,99.0,2.3,18.1,372.0,804.26,631.8
2018,4,13,16,45,606.0,90.5,2.3,17.7,322.5,758.87,601.88
2018,4,13,17,0,573.0,82.0,2.3,17.3,273.0,711.29,569.26
2018,4,13,17,15,511.0,73.5,2.3,16.6,221.5,634.06,513.25
2018,4,13,17,30,449.0,65.0,2.3,15.9,170.0,556.5,454.11
2018,4,13,17,45,378.5,55.0,2.35,15.2,128.0,469.73,384.31
2018,4,13,18,0,308.0,45.0,2.4,14.5,86.0,384.33,310.89
2018,4,13,18,15,203.0,31.5,2.35,14.05,54.0,272.15,191.16
2018,4,13,18,30,98.0,18.0,2.3,13.6,22.0,95.09,0.0
2018,4,13,18,45,49.0,9.0,2.3,13.2,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
