Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,14,5,15,9.0,2.5,1.85,9.1,2.0,0.0,0.0
2018,4,14,5,30,18.0,5.0,1.8,9.6,4.0,0.0,0.0
2018,4,14,5,45,102.0,18.0,1.75,10.1,24.5,14.16,0.0
2018,4,14,6,0,186.0,31.0,1.7,10.6,45.0,23.4,9.04
2018,4,14,6,15,297.0,42.5,1.7,11.15,85.0,32.32,22.37
2018,4,14,6,30,408.0,54.0,1.7,11.7,125.0,43.88,33.39
2018,4,14,6,45,482.5,63.0,1.7,12.2,174.5,50.73,39.9
2018,4,14,7,0,557.0,72.0,1.7,12.7,224.0,57.58,46.17
2018,4,14,7,15,608.0,78.0,1.6,13.35,276.0,61.87,49.91
2018,4,14,7,30,659.0,84.0,1.5,14.0,328.0,66.18,53.52
2018,4,14,7,45,695.5,88.5,1.45,14.6,380.0,69.19,55.89
2018,4,14,8,0,732.0,93.0,1.4,15.2,432.0,72.18,58.19
2018,4,14,8,15,759.0,97.0,1.3,15.9,482.5,80.77,65.3
2018,4,14,8,30,786.0,101.0,1.2,16.6,533.0,83.28,67.04
2018,4,14,8,45,806.0,104.0,1.15,17.3,579.5,84.88,68.01
2018,4,14,9,0,826.0,107.0,1.1,18.0,626.0,86.42,68.92
2018,4,14,9,15,843.0,108.0,1.05,18.5,668.0,86.58,68.72
2018,4,14,9,30,860.0,109.0,1.0,19.0,710.0,86.74,68.55
2018,4,14,9,45,859.5,115.5,0.95,19.45,741.5,89.57,70.65
2018,4,14,10,0,859.0,122.0,0.9,19.9,773.0,94.69,74.65
2018,4,14,10,15,882.5,116.5,0.95,20.15,807.5,159.29,92.07
2018,4,14,10,30,906.0,111.0,1.0,20.4,842.0,216.7,127.73
2018,4,14,10,45,912.0,112.0,1.0,20.7,864.5,276.43,174.6
2018,4,14,11,0,918.0,113.0,1.0,21.0,887.0,336.4,225.12
2018,4,14,11,15,921.5,113.5,1.05,21.1,901.5,395.25,275.86
2018,4,14,11,30,925.0,114.0,1.1,21.2,916.0,453.58,325.6
2018,4,14,11,45,927.0,114.5,1.2,21.35,923.5,510.51,373.29
2018,4,14,12,0,929.0,115.0,1.3,21.5,931.0,566.31,418.82
2018,4,14,12,15,929.0,114.5,1.4,21.55,929.5,618.88,460.96
2018,4,14,12,30,929.0,114.0,1.5,21.6,928.0,669.59,500.69
2018,4,14,12,45,927.0,113.5,1.55,21.65,918.5,716.91,536.7
2018,4,14,13,0,925.0,113.0,1.6,21.7,909.0,761.75,570.18
2018,4,14,13,15,920.5,112.5,1.7,21.65,891.5,802.04,600.35
2018,4,14,13,30,916.0,112.0,1.8,21.6,874.0,839.27,626.71
2018,4,14,13,45,909.5,111.0,1.9,21.55,849.0,871.17,649.56
2018,4,14,14,0,903.0,110.0,2.0,21.5,824.0,899.6,670.22
2018,4,14,14,15,894.0,108.5,2.1,21.35,792.0,921.74,687.12
2018,4,14,14,30,885.0,107.0,2.2,21.2,760.0,940.1,701.74
2018,4,14,14,45,872.5,105.5,2.3,21.05,722.0,951.38,711.87
2018,4,14,15,0,860.0,104.0,2.4,20.9,684.0,971.17,727.95
2018,4,14,15,15,844.0,102.0,2.4,20.9,640.5,970.98,729.37
2018,4,14,15,30,828.0,100.0,2.4,20.9,597.0,966.79,728.5
2018,4,14,15,45,805.5,97.5,2.6,20.3,549.0,951.64,723.95
2018,4,14,16,0,783.0,95.0,2.8,19.7,501.0,932.67,716.66
2018,4,14,16,15,751.0,92.0,2.8,19.15,449.5,899.95,697.75
2018,4,14,16,30,719.0,89.0,2.8,18.6,398.0,871.65,681.63
2018,4,14,16,45,675.5,85.0,2.85,18.1,345.5,821.07,649.06
2018,4,14,17,0,632.0,81.0,2.9,17.6,293.0,768.23,613.59
2018,4,14,17,15,511.0,77.0,2.85,16.9,229.5,638.78,518.44
2018,4,14,17,30,390.0,73.0,2.8,16.2,166.0,505.14,415.48
2018,4,14,17,45,343.0,60.5,2.75,15.55,127.5,440.82,362.62
2018,4,14,18,0,296.0,48.0,2.7,14.9,89.0,378.55,307.17
2018,4,14,18,15,184.5,33.0,2.7,14.55,55.0,260.32,187.22
2018,4,14,18,30,73.0,18.0,2.7,14.2,21.0,74.5,0.0
2018,4,14,18,45,36.5,9.0,2.7,13.9,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,15,5,15,11.0,3.0,2.1,10.35,2.5,0.0,0.0
2018,4,15,5,30,22.0,6.0,2.2,10.6,5.0,0.0,0.0
2018,4,15,5,45,111.0,19.0,2.35,10.9,26.5,14.95,0.0
2018,4,15,6,0,200.0,32.0,2.5,11.2,48.0,24.18,11.02
2018,4,15,6,15,313.0,43.5,2.6,11.6,89.5,33.14,23.14
2018,4,15,6,30,426.0,55.0,2.7,12.0,131.0,44.73,34.15
2018,4,15,6,45,500.0,63.5,2.85,12.4,181.0,51.2,40.31
2018,4,15,7,0,574.0,72.0,3.0,12.8,231.0,57.7,46.25
2018,4,15,7,15,623.0,77.5,3.1,13.15,283.0,61.64,49.73
2018,4,15,7,30,672.0,83.0,3.2,13.5,335.0,65.61,53.11
2018,4,15,7,45,705.5,88.5,3.3,13.85,387.0,69.3,56.15
2018,4,15,8,0,739.0,94.0,3.4,14.2,439.0,72.91,59.07
2018,4,15,8,15,683.0,117.0,3.5,14.45,463.0,85.84,70.13
2018,4,15,8,30,627.0,140.0,3.6,14.7,487.0,97.85,80.27
2018,4,15,8,45,657.0,146.0,3.7,14.95,536.5,100.36,82.1
2018,4,15,9,0,687.0,152.0,3.8,15.2,586.0,102.77,83.87
2018,4,15,9,15,747.5,141.0,3.9,15.35,641.5,96.07,77.84
2018,4,15,9,30,808.0,130.0,4.0,15.5,697.0,97.77,79.07
2018,4,15,9,45,816.5,134.0,4.05,15.65,732.0,98.95,79.87
2018,4,15,10,0,825.0,138.0,4.1,15.8,767.0,105.48,85.24
2018,4,15,10,15,851.5,131.5,4.2,15.85,801.5,159.05,94.22
2018,4,15,10,30,878.0,125.0,4.3,15.9,836.0,222.95,137.27
2018,4,15,10,45,882.5,126.0,4.35,15.95,857.0,280.88,185.01
2018,4,15,11,0,887.0,127.0,4.4,16.0,878.0,338.91,236.53
2018,4,15,11,15,889.5,127.5,4.45,15.9,891.5,395.84,288.39
2018,4,15,11,30,892.0,128.0,4.5,15.8,905.0,452.19,339.44
2018,4,15,11,45,871.0,139.5,4.6,15.75,902.5,504.3,386.48
2018,4,15,12,0,850.0,151.0,4.7,15.7,900.0,556.76,432.29
2018,4,15,12,15,812.5,161.5,4.75,15.55,876.5,594.95,466.09
2018,4,15,12,30,775.0,172.0,4.8,15.4,853.0,628.11,494.96
2018,4,15,12,45,632.0,219.5,4.85,15.3,771.0,620.28,490.66
2018,4,15,13,0,489.0,267.0,4.9,15.2,689.0,593.66,470.98
2018,4,15,13,15,385.0,275.0,4.95,14.95,603.0,552.99,440.77
2018,4,15,13,30,281.0,283.0,5.0,14.7,517.0,487.2,390.35
2018,4,15,13,45,148.0,228.5,5.1,14.5,351.5,343.55,277.01
2018,4,15,14,0,15.0,174.0,5.2,14.3,186.0,159.72,126.46
2018,4,15,14,15,8.5,153.5,5.2,14.05,160.0,128.59,101.29
2018,4,15,14,30,2.0,133.0,5.2,13.8,134.0,106.2,82.88
2018,4,15,14,45,14.5,140.0,5.25,13.6,149.5,133.86,106.59
2018,4,15,15,0,27.0,147.0,5.3,13.4,165.0,153.94,124.07
2018,4,15,15,15,27.5,163.0,5.3,13.4,180.5,172.01,139.29
2018,4,15,15,30,28.0,179.0,5.3,13.4,196.0,191.73,155.92
2018,4,15,15,45,94.5,182.5,5.2,13.1,233.0,287.62,238.22
2018,4,15,16,0,161.0,186.0,5.1,12.8,270.0,364.48,304.25
2018,4,15,16,15,194.5,176.5,5.05,12.55,268.0,393.02,329.79
2018,4,15,16,30,228.0,167.0,5.0,12.3,266.0,444.58,373.7
2018,4,15,16,45,274.0,134.0,4.9,12.0,237.5,451.06,382.21
2018,4,15,17,0,320.0,101.0,4.8,11.7,209.0,479.26,407.65
2018,4,15,17,15,252.0,73.5,4.65,11.35,149.5,374.27,320.55
2018,4,15,17,30,184.0,46.0,4.5,11.0,90.0,265.98,228.43
2018,4,15,17,45,153.0,37.0,4.35,10.65,67.5,223.61,190.34
2018,4,15,18,0,122.0,28.0,4.2,10.3,45.0,182.42,151.63
2018,4,15,18,15,90.0,20.5,4.05,10.05,30.0,146.87,108.69
2018,4,15,18,30,58.0,13.0,3.9,9.8,15.0,58.21,0.0
2018,4,15,18,45,29.0,6.5,3.75,9.6,7.5,5.11,0.0
2018,4,15,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,2.05,8.45,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,2.1,8.7,1.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,2.1,8.9,3.0,2.36,0.0
2018,4,16,6,0,0.0,5.0,2.1,9.1,5.0,3.78,0.0
2018,4,16,6,15,0.0,7.0,2.25,9.25,7.0,5.3,0.0
2018,4,16,6,30,0.0,9.0,2.4,9.4,9.0,6.82,0.5
2018,4,16,6,45,0.0,10.5,2.5,9.6,10.5,7.96,1.6
2018,4,16,7,0,0.0,12.0,2.6,9.8,12.0,9.11,2.67
2018,4,16,7,15,0.0,20.5,2.7,9.85,20.5,15.6,8.61
2018,4,16,7,30,0.0,29.0,2.8,9.9,29.0,22.11,14.51
2018,4,16,7,45,0.0,36.5,2.9,9.95,36.5,27.88,19.69
2018,4,16,8,0,0.0,44.0,3.0,10.0,44.0,33.67,24.82
2018,4,16,8,15,4.5,95.5,3.05,10.0,98.0,73.09,60.02
2018,4,16,8,30,9.0,147.0,3.1,10.0,152.0,108.95,91.5
2018,4,16,8,45,35.0,203.0,3.15,10.0,225.0,139.08,117.53
2018,4,16,9,0,61.0,259.0,3.2,10.0,298.0,170.58,144.44
2018,4,16,9,15,184.5,279.0,3.25,10.05,407.0,175.66,148.36
2018,4,16,9,30,308.0,299.0,3.3,10.1,516.0,177.07,149.2
2018,4,16,9,45,360.5,302.5,3.35,10.1,569.0,178.88,150.45
2018,4,16,10,0,413.0,306.0,3.4,10.1,622.0,174.0,136.01
2018,4,16,10,15,311.0,332.5,3.4,10.15,575.5,221.91,166.69
2018,4,16,10,30,209.0,359.0,3.4,10.2,529.0,258.77,198.23
2018,4,16,10,45,123.0,327.0,3.45,10.25,427.5,242.53,189.09
2018,4,16,11,0,37.0,295.0,3.5,10.3,326.0,218.87,173.79
2018,4,16,11,15,45.0,287.0,3.55,10.4,325.5,222.57,176.82
2018,4,16,11,30,53.0,279.0,3.6,10.5,325.0,226.67,180.3
2018,4,16,11,45,98.5,359.5,3.6,10.6,446.0,309.64,246.45
2018,4,16,12,0,144.0,440.0,3.6,10.7,567.0,402.16,319.13
2018,4,16,12,15,125.0,431.0,3.65,10.75,541.0,403.04,320.3
2018,4,16,12,30,106.0,422.0,3.7,10.8,515.0,395.88,315.29
2018,4,16,12,45,76.0,331.0,3.7,10.8,397.5,315.44,252.69
2018,4,16,13,0,46.0,240.0,3.7,10.8,280.0,227.37,182.64
2018,4,16,13,15,53.0,258.5,3.75,10.85,303.5,252.95,203.87
2018,4,16,13,30,60.0,277.0,3.8,10.9,327.0,279.87,225.88
2018,4,16,13,45,213.0,291.5,3.8,10.95,462.0,457.33,370.51
2018,4,16,14,0,366.0,306.0,3.8,11.0,597.0,618.89,498.0
2018,4,16,14,15,555.5,235.0,3.85,11.05,657.5,758.48,607.7
2018,4,16,14,30,745.0,164.0,3.9,11.1,718.0,892.79,709.38
2018,4,16,14,45,813.0,130.0,3.95,11.15,706.0,936.96,741.75
2018,4,16,15,0,881.0,96.0,4.0,11.2,694.0,972.66,768.77
2018,4,16,15,15,730.0,132.5,4.0,11.2,607.0,903.49,720.42
2018,4,16,15,30,579.0,169.0,4.0,11.2,520.0,807.57,652.13
2018,4,16,15,45,454.5,182.5,4.05,11.15,444.5,697.58,570.26
2018,4,16,16,0,330.0,196.0,4.1,11.1,369.0,570.44,471.95
2018,4,16,16,15,490.0,146.5,4.0,11.0,374.5,702.22,580.43
2018,4,16,16,30,650.0,97.0,3.9,10.9,380.0,814.7,667.13
2018,4,16,16,45,661.5,82.5,3.8,10.8,339.0,805.04,660.58
2018,4,16,17,0,673.0,68.0,3.7,10.7,298.0,791.43,651.32
2018,4,16,17,15,547.0,68.5,3.5,10.35,234.5,663.51,552.95
2018,4,16,17,30,421.0,69.0,3.3,10.0,171.0,528.13,445.03
2018,4,16,17,45,309.0,59.5,3.15,9.65,124.5,407.5,344.59
2018,4,16,18,0,197.0,50.0,3.0,9.3,78.0,292.7,243.84
2018,4,16,18,15,119.0,33.0,2.9,9.05,48.0,180.26,136.91
2018,4,16,18,30,41.0,16.0,2.8,8.8,18.0,69.63,0.0
2018,4,16,18,45,20.5,8.0,2.75,8.55,9.0,22.61,0.0
2018,4,16,19,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,17,5,15,18.0,4.0,1.65,5.45,3.5,0.0,0.0
2018,4,17,5,30,36.0,8.0,1.7,5.9,7.0,0.0,0.0
2018,4,17,5,45,140.0,21.5,1.7,6.3,31.5,16.92,0.0
2018,4,17,6,0,244.0,35.0,1.7,6.7,56.0,26.54,15.1
2018,4,17,6,15,351.5,45.5,1.7,7.15,99.0,37.26,27.48
2018,4,17,6,30,459.0,56.0,1.7,7.6,142.0,45.62,35.7
2018,4,17,6,45,525.5,65.0,1.75,8.05,192.5,52.47,42.25
2018,4,17,7,0,592.0,74.0,1.8,8.5,243.0,59.29,48.53
2018,4,17,7,15,640.0,80.0,1.8,9.05,296.0,63.58,52.3
2018,4,17,7,30,688.0,86.0,1.8,9.6,349.0,67.86,55.94
2018,4,17,7,45,720.5,90.5,1.8,10.15,401.0,70.81,58.29
2018,4,17,8,0,753.0,95.0,1.8,10.7,453.0,73.72,60.56
2018,4,17,8,15,777.5,99.0,1.75,11.2,503.0,82.35,67.86
2018,4,17,8,30,802.0,103.0,1.7,11.7,553.0,84.77,69.62
2018,4,17,8,45,820.5,106.0,1.65,12.2,599.5,86.3,70.59
2018,4,17,9,0,839.0,109.0,1.6,12.7,646.0,87.76,71.52
2018,4,17,9,15,854.5,111.5,1.5,13.05,688.5,88.76,72.09
2018,4,17,9,30,870.0,114.0,1.4,13.4,731.0,89.7,72.62
2018,4,17,9,45,883.5,114.0,1.3,13.8,767.5,98.89,80.23
2018,4,17,10,0,897.0,114.0,1.2,14.2,804.0,110.52,76.38
2018,4,17,10,15,904.5,116.0,1.1,14.5,833.5,169.93,99.63
2018,4,17,10,30,912.0,118.0,1.0,14.8,863.0,230.22,140.62
2018,4,17,10,45,917.0,119.0,0.85,15.1,885.0,290.03,189.02
2018,4,17,11,0,922.0,120.0,0.7,15.4,907.0,349.97,240.12
2018,4,17,11,15,925.0,121.0,0.65,15.6,921.5,409.12,291.13
2018,4,17,11,30,928.0,122.0,0.6,15.8,936.0,467.73,340.61
2018,4,17,11,45,929.0,122.5,0.55,16.05,942.0,524.32,386.9
2018,4,17,12,0,930.0,123.0,0.5,16.3,948.0,579.69,430.47
2018,4,17,12,15,929.0,123.5,0.55,16.45,946.5,632.46,471.84
2018,4,17,12,30,928.0,124.0,0.6,16.6,945.0,683.34,510.66
2018,4,17,12,45,924.0,125.0,0.6,16.75,935.0,730.52,545.16
2018,4,17,13,0,920.0,126.0,0.6,16.9,925.0,775.13,576.98
2018,4,17,13,15,916.0,125.0,0.65,16.9,907.5,815.29,606.14
2018,4,17,13,30,912.0,124.0,0.7,16.9,890.0,852.42,631.49
2018,4,17,13,45,906.5,122.5,0.8,16.95,865.0,884.66,654.46
2018,4,17,14,0,901.0,121.0,0.9,17.0,840.0,913.47,675.33
2018,4,17,14,15,820.5,146.0,1.05,16.9,781.5,910.38,676.77
2018,4,17,14,30,740.0,171.0,1.2,16.8,723.0,896.77,671.63
2018,4,17,14,45,764.0,152.5,1.4,16.75,697.0,923.01,693.69
2018,4,17,15,0,788.0,134.0,1.6,16.7,671.0,938.71,708.29
2018,4,17,15,15,792.0,123.0,1.6,16.7,633.5,947.44,715.64
2018,4,17,15,30,796.0,112.0,1.6,16.7,596.0,952.35,720.71
2018,4,17,15,45,768.5,108.5,1.9,16.35,545.5,930.56,712.77
2018,4,17,16,0,741.0,105.0,2.2,16.0,495.0,912.31,706.81
2018,4,17,16,15,717.5,99.5,2.3,15.7,446.5,885.43,692.13
2018,4,17,16,30,694.0,94.0,2.4,15.4,398.0,855.43,674.87
2018,4,17,16,45,652.5,87.0,2.5,15.05,344.0,802.75,640.6
2018,4,17,17,0,611.0,80.0,2.6,14.7,290.0,747.97,603.46
2018,4,17,17,15,555.0,73.0,2.6,14.05,239.5,677.58,552.65
2018,4,17,17,30,499.0,66.0,2.6,13.4,189.0,606.52,498.62
2018,4,17,17,45,408.0,57.0,2.6,12.7,141.5,500.63,413.91
2018,4,17,18,0,317.0,48.0,2.6,12.0,94.0,395.95,325.63
2018,4,17,18,15,216.5,35.0,2.6,11.6,61.0,288.91,221.46
2018,4,17,18,30,116.0,22.0,2.6,11.2,28.0,158.77,0.0
2018,4,17,18,45,58.0,11.0,2.55,10.85,14.0,54.84,0.0
2018,4,17,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.6,8.2,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.6,8.4,2.0,1.57,0.0
2018,4,18,5,45,0.0,6.5,1.55,8.6,6.5,5.11,0.0
2018,4,18,6,0,0.0,11.0,1.5,8.8,11.0,8.35,1.04
2018,4,18,6,15,0.0,16.5,1.5,9.1,16.5,12.53,5.48
2018,4,18,6,30,0.0,22.0,1.5,9.4,22.0,16.73,9.5
2018,4,18,6,45,0.0,33.0,1.5,9.65,33.0,25.16,17.29
2018,4,18,7,0,0.0,44.0,1.5,9.9,44.0,33.62,25.04
2018,4,18,7,15,0.0,62.5,1.5,10.15,62.5,47.9,37.95
2018,4,18,7,30,0.0,81.0,1.5,10.4,81.0,61.71,50.25
2018,4,18,7,45,0.5,98.5,1.5,10.65,98.5,74.38,61.35
2018,4,18,8,0,1.0,116.0,1.5,10.9,116.0,86.9,72.17
2018,4,18,8,15,2.5,138.0,1.5,11.25,139.0,102.31,85.35
2018,4,18,8,30,4.0,160.0,1.5,11.6,162.0,117.49,98.15
2018,4,18,8,45,11.0,183.0,1.5,11.9,190.0,133.23,111.31
2018,4,18,9,0,18.0,206.0,1.5,12.2,218.0,148.75,124.13
2018,4,18,9,15,90.0,265.5,1.5,12.45,329.0,175.84,146.63
2018,4,18,9,30,162.0,325.0,1.5,12.7,440.0,196.36,163.31
2018,4,18,9,45,208.0,342.5,1.5,13.0,498.0,205.48,170.32
2018,4,18,10,0,254.0,360.0,1.5,13.3,556.0,206.39,159.73
2018,4,18,10,15,238.0,378.0,1.55,13.45,567.0,251.65,189.41
2018,4,18,10,30,222.0,396.0,1.6,13.6,578.0,281.43,211.46
2018,4,18,10,45,171.0,397.5,1.65,13.8,540.0,293.32,223.04
2018,4,18,11,0,120.0,399.0,1.7,14.0,502.0,298.81,229.9
2018,4,18,11,15,94.0,401.5,1.8,14.2,483.0,313.69,242.84
2018,4,18,11,30,68.0,404.0,1.9,14.4,464.0,317.11,246.45
2018,4,18,11,45,74.5,412.0,2.0,14.55,478.0,336.31,261.61
2018,4,18,12,0,81.0,420.0,2.1,14.7,492.0,356.52,277.47
2018,4,18,12,15,66.5,406.0,2.15,14.9,465.0,349.42,272.29
2018,4,18,12,30,52.0,392.0,2.2,15.1,438.0,339.8,265.1
2018,4,18,12,45,83.5,407.5,2.3,15.25,480.5,382.33,298.43
2018,4,18,13,0,115.0,423.0,2.4,15.4,523.0,438.61,341.78
2018,4,18,13,15,157.0,413.0,2.45,15.45,547.0,476.7,371.7
2018,4,18,13,30,199.0,403.0,2.5,15.5,571.0,517.19,403.52
2018,4,18,13,45,284.5,368.5,2.5,15.55,600.5,589.65,459.76
2018,4,18,14,0,370.0,334.0,2.5,15.6,630.0,650.65,507.14
2018,4,18,14,15,509.0,270.5,2.55,15.55,661.0,753.38,585.81
2018,4,18,14,30,648.0,207.0,2.6,15.5,692.0,848.87,658.04
2018,4,18,14,45,763.0,154.5,2.6,15.4,697.5,925.41,712.7
2018,4,18,15,0,878.0,102.0,2.6,15.3,703.0,978.94,750.61
2018,4,18,15,15,875.5,95.5,2.6,15.3,662.5,986.43,756.98
2018,4,18,15,30,873.0,89.0,2.6,15.3,622.0,990.01,761.33
2018,4,18,15,45,854.0,85.5,2.55,14.95,573.0,989.3,763.46
2018,4,18,16,0,835.0,82.0,2.5,14.6,524.0,972.34,754.53
2018,4,18,16,15,811.0,78.0,2.45,14.3,472.5,946.04,739.07
2018,4,18,16,30,787.0,74.0,2.4,14.0,421.0,916.35,721.04
2018,4,18,16,45,755.5,70.0,2.35,13.7,369.0,876.09,694.99
2018,4,18,17,0,724.0,66.0,2.3,13.4,317.0,833.15,666.13
2018,4,18,17,15,673.0,60.5,2.2,12.75,263.5,767.09,619.19
2018,4,18,17,30,622.0,55.0,2.1,12.1,210.0,708.32,575.28
2018,4,18,17,45,543.0,48.5,1.95,11.4,160.5,614.81,501.43
2018,4,18,18,0,464.0,42.0,1.8,10.7,111.0,522.93,424.3
2018,4,18,18,15,310.0,32.0,1.8,10.3,70.5,364.83,281.7
2018,4,18,18,30,156.0,22.0,1.8,9.9,30.0,193.18,0.0
2018,4,18,18,45,78.0,11.0,1.85,9.45,15.0,70.79,0.0
2018,4,18,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,19,5,15,30.0,4.5,1.9,6.85,4.5,0.0,0.0
2018,4,19,5,30,60.0,9.0,1.9,7.5,9.0,7.08,0.0
2018,4,19,5,45,187.5,21.5,1.9,8.2,36.5,17.9,0.0
2018,4,19,6,0,315.0,34.0,1.9,8.9,64.0,28.17,17.44
2018,4,19,6,15,417.5,42.5,2.05,9.55,108.5,34.99,25.37
2018,4,19,6,30,520.0,51.0,2.2,10.2,153.0,41.97,32.13
2018,4,19,6,45,582.5,57.5,2.3,10.85,203.5,47.14,37.01
2018,4,19,7,0,645.0,64.0,2.4,11.5,254.0,52.35,41.72
2018,4,19,7,15,688.5,69.5,2.45,12.1,307.5,56.59,45.41
2018,4,19,7,30,732.0,75.0,2.5,12.7,361.0,65.77,53.38
2018,4,19,7,45,761.0,79.0,2.55,13.35,413.0,68.83,55.79
2018,4,19,8,0,790.0,83.0,2.6,14.0,465.0,71.84,58.1
2018,4,19,8,15,813.0,86.5,2.65,14.45,515.5,74.31,59.95
2018,4,19,8,30,836.0,90.0,2.7,14.9,566.0,76.7,61.73
2018,4,19,8,45,852.5,93.0,2.7,15.35,612.0,78.51,62.99
2018,4,19,9,0,869.0,96.0,2.7,15.8,658.0,89.13,71.85
2018,4,19,9,15,883.0,97.5,2.7,16.1,700.0,90.35,72.6
2018,4,19,9,30,897.0,99.0,2.7,16.4,742.0,91.45,73.29
2018,4,19,9,45,909.0,99.5,2.7,16.75,778.0,91.84,73.36
2018,4,19,10,0,921.0,100.0,2.7,17.1,814.0,110.02,70.96
2018,4,19,10,15,928.5,101.0,2.7,17.3,843.5,169.93,96.77
2018,4,19,10,30,936.0,102.0,2.7,17.5,873.0,230.67,139.38
2018,4,19,10,45,941.5,102.5,2.7,17.7,895.0,291.25,189.62
2018,4,19,11,0,947.0,103.0,2.7,17.9,917.0,351.97,242.91
2018,4,19,11,15,950.0,104.0,2.75,18.05,931.5,412.03,296.33
2018,4,19,11,30,953.0,105.0,2.8,18.2,946.0,471.51,348.5
2018,4,19,11,45,954.5,105.5,2.9,18.3,952.5,529.12,398.2
2018,4,19,12,0,956.0,106.0,3.0,18.4,959.0,585.5,445.59
2018,4,19,12,15,953.0,106.5,3.05,18.5,955.5,637.83,488.54
2018,4,19,12,30,950.0,107.0,3.1,18.6,952.0,688.0,528.71
2018,4,19,12,45,943.5,109.0,3.15,18.65,941.0,734.68,565.41
2018,4,19,13,0,937.0,111.0,3.2,18.7,930.0,778.58,599.28
2018,4,19,13,15,933.5,110.0,3.2,18.75,912.5,819.16,629.16
2018,4,19,13,30,930.0,109.0,3.2,18.8,895.0,856.71,655.59
2018,4,19,13,45,925.5,107.0,3.2,18.8,870.0,889.27,678.64
2018,4,19,14,0,921.0,105.0,3.2,18.8,845.0,918.39,699.35
2018,4,19,14,15,912.5,103.5,3.15,18.75,813.0,940.86,715.35
2018,4,19,14,30,904.0,102.0,3.1,18.7,781.0,959.53,728.91
2018,4,19,14,45,892.0,101.0,3.1,18.65,742.5,971.61,738.52
2018,4,19,15,0,880.0,100.0,3.1,18.6,704.0,979.79,745.73
2018,4,19,15,15,865.0,97.0,3.1,18.6,660.0,978.89,746.82
2018,4,19,15,30,850.0,94.0,3.1,18.6,616.0,986.73,754.15
2018,4,19,15,45,828.0,92.0,3.05,18.35,567.5,972.35,746.63
2018,4,19,16,0,806.0,90.0,3.0,18.1,519.0,954.18,736.73
2018,4,19,16,15,777.0,87.0,3.0,17.75,467.5,924.11,719.15
2018,4,19,16,30,748.0,84.0,3.0,17.4,416.0,890.7,698.94
2018,4,19,16,45,707.5,80.5,2.95,17.0,363.0,849.58,672.41
2018,4,19,17,0,667.0,77.0,2.9,16.6,310.0,799.81,638.63
2018,4,19,17,15,611.5,71.0,2.85,15.85,257.5,730.29,589.44
2018,4,19,17,30,556.0,65.0,2.8,15.1,205.0,659.94,537.03
2018,4,19,17,45,471.0,57.0,2.75,14.35,156.5,559.46,457.94
2018,4,19,18,0,386.0,49.0,2.7,13.6,108.0,460.25,375.34
2018,4,19,18,15,264.5,35.5,2.65,13.1,69.0,329.58,256.44
2018,4,19,18,30,143.0,22.0,2.6,12.6,30.0,183.46,0.0
2018,4,19,18,45,71.5,11.0,2.5,12.15,15.0,65.64,0.0
2018,4,19,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,20,5,15,27.5,4.5,1.5,9.3,4.5,0.0,0.0
2018,4,20,5,30,55.0,9.0,1.4,9.9,9.0,7.08,0.0
2018,4,20,5,45,173.5,22.0,1.3,10.5,36.5,16.74,0.0
2018,4,20,6,0,292.0,35.0,1.2,11.1,64.0,28.85,18.24
2018,4,20,6,15,392.5,45.0,1.15,11.75,108.5,36.83,26.84
2018,4,20,6,30,493.0,55.0,1.1,12.4,153.0,44.87,34.49
2018,4,20,6,45,558.5,61.5,1.1,13.05,203.5,49.91,39.19
2018,4,20,7,0,624.0,68.0,1.1,13.7,254.0,55.01,43.74
2018,4,20,7,15,668.0,73.0,1.1,14.4,306.5,58.76,46.92
2018,4,20,7,30,712.0,78.0,1.1,15.1,359.0,62.52,49.99
2018,4,20,7,45,743.5,82.0,1.1,15.75,411.0,70.67,56.84
2018,4,20,8,0,775.0,86.0,1.1,16.4,463.0,73.63,59.06
2018,4,20,8,15,797.5,89.5,1.15,17.0,512.5,75.98,60.74
2018,4,20,8,30,820.0,93.0,1.2,17.6,562.0,78.25,62.35
2018,4,20,8,45,836.0,95.5,1.2,18.15,607.0,79.64,63.19
2018,4,20,9,0,852.0,98.0,1.2,18.7,652.0,89.82,71.52
2018,4,20,9,15,867.0,99.0,1.3,19.1,693.5,90.72,71.97
2018,4,20,9,30,882.0,100.0,1.4,19.5,735.0,91.52,72.36
2018,4,20,9,45,864.0,113.5,1.45,19.95,760.5,97.85,77.38
2018,4,20,10,0,846.0,127.0,1.5,20.4,786.0,113.69,72.35
2018,4,20,10,15,851.0,131.0,1.6,20.7,814.0,172.14,99.36
2018,4,20,10,30,856.0,135.0,1.7,21.0,842.0,231.38,140.96
2018,4,20,10,45,893.5,119.0,1.75,21.35,874.0,292.4,189.15
2018,4,20,11,0,931.0,103.0,1.8,21.7,906.0,349.81,237.47
2018,4,20,11,15,933.0,104.0,1.9,21.85,919.5,408.49,288.67
2018,4,20,11,30,935.0,105.0,2.0,22.0,933.0,466.49,338.57
2018,4,20,11,45,935.0,106.0,2.05,22.15,938.5,522.65,385.72
2018,4,20,12,0,935.0,107.0,2.1,22.3,944.0,577.47,430.48
2018,4,20,12,15,934.5,107.0,2.2,22.35,942.0,629.69,472.44
2018,4,20,12,30,934.0,107.0,2.3,22.4,940.0,680.01,511.97
2018,4,20,12,45,931.0,106.5,2.4,22.45,929.5,726.13,547.63
2018,4,20,13,0,928.0,106.0,2.5,22.5,919.0,769.67,580.77
2018,4,20,13,15,923.5,105.5,2.6,22.4,901.5,809.29,610.03
2018,4,20,13,30,919.0,105.0,2.7,22.3,884.0,845.85,636.23
2018,4,20,13,45,912.5,104.5,2.8,22.2,859.0,877.54,659.17
2018,4,20,14,0,906.0,104.0,2.9,22.1,834.0,905.78,679.9
2018,4,20,14,15,882.5,109.0,2.95,21.9,797.5,920.74,691.7
2018,4,20,14,30,859.0,114.0,3.0,21.7,761.0,931.49,700.94
2018,4,20,14,45,848.0,111.5,3.1,21.5,723.5,942.18,710.74
2018,4,20,15,0,837.0,109.0,3.2,21.3,686.0,961.98,726.93
2018,4,20,15,15,837.5,101.0,3.2,21.3,647.5,970.15,734.04
2018,4,20,15,30,838.0,93.0,3.2,21.3,609.0,974.46,738.82
2018,4,20,15,45,820.0,90.0,3.25,20.55,562.5,962.66,735.3
2018,4,20,16,0,802.0,87.0,3.3,19.8,516.0,947.14,729.36
2018,4,20,16,15,777.0,83.5,3.3,19.25,465.5,920.4,714.58
2018,4,20,16,30,752.0,80.0,3.3,18.7,415.0,890.36,697.25
2018,4,20,16,45,717.0,75.5,3.3,18.1,363.0,846.08,669.23
2018,4,20,17,0,682.0,71.0,3.3,17.5,311.0,806.48,643.66
2018,4,20,17,15,632.0,65.5,3.2,16.75,259.5,742.8,598.53
2018,4,20,17,30,582.0,60.0,3.1,16.0,208.0,678.26,550.45
2018,4,20,17,45,506.5,52.0,3.0,15.25,159.5,586.41,478.2
2018,4,20,18,0,431.0,44.0,2.9,14.5,111.0,496.22,402.96
2018,4,20,18,15,305.0,33.5,2.85,14.0,72.0,362.29,282.81
2018,4,20,18,30,179.0,23.0,2.8,13.5,33.0,216.54,10.83
2018,4,20,18,45,89.5,11.5,2.75,12.95,16.5,80.42,0.0
2018,4,20,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,5,15,31.0,4.5,1.35,9.5,5.0,0.0,0.0
2018,4,21,5,30,62.0,9.0,1.3,10.1,10.0,7.08,0.0
2018,4,21,5,45,182.5,22.0,1.25,10.65,38.5,16.78,0.0
2018,4,21,6,0,303.0,35.0,1.2,11.2,67.0,28.81,18.51
2018,4,21,6,15,398.5,44.5,1.2,11.75,111.0,36.38,26.51
2018,4,21,6,30,494.0,54.0,1.2,12.3,155.0,44.03,33.78
2018,4,21,6,45,558.5,61.0,1.25,12.85,205.5,49.47,38.85
2018,4,21,7,0,623.0,68.0,1.3,13.4,256.0,54.95,43.75
2018,4,21,7,15,666.0,72.5,1.25,14.0,308.0,58.34,46.61
2018,4,21,7,30,709.0,77.0,1.2,14.6,360.0,66.82,53.88
2018,4,21,7,45,741.0,81.0,1.2,15.2,412.0,69.84,56.22
2018,4,21,8,0,773.0,85.0,1.2,15.8,464.0,72.83,58.49
2018,4,21,8,15,795.5,88.0,1.2,16.4,513.0,74.85,59.9
2018,4,21,8,30,818.0,91.0,1.2,17.0,562.0,76.82,61.25
2018,4,21,8,45,806.5,103.5,1.2,17.65,599.0,83.96,67.0
2018,4,21,9,0,795.0,116.0,1.2,18.3,636.0,90.57,72.24
2018,4,21,9,15,795.0,124.5,1.2,18.85,672.0,94.55,75.24
2018,4,21,9,30,795.0,133.0,1.2,19.4,708.0,98.21,77.97
2018,4,21,9,45,806.5,137.0,1.15,20.0,744.0,99.33,78.54
2018,4,21,10,0,818.0,141.0,1.1,20.6,780.0,122.69,78.44
2018,4,21,10,15,823.5,145.0,1.0,21.1,808.5,179.65,105.42
2018,4,21,10,30,829.0,149.0,0.9,21.6,837.0,237.48,145.78
2018,4,21,10,45,831.5,153.0,0.85,22.15,857.5,295.29,191.94
2018,4,21,11,0,834.0,157.0,0.8,22.7,878.0,353.22,239.96
2018,4,21,11,15,830.5,161.0,0.75,23.05,888.5,408.96,286.44
2018,4,21,11,30,827.0,165.0,0.7,23.4,899.0,463.75,331.01
2018,4,21,11,45,828.0,166.5,0.65,23.8,905.5,517.76,373.31
2018,4,21,12,0,829.0,168.0,0.6,24.2,912.0,570.82,413.26
2018,4,21,12,15,866.0,146.5,0.75,24.3,922.5,620.78,452.56
2018,4,21,12,30,903.0,125.0,0.9,24.4,933.0,676.42,495.02
2018,4,21,12,45,920.0,114.0,1.0,24.55,929.5,726.67,532.26
2018,4,21,13,0,937.0,103.0,1.1,24.7,926.0,775.35,567.84
2018,4,21,13,15,933.0,103.0,1.25,24.65,909.0,815.99,597.17
2018,4,21,13,30,929.0,103.0,1.4,24.6,892.0,853.62,623.86
2018,4,21,13,45,891.0,117.5,1.55,24.55,856.5,873.2,638.83
2018,4,21,14,0,853.0,132.0,1.7,24.5,821.0,899.86,658.72
2018,4,21,14,15,833.0,134.5,1.8,24.35,786.0,915.32,671.05
2018,4,21,14,30,813.0,137.0,1.9,24.2,751.0,926.59,680.91
2018,4,21,14,45,803.0,132.5,1.95,24.1,713.5,935.92,689.03
2018,4,21,15,0,793.0,128.0,2.0,24.0,676.0,941.39,694.82
2018,4,21,15,15,792.0,119.0,2.0,24.0,637.5,946.96,700.08
2018,4,21,15,30,791.0,110.0,2.0,24.0,599.0,948.76,703.03
2018,4,21,15,45,773.5,105.5,2.1,23.45,553.0,935.48,698.79
2018,4,21,16,0,756.0,101.0,2.2,22.9,507.0,918.55,692.17
2018,4,21,16,15,722.5,98.0,2.25,22.4,455.5,891.01,677.58
2018,4,21,16,30,689.0,95.0,2.3,21.9,404.0,853.98,656.13
2018,4,21,16,45,663.0,86.5,2.3,21.35,354.0,814.46,632.01
2018,4,21,17,0,637.0,78.0,2.3,20.8,304.0,772.49,605.17
2018,4,21,17,15,593.5,71.0,2.3,19.9,254.5,713.57,565.35
2018,4,21,17,30,550.0,64.0,2.3,19.0,205.0,653.62,522.44
2018,4,21,17,45,484.0,55.0,2.3,18.1,158.5,569.71,458.27
2018,4,21,18,0,418.0,46.0,2.3,17.2,112.0,487.03,390.83
2018,4,21,18,15,297.0,35.0,2.3,16.55,73.0,356.84,277.13
2018,4,21,18,30,176.0,24.0,2.3,15.9,34.0,217.18,41.56
2018,4,21,18,45,88.0,12.0,2.3,15.3,17.0,79.65,0.0
2018,4,21,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,22,5,15,24.5,5.0,1.6,10.15,5.5,0.0,0.0
2018,4,22,5,30,49.0,10.0,1.6,10.7,11.0,7.87,0.0
2018,4,22,5,45,161.0,26.0,1.55,11.3,41.5,19.65,0.0
2018,4,22,6,0,273.0,42.0,1.5,11.9,72.0,31.77,21.18
2018,4,22,6,15,373.5,53.0,1.5,12.45,117.0,40.35,29.97
2018,4,22,6,30,474.0,64.0,1.5,13.0,162.0,51.79,40.59
2018,4,22,6,45,520.5,72.5,1.55,13.55,208.5,57.88,46.22
2018,4,22,7,0,567.0,81.0,1.6,14.1,255.0,63.87,51.53
2018,4,22,7,15,585.0,92.0,1.55,14.75,300.5,71.14,57.78
2018,4,22,7,30,603.0,103.0,1.5,15.4,346.0,78.06,63.55
2018,4,22,7,45,657.5,106.5,1.4,16.0,404.0,80.15,65.01
2018,4,22,8,0,712.0,110.0,1.3,16.6,462.0,82.36,66.54
2018,4,22,8,15,725.0,117.5,1.3,17.1,507.5,86.26,69.54
2018,4,22,8,30,738.0,125.0,1.3,17.6,553.0,89.92,72.3
2018,4,22,8,45,761.5,128.5,1.25,18.1,600.5,91.2,73.01
2018,4,22,9,0,785.0,132.0,1.2,18.6,648.0,100.37,80.41
2018,4,22,9,15,785.0,141.5,1.2,19.1,684.5,104.65,83.63
2018,4,22,9,30,785.0,151.0,1.2,19.6,721.0,108.6,86.57
2018,4,22,9,45,741.5,178.5,1.2,20.1,737.5,111.22,88.39
2018,4,22,10,0,698.0,206.0,1.2,20.6,754.0,145.14,97.15
2018,4,22,10,15,595.0,259.5,1.15,21.1,738.0,211.87,138.85
2018,4,22,10,30,492.0,313.0,1.1,21.6,722.0,268.92,183.79
2018,4,22,10,45,483.0,327.0,1.05,22.1,737.0,313.67,218.85
2018,4,22,11,0,474.0,341.0,1.0,22.6,752.0,357.99,254.45
2018,4,22,11,15,474.5,347.5,0.95,23.0,764.5,400.74,288.48
2018,4,22,11,30,475.0,354.0,0.9,23.4,777.0,443.67,321.93
2018,4,22,11,45,491.0,353.0,0.85,23.8,793.0,489.09,356.1
2018,4,22,12,0,507.0,352.0,0.8,24.2,809.0,535.64,390.14
2018,4,22,12,15,600.0,304.0,0.85,24.45,843.5,591.68,431.52
2018,4,22,12,30,693.0,256.0,0.9,24.7,878.0,656.91,478.77
2018,4,22,12,45,787.5,200.5,0.9,24.95,900.0,715.31,520.6
2018,4,22,13,0,882.0,145.0,0.9,25.2,922.0,771.8,560.84
2018,4,22,13,15,845.5,159.5,1.0,25.2,892.5,809.72,587.57
2018,4,22,13,30,809.0,174.0,1.1,25.2,863.0,833.23,604.95
2018,4,22,13,45,852.0,147.5,1.2,25.25,855.0,881.31,638.0
2018,4,22,14,0,895.0,121.0,1.3,25.3,847.0,915.38,661.39
2018,4,22,14,15,832.0,141.5,1.35,25.2,796.0,922.7,667.6
2018,4,22,14,30,769.0,162.0,1.4,25.1,745.0,919.78,667.73
2018,4,22,14,45,744.5,158.0,1.5,25.05,699.5,915.71,667.89
2018,4,22,15,0,720.0,154.0,1.6,25.0,654.0,907.37,665.34
2018,4,22,15,15,742.5,136.5,1.6,25.0,624.0,925.91,679.11
2018,4,22,15,30,765.0,119.0,1.6,25.0,594.0,933.76,685.78
2018,4,22,15,45,737.5,117.0,1.65,24.65,546.0,920.68,680.63
2018,4,22,16,0,710.0,115.0,1.7,24.3,498.0,897.2,668.81
2018,4,22,16,15,709.0,105.0,1.75,23.85,456.0,887.09,666.14
2018,4,22,16,30,708.0,95.0,1.8,23.4,414.0,873.58,660.9
2018,4,22,16,45,678.0,89.5,1.85,22.95,364.5,833.86,637.39
2018,4,22,17,0,648.0,84.0,1.9,22.5,315.0,791.72,611.42
2018,4,22,17,15,592.5,77.5,1.9,21.55,262.5,721.44,564.58
2018,4,22,17,30,537.0,71.0,1.9,20.6,210.0,650.24,514.51
2018,4,22,17,45,454.0,62.5,1.95,19.65,161.5,550.72,440.04
2018,4,22,18,0,371.0,54.0,2.0,18.7,113.0,452.74,362.1
2018,4,22,18,15,254.0,40.0,2.05,18.1,73.5,326.87,253.99
2018,4,22,18,30,137.0,26.0,2.1,17.5,34.0,189.78,56.77
2018,4,22,18,45,68.5,13.0,2.15,16.9,17.0,64.9,0.0
2018,4,22,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,5,15,16.0,4.5,0.55,12.5,5.0,0.0,0.0
2018,4,23,5,30,32.0,9.0,0.6,12.8,10.0,7.08,0.0
2018,4,23,5,45,112.5,26.0,0.6,13.1,37.5,19.42,1.68
2018,4,23,6,0,193.0,43.0,0.6,13.4,65.0,32.11,21.59
2018,4,23,6,15,268.5,57.0,0.6,13.85,104.5,42.44,31.72
2018,4,23,6,30,344.0,71.0,0.6,14.3,144.0,52.67,41.22
2018,4,23,6,45,374.0,84.0,0.6,14.75,183.0,61.63,49.35
2018,4,23,7,0,404.0,97.0,0.6,15.2,222.0,70.33,56.99
2018,4,23,7,15,489.5,103.5,0.65,15.85,283.0,75.43,61.24
2018,4,23,7,30,575.0,110.0,0.7,16.5,344.0,82.47,67.05
2018,4,23,7,45,637.5,111.5,0.75,17.15,402.5,83.1,67.2
2018,4,23,8,0,700.0,113.0,0.8,17.8,461.0,83.99,67.57
2018,4,23,8,15,726.0,117.0,0.85,18.3,510.0,85.86,68.8
2018,4,23,8,30,752.0,121.0,0.9,18.8,559.0,87.67,69.99
2018,4,23,8,45,751.0,131.0,0.95,19.35,597.5,92.29,73.52
2018,4,23,9,0,750.0,141.0,1.0,19.9,636.0,96.52,76.71
2018,4,23,9,15,771.0,142.0,0.95,20.55,678.5,104.38,82.87
2018,4,23,9,30,792.0,143.0,0.9,21.2,721.0,103.79,81.94
2018,4,23,9,45,808.5,143.5,0.9,21.85,757.5,102.81,80.75
2018,4,23,10,0,825.0,144.0,0.9,22.5,794.0,129.76,80.65
2018,4,23,10,15,845.0,140.0,0.8,23.05,826.0,184.16,106.31
2018,4,23,10,30,865.0,136.0,0.7,23.6,858.0,247.23,150.29
2018,4,23,10,45,869.5,138.0,0.65,24.15,879.5,304.55,195.81
2018,4,23,11,0,874.0,140.0,0.6,24.7,901.0,362.0,243.08
2018,4,23,11,15,891.0,133.0,0.55,24.95,919.0,418.55,289.43
2018,4,23,11,30,908.0,126.0,0.5,25.2,937.0,475.77,335.25
2018,4,23,11,45,909.5,126.0,0.4,25.45,943.0,530.71,377.65
2018,4,23,12,0,911.0,126.0,0.3,25.7,949.0,584.49,417.38
2018,4,23,12,15,910.0,126.5,0.3,25.8,947.0,635.81,455.17
2018,4,23,12,30,909.0,127.0,0.3,25.9,945.0,685.29,490.5
2018,4,23,12,45,906.0,126.5,0.3,26.0,934.5,730.59,522.06
2018,4,23,13,0,903.0,126.0,0.3,26.1,924.0,773.37,551.17
2018,4,23,13,15,898.5,125.0,0.4,26.1,906.0,811.89,578.36
2018,4,23,13,30,894.0,124.0,0.5,26.1,888.0,847.39,602.52
2018,4,23,13,45,887.5,123.0,0.6,26.1,863.0,878.05,623.76
2018,4,23,14,0,881.0,122.0,0.7,26.1,838.0,905.31,643.05
2018,4,23,14,15,872.0,120.0,0.8,25.95,806.0,925.84,658.69
2018,4,23,14,30,863.0,118.0,0.9,25.8,774.0,942.66,672.27
2018,4,23,14,45,851.5,116.0,1.0,25.65,736.5,966.37,690.38
2018,4,23,15,0,840.0,114.0,1.1,25.5,699.0,973.56,698.23
2018,4,23,15,15,814.0,114.5,1.1,25.5,652.5,965.37,694.63
2018,4,23,15,30,788.0,115.0,1.1,25.5,606.0,953.06,688.75
2018,4,23,15,45,759.0,113.5,1.35,24.85,556.5,931.48,682.72
2018,4,23,16,0,730.0,112.0,1.6,24.2,507.0,914.22,678.88
2018,4,23,16,15,712.5,104.5,1.7,23.65,459.5,890.5,668.06
2018,4,23,16,30,695.0,97.0,1.8,23.1,412.0,863.6,654.73
2018,4,23,16,45,665.0,91.0,1.95,22.55,362.5,823.27,632.0
2018,4,23,17,0,635.0,85.0,2.1,22.0,313.0,780.57,606.45
2018,4,23,17,15,576.0,78.0,2.1,21.0,260.0,706.4,556.42
2018,4,23,17,30,517.0,71.0,2.1,20.0,207.0,631.57,503.29
2018,4,23,17,45,439.5,62.0,2.15,19.0,159.5,537.14,432.05
2018,4,23,18,0,362.0,53.0,2.2,18.0,112.0,442.59,356.31
2018,4,23,18,15,260.5,40.5,2.2,17.35,75.0,332.69,260.84
2018,4,23,18,30,159.0,28.0,2.2,16.7,38.0,213.2,84.12
2018,4,23,18,45,86.0,15.5,2.25,16.0,20.5,80.87,0.0
2018,4,23,19,0,13.0,3.0,2.3,15.3,3.0,0.0,0.0
2018,4,23,19,15,6.5,1.5,2.25,15.0,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
