Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,15,26.0,6.0,1.75,11.15,6.5,0.0,0.0
2018,4,24,5,30,52.0,12.0,1.8,11.5,13.0,9.44,0.0
2018,4,24,5,45,76.0,18.5,1.9,11.9,25.0,14.21,1.45
2018,4,24,6,0,100.0,25.0,2.0,12.3,37.0,18.8,10.46
2018,4,24,6,15,81.0,30.0,2.0,12.7,42.5,22.97,14.71
2018,4,24,6,30,62.0,35.0,2.0,13.1,48.0,27.56,19.06
2018,4,24,6,45,31.0,45.5,2.0,13.5,52.0,35.66,26.43
2018,4,24,7,0,0.0,56.0,2.0,13.9,56.0,42.88,32.88
2018,4,24,7,15,0.0,69.0,1.95,14.35,69.0,52.93,41.73
2018,4,24,7,30,0.0,82.0,1.9,14.8,82.0,62.63,50.11
2018,4,24,7,45,0.0,94.0,1.85,15.25,94.0,71.48,57.61
2018,4,24,8,0,0.0,106.0,1.8,15.7,106.0,80.26,64.95
2018,4,24,8,15,65.0,114.5,1.8,16.15,152.5,81.72,65.86
2018,4,24,8,30,130.0,123.0,1.8,16.6,199.0,81.77,65.58
2018,4,24,8,45,258.5,145.5,1.75,17.05,312.0,89.96,72.27
2018,4,24,9,0,387.0,168.0,1.7,17.5,425.0,104.31,84.13
2018,4,24,9,15,207.0,222.5,1.75,17.85,361.0,136.16,110.6
2018,4,24,9,30,27.0,277.0,1.8,18.2,297.0,180.82,147.22
2018,4,24,9,45,49.0,316.0,1.8,18.55,354.0,201.5,163.56
2018,4,24,10,0,71.0,355.0,1.8,18.9,411.0,227.13,174.14
2018,4,24,10,15,184.5,362.5,1.85,19.15,515.5,243.77,180.7
2018,4,24,10,30,298.0,370.0,1.9,19.4,620.0,275.74,199.52
2018,4,24,10,45,541.5,280.0,1.95,19.65,747.5,304.52,213.49
2018,4,24,11,0,785.0,190.0,2.0,19.9,875.0,365.57,256.5
2018,4,24,11,15,853.5,157.0,2.05,20.0,912.5,420.86,302.78
2018,4,24,11,30,922.0,124.0,2.1,20.1,950.0,482.46,354.02
2018,4,24,11,45,924.0,123.5,2.1,20.25,956.0,537.94,400.43
2018,4,24,12,0,926.0,123.0,2.1,20.4,962.0,592.27,444.57
2018,4,24,12,15,927.0,122.5,2.15,20.4,960.5,644.63,486.45
2018,4,24,12,30,928.0,122.0,2.2,20.4,959.0,695.27,525.98
2018,4,24,12,45,911.5,128.0,2.3,20.45,943.0,737.14,558.45
2018,4,24,13,0,895.0,134.0,2.4,20.5,927.0,775.57,587.85
2018,4,24,13,15,873.0,142.5,2.45,20.4,903.5,808.3,612.67
2018,4,24,13,30,851.0,151.0,2.5,20.3,880.0,849.21,641.68
2018,4,24,13,45,831.5,155.0,2.6,20.2,850.5,873.61,659.7
2018,4,24,14,0,812.0,159.0,2.7,20.1,821.0,893.89,675.19
2018,4,24,14,15,809.5,152.0,2.75,19.85,790.5,914.88,691.35
2018,4,24,14,30,807.0,145.0,2.8,19.6,760.0,932.28,705.23
2018,4,24,14,45,812.5,135.0,2.85,19.4,728.5,950.54,719.79
2018,4,24,15,0,818.0,125.0,2.9,19.2,697.0,965.21,732.09
2018,4,24,15,15,822.5,116.0,2.9,19.2,660.5,976.31,741.22
2018,4,24,15,30,827.0,107.0,2.9,19.2,624.0,983.66,748.03
2018,4,24,15,45,775.5,111.5,2.9,18.5,567.0,946.54,726.58
2018,4,24,16,0,724.0,116.0,2.9,17.8,510.0,913.73,708.18
2018,4,24,16,15,683.0,111.5,2.85,17.35,455.0,870.03,680.66
2018,4,24,16,30,642.0,107.0,2.8,16.9,400.0,823.4,650.55
2018,4,24,16,45,584.5,104.0,2.8,16.4,346.0,759.54,607.44
2018,4,24,17,0,527.0,101.0,2.8,15.9,292.0,693.61,561.35
2018,4,24,17,15,410.0,95.0,2.75,15.3,229.5,558.34,459.76
2018,4,24,17,30,293.0,89.0,2.7,14.7,167.0,435.99,363.04
2018,4,24,17,45,255.0,72.5,2.65,14.15,129.5,376.01,313.69
2018,4,24,18,0,217.0,56.0,2.6,13.6,92.0,316.84,262.29
2018,4,24,18,15,161.5,41.0,2.5,13.15,62.5,226.13,181.45
2018,4,24,18,30,106.0,26.0,2.4,12.7,33.0,149.87,70.26
2018,4,24,18,45,61.0,15.5,2.35,12.25,18.5,60.93,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.8,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.25,11.6,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,5,15,36.0,7.5,2.1,8.25,8.5,0.0,0.0
2018,4,25,5,30,72.0,15.0,2.2,8.7,17.0,11.8,0.0
2018,4,25,5,45,180.0,29.5,2.35,9.1,48.0,22.29,7.59
2018,4,25,6,0,288.0,44.0,2.5,9.5,79.0,33.32,23.29
2018,4,25,6,15,270.5,52.0,2.45,9.95,97.5,38.98,29.22
2018,4,25,6,30,253.0,60.0,2.4,10.4,116.0,44.3,34.39
2018,4,25,6,45,130.5,84.0,2.35,10.85,113.5,61.58,50.1
2018,4,25,7,0,8.0,108.0,2.3,11.3,111.0,78.54,65.25
2018,4,25,7,15,8.5,121.0,2.25,11.8,124.5,88.11,73.54
2018,4,25,7,30,9.0,134.0,2.2,12.3,138.0,97.61,81.59
2018,4,25,7,45,26.5,160.5,2.1,12.85,173.5,111.77,93.55
2018,4,25,8,0,44.0,187.0,2.0,13.4,209.0,128.22,107.3
2018,4,25,8,15,114.0,222.0,1.95,13.95,287.0,144.29,120.49
2018,4,25,8,30,184.0,257.0,1.9,14.5,365.0,164.07,136.65
2018,4,25,8,45,360.5,234.5,1.9,15.05,467.5,148.99,123.16
2018,4,25,9,0,537.0,212.0,1.9,15.6,570.0,132.12,108.32
2018,4,25,9,15,703.5,163.0,1.9,16.1,662.0,105.45,85.28
2018,4,25,9,30,870.0,114.0,1.9,16.6,754.0,98.55,79.11
2018,4,25,9,45,879.0,115.5,1.9,17.1,788.0,99.08,79.25
2018,4,25,10,0,888.0,117.0,1.9,17.6,822.0,133.26,81.48
2018,4,25,10,15,894.0,118.5,1.95,17.95,849.5,191.18,111.87
2018,4,25,10,30,900.0,120.0,2.0,18.3,877.0,249.75,155.22
2018,4,25,10,45,904.0,121.5,2.05,18.65,897.5,308.29,204.3
2018,4,25,11,0,908.0,123.0,2.1,19.0,918.0,366.85,255.32
2018,4,25,11,15,909.5,124.0,2.15,19.2,930.5,424.0,305.47
2018,4,25,11,30,911.0,125.0,2.2,19.4,943.0,480.46,354.14
2018,4,25,11,45,911.0,125.5,2.25,19.6,948.0,534.98,400.08
2018,4,25,12,0,911.0,126.0,2.3,19.8,953.0,588.2,443.68
2018,4,25,12,15,910.5,125.5,2.4,19.85,950.5,638.9,484.68
2018,4,25,12,30,910.0,125.0,2.5,19.9,948.0,687.77,523.32
2018,4,25,12,45,908.5,123.5,2.55,19.9,938.0,733.11,558.45
2018,4,25,13,0,907.0,122.0,2.6,19.9,928.0,776.02,591.15
2018,4,25,13,15,903.0,121.0,2.65,19.85,910.0,814.78,619.72
2018,4,25,13,30,899.0,120.0,2.7,19.8,892.0,850.56,645.15
2018,4,25,13,45,892.0,119.0,2.8,19.7,867.0,880.67,667.19
2018,4,25,14,0,885.0,118.0,2.9,19.6,842.0,907.34,687.03
2018,4,25,14,15,875.5,116.5,2.95,19.4,809.5,927.73,702.64
2018,4,25,14,30,866.0,115.0,3.0,19.2,777.0,944.39,715.93
2018,4,25,14,45,853.5,113.0,3.05,19.0,739.0,953.95,724.59
2018,4,25,15,0,841.0,111.0,3.1,18.8,701.0,972.85,739.9
2018,4,25,15,15,825.5,108.5,3.1,18.8,658.0,971.43,740.5
2018,4,25,15,30,810.0,106.0,3.1,18.8,615.0,966.13,738.79
2018,4,25,15,45,788.0,103.5,3.2,18.15,567.5,950.5,732.68
2018,4,25,16,0,766.0,101.0,3.3,17.5,520.0,931.17,724.02
2018,4,25,16,15,737.0,97.5,3.35,17.0,469.5,907.02,711.05
2018,4,25,16,30,708.0,94.0,3.4,16.5,419.0,873.54,691.13
2018,4,25,16,45,668.5,90.0,3.4,16.0,367.0,826.16,660.23
2018,4,25,17,0,629.0,86.0,3.4,15.5,315.0,776.59,626.73
2018,4,25,17,15,576.0,79.5,3.35,14.9,264.0,708.86,578.0
2018,4,25,17,30,523.0,73.0,3.3,14.3,213.0,640.2,526.3
2018,4,25,17,45,445.0,64.0,3.25,13.7,165.0,544.97,450.82
2018,4,25,18,0,367.0,55.0,3.2,13.1,117.0,449.74,371.52
2018,4,25,18,15,262.0,42.0,3.1,12.7,78.5,335.34,270.82
2018,4,25,18,30,157.0,29.0,3.0,12.3,40.0,216.08,116.17
2018,4,25,18,45,85.0,16.5,2.9,11.85,22.0,80.93,0.0
2018,4,25,19,0,13.0,4.0,2.8,11.4,4.0,0.0,0.0
2018,4,25,19,15,6.5,2.0,2.8,11.25,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,5,15,4.0,4.0,2.65,8.55,4.0,0.0,0.0
2018,4,26,5,30,8.0,8.0,2.8,8.9,8.0,6.29,0.0
2018,4,26,5,45,52.0,23.0,2.95,9.25,29.0,17.38,5.8
2018,4,26,6,0,96.0,38.0,3.1,9.6,50.0,28.37,19.1
2018,4,26,6,15,157.5,51.0,3.1,10.0,81.5,38.04,28.41
2018,4,26,6,30,219.0,64.0,3.1,10.4,113.0,46.7,36.56
2018,4,26,6,45,123.0,89.0,3.15,10.8,118.0,64.64,52.86
2018,4,26,7,0,27.0,114.0,3.2,11.2,123.0,80.87,67.37
2018,4,26,7,15,36.5,136.5,3.2,11.6,150.5,95.56,80.23
2018,4,26,7,30,46.0,159.0,3.2,12.0,178.0,109.97,92.63
2018,4,26,7,45,52.0,180.5,3.2,12.4,204.5,123.5,104.04
2018,4,26,8,0,58.0,202.0,3.2,12.8,231.0,136.74,115.04
2018,4,26,8,15,87.0,228.5,3.2,13.2,277.5,152.81,128.35
2018,4,26,8,30,116.0,255.0,3.2,13.6,324.0,161.44,135.12
2018,4,26,8,45,172.0,276.5,3.2,14.0,387.5,173.77,145.0
2018,4,26,9,0,228.0,298.0,3.2,14.4,451.0,185.81,154.55
2018,4,26,9,15,352.0,280.5,3.2,14.75,532.5,169.5,140.21
2018,4,26,9,30,476.0,263.0,3.2,15.1,614.0,151.88,124.89
2018,4,26,9,45,660.0,197.0,3.25,15.45,708.5,117.52,95.46
2018,4,26,10,0,844.0,131.0,3.3,15.8,803.0,130.78,80.1
2018,4,26,10,15,866.0,125.0,3.35,16.05,835.5,193.33,115.57
2018,4,26,10,30,888.0,119.0,3.4,16.3,868.0,249.19,157.17
2018,4,26,10,45,893.0,120.0,3.45,16.55,889.0,306.87,206.53
2018,4,26,11,0,898.0,121.0,3.5,16.8,910.0,364.67,257.95
2018,4,26,11,15,901.5,121.0,3.6,16.95,923.0,421.21,308.67
2018,4,26,11,30,905.0,121.0,3.7,17.1,936.0,477.26,358.19
2018,4,26,11,45,906.5,121.0,3.75,17.25,942.0,531.63,405.19
2018,4,26,12,0,908.0,121.0,3.8,17.4,948.0,584.86,450.01
2018,4,26,12,15,908.5,120.5,3.85,17.4,946.0,635.76,492.13
2018,4,26,12,30,909.0,120.0,3.9,17.4,944.0,684.93,531.93
2018,4,26,12,45,908.0,119.0,3.95,17.4,935.0,730.71,568.37
2018,4,26,13,0,907.0,118.0,4.0,17.4,926.0,774.13,602.38
2018,4,26,13,15,903.5,117.5,4.05,17.3,909.0,813.5,632.17
2018,4,26,13,30,900.0,117.0,4.1,17.2,892.0,849.95,658.96
2018,4,26,13,45,895.5,115.5,4.1,17.15,868.0,881.57,681.98
2018,4,26,14,0,891.0,114.0,4.1,17.1,844.0,909.88,702.72
2018,4,26,14,15,883.0,112.5,4.1,16.9,813.0,931.59,719.34
2018,4,26,14,30,875.0,111.0,4.1,16.7,782.0,949.65,733.59
2018,4,26,14,45,865.0,109.0,4.1,16.55,745.0,961.59,743.62
2018,4,26,15,0,855.0,107.0,4.1,16.4,708.0,969.78,751.26
2018,4,26,15,15,840.0,104.5,4.1,16.4,665.0,981.86,761.43
2018,4,26,15,30,825.0,102.0,4.1,16.4,622.0,977.1,759.94
2018,4,26,15,45,807.0,99.0,4.1,15.9,575.5,964.91,754.91
2018,4,26,16,0,789.0,96.0,4.1,15.4,529.0,949.04,747.37
2018,4,26,16,15,764.5,92.5,4.1,15.05,479.5,922.46,731.68
2018,4,26,16,30,740.0,89.0,4.1,14.7,430.0,892.58,713.41
2018,4,26,16,45,705.0,84.5,4.05,14.35,378.0,855.53,689.16
2018,4,26,17,0,670.0,80.0,4.0,14.0,326.0,809.38,657.36
2018,4,26,17,15,620.0,74.5,3.9,13.5,274.5,745.37,610.88
2018,4,26,17,30,570.0,69.0,3.8,13.0,223.0,680.33,561.51
2018,4,26,17,45,495.0,61.0,3.7,12.5,174.0,588.34,488.19
2018,4,26,18,0,420.0,53.0,3.6,12.0,125.0,497.38,411.93
2018,4,26,18,15,309.0,41.5,3.55,11.6,85.0,374.61,304.49
2018,4,26,18,30,198.0,30.0,3.5,11.2,45.0,253.62,150.16
2018,4,26,18,45,110.0,18.0,3.4,10.8,25.0,102.14,0.0
2018,4,26,19,0,22.0,6.0,3.3,10.4,5.0,0.0,0.0
2018,4,26,19,15,11.0,3.0,3.35,10.3,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,5,15,41.0,8.5,1.75,10.5,10.0,0.0,0.0
2018,4,27,5,30,82.0,17.0,1.8,11.1,20.0,13.38,0.0
2018,4,27,5,45,185.5,30.5,1.85,11.7,50.5,23.06,10.54
2018,4,27,6,0,289.0,44.0,1.9,12.3,81.0,33.37,23.29
2018,4,27,6,15,361.0,55.5,2.0,12.75,123.0,42.1,31.72
2018,4,27,6,30,433.0,67.0,2.1,13.2,165.0,53.35,42.09
2018,4,27,6,45,496.5,75.5,2.2,13.65,215.5,59.49,47.69
2018,4,27,7,0,560.0,84.0,2.3,14.1,266.0,65.6,53.06
2018,4,27,7,15,637.0,84.5,2.3,14.4,325.5,66.13,53.38
2018,4,27,7,30,714.0,85.0,2.3,14.7,385.0,67.07,54.0
2018,4,27,7,45,648.5,101.0,2.3,15.05,400.0,75.79,61.39
2018,4,27,8,0,583.0,117.0,2.3,15.4,415.0,83.66,67.94
2018,4,27,8,15,418.0,165.5,2.3,15.65,390.0,107.99,88.67
2018,4,27,8,30,253.0,214.0,2.3,15.9,365.0,136.14,112.34
2018,4,27,8,45,202.0,233.0,2.3,16.2,359.5,143.77,118.29
2018,4,27,9,0,151.0,252.0,2.3,16.5,354.0,161.43,132.7
2018,4,27,9,15,243.5,265.0,2.35,16.7,440.5,158.48,129.77
2018,4,27,9,30,336.0,278.0,2.4,16.9,527.0,166.18,135.83
2018,4,27,9,45,273.0,279.0,2.4,17.1,487.5,162.99,132.79
2018,4,27,10,0,210.0,280.0,2.4,17.3,448.0,174.11,129.82
2018,4,27,10,15,188.5,308.5,2.45,17.45,463.0,219.24,162.85
2018,4,27,10,30,167.0,337.0,2.5,17.6,478.0,248.23,185.74
2018,4,27,10,45,148.0,369.0,2.5,17.75,496.5,278.36,210.27
2018,4,27,11,0,129.0,401.0,2.5,17.9,515.0,307.59,234.05
2018,4,27,11,15,156.5,381.0,2.55,17.95,521.0,322.06,245.52
2018,4,27,11,30,184.0,361.0,2.6,18.0,527.0,338.08,258.68
2018,4,27,11,45,153.5,344.5,2.6,18.1,483.5,329.9,253.85
2018,4,27,12,0,123.0,328.0,2.6,18.2,440.0,317.14,245.04
2018,4,27,12,15,90.0,348.5,2.65,18.2,430.5,326.14,252.35
2018,4,27,12,30,57.0,369.0,2.7,18.2,421.0,326.66,252.69
2018,4,27,12,45,48.5,346.5,2.75,18.25,390.5,311.06,241.03
2018,4,27,13,0,40.0,324.0,2.8,18.3,360.0,293.41,227.73
2018,4,27,13,15,60.5,357.5,2.9,18.25,410.5,344.14,267.5
2018,4,27,13,30,81.0,391.0,3.0,18.2,461.0,398.51,309.56
2018,4,27,13,45,295.0,328.5,3.05,18.1,572.5,565.36,440.59
2018,4,27,14,0,509.0,266.0,3.1,18.0,684.0,732.21,567.15
2018,4,27,14,15,589.5,235.0,3.15,17.85,701.5,805.6,621.86
2018,4,27,14,30,670.0,204.0,3.2,17.7,719.0,874.43,673.74
2018,4,27,14,45,691.0,186.0,3.3,17.6,694.5,898.06,691.92
2018,4,27,15,0,712.0,168.0,3.4,17.5,670.0,918.5,708.39
2018,4,27,15,15,705.0,160.0,3.4,17.5,631.5,918.8,710.09
2018,4,27,15,30,698.0,152.0,3.4,17.5,593.0,915.53,709.61
2018,4,27,15,45,681.5,144.0,3.45,17.0,548.0,899.14,701.7
2018,4,27,16,0,665.0,136.0,3.5,16.5,503.0,879.29,691.38
2018,4,27,16,15,646.5,128.5,3.45,16.2,457.5,854.72,676.47
2018,4,27,16,30,628.0,121.0,3.4,15.9,412.0,827.09,659.15
2018,4,27,16,45,598.0,112.5,3.4,15.6,363.0,783.95,630.28
2018,4,27,17,0,568.0,104.0,3.4,15.3,314.0,738.43,598.82
2018,4,27,17,15,516.0,95.0,3.3,14.85,263.5,668.86,547.67
2018,4,27,17,30,464.0,86.0,3.2,14.4,213.0,594.05,490.39
2018,4,27,17,45,392.5,75.0,3.05,13.95,166.5,506.62,420.27
2018,4,27,18,0,321.0,64.0,2.9,13.5,120.0,422.02,349.2
2018,4,27,18,15,223.0,48.0,2.75,13.05,81.0,310.69,251.45
2018,4,27,18,30,125.0,32.0,2.6,12.6,42.0,182.35,113.15
2018,4,27,18,45,67.5,18.0,2.45,12.2,23.0,68.17,0.0
2018,4,27,19,0,10.0,4.0,2.3,11.8,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.3,11.65,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,5,15,42.5,9.0,1.85,10.55,10.5,0.0,0.0
2018,4,28,5,30,85.0,18.0,2.0,11.1,21.0,14.16,0.0
2018,4,28,5,45,190.5,32.5,2.1,11.65,53.5,24.53,12.47
2018,4,28,6,0,296.0,47.0,2.2,12.2,86.0,35.54,25.27
2018,4,28,6,15,368.0,57.5,2.35,12.6,128.0,43.55,33.06
2018,4,28,6,30,440.0,68.0,2.5,13.0,170.0,54.12,42.83
2018,4,28,6,45,500.5,77.5,2.6,13.4,220.5,60.99,49.08
2018,4,28,7,0,561.0,87.0,2.7,13.8,271.0,67.76,55.05
2018,4,28,7,15,618.0,91.0,2.8,14.1,326.0,70.41,57.22
2018,4,28,7,30,675.0,95.0,2.9,14.4,381.0,73.18,59.44
2018,4,28,7,45,691.0,103.0,2.95,14.7,428.0,77.89,63.31
2018,4,28,8,0,707.0,111.0,3.0,15.0,475.0,82.35,66.9
2018,4,28,8,15,555.0,153.0,3.0,15.2,455.5,104.4,85.74
2018,4,28,8,30,403.0,195.0,3.0,15.4,436.0,122.58,101.01
2018,4,28,8,45,217.0,193.5,3.05,15.6,324.5,123.03,101.0
2018,4,28,9,0,31.0,192.0,3.1,15.8,213.0,133.48,109.55
2018,4,28,9,15,17.0,160.5,3.15,16.0,172.0,113.91,92.56
2018,4,28,9,30,3.0,129.0,3.2,16.2,131.0,97.95,78.74
2018,4,28,9,45,4.5,137.0,3.25,16.4,140.5,103.73,83.46
2018,4,28,10,0,6.0,145.0,3.3,16.6,150.0,109.96,84.38
2018,4,28,10,15,47.5,253.0,3.35,16.75,293.5,179.71,138.28
2018,4,28,10,30,89.0,361.0,3.4,16.9,437.0,257.23,197.12
2018,4,28,10,45,66.0,310.5,3.45,17.05,367.5,232.3,178.55
2018,4,28,11,0,43.0,260.0,3.5,17.2,298.0,200.4,154.55
2018,4,28,11,15,27.0,245.5,3.55,17.3,269.5,190.02,147.0
2018,4,28,11,30,11.0,231.0,3.6,17.4,241.0,179.74,139.19
2018,4,28,11,45,14.5,264.5,3.65,17.45,277.5,207.79,161.33
2018,4,28,12,0,18.0,298.0,3.7,17.5,314.0,236.79,184.07
2018,4,28,12,15,16.5,282.0,3.75,17.5,297.0,226.51,176.1
2018,4,28,12,30,15.0,266.0,3.8,17.5,280.0,215.58,167.68
2018,4,28,12,45,14.5,260.0,3.85,17.45,273.5,212.58,165.52
2018,4,28,13,0,14.0,254.0,3.9,17.4,267.0,209.36,163.18
2018,4,28,13,15,23.5,286.5,3.9,17.3,307.5,254.96,199.49
2018,4,28,13,30,33.0,319.0,3.9,17.2,348.0,295.66,231.69
2018,4,28,13,45,51.5,329.0,3.95,17.05,372.5,326.19,256.37
2018,4,28,14,0,70.0,339.0,4.0,16.9,397.0,358.64,282.6
2018,4,28,14,15,68.0,283.5,3.95,16.7,338.0,311.16,246.57
2018,4,28,14,30,66.0,228.0,3.9,16.5,279.0,261.87,208.84
2018,4,28,14,45,154.0,255.5,3.9,16.3,366.5,398.97,320.1
2018,4,28,15,0,242.0,283.0,3.9,16.1,454.0,546.02,435.55
2018,4,28,15,15,239.5,270.0,3.9,16.1,430.5,540.26,431.73
2018,4,28,15,30,237.0,257.0,3.9,16.1,407.0,533.0,427.55
2018,4,28,15,45,272.5,226.5,3.9,15.6,386.5,542.12,438.29
2018,4,28,16,0,308.0,196.0,3.9,15.1,366.0,548.92,447.35
2018,4,28,16,15,432.0,163.0,3.85,14.85,377.5,666.89,542.75
2018,4,28,16,30,556.0,130.0,3.8,14.6,389.0,764.72,619.28
2018,4,28,16,45,492.5,123.5,3.75,14.35,333.0,681.59,557.76
2018,4,28,17,0,429.0,117.0,3.7,14.1,277.0,608.76,503.6
2018,4,28,17,15,375.5,104.0,3.6,13.8,228.5,537.1,448.43
2018,4,28,17,30,322.0,91.0,3.5,13.5,180.0,465.78,391.05
2018,4,28,17,45,301.0,75.0,3.35,13.15,144.0,421.4,354.04
2018,4,28,18,0,280.0,59.0,3.2,12.8,108.0,376.8,314.53
2018,4,28,18,15,206.0,44.5,3.05,12.5,74.0,289.1,235.66
2018,4,28,18,30,132.0,30.0,2.9,12.2,40.0,200.86,131.54
2018,4,28,18,45,75.0,17.0,2.75,11.9,22.0,73.42,0.0
2018,4,28,19,0,18.0,4.0,2.6,11.6,4.0,0.0,0.0
2018,4,28,19,15,9.0,2.0,2.55,11.4,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,5,15,43.5,9.5,2.25,10.55,11.0,0.0,0.0
2018,4,29,5,30,87.0,19.0,2.4,10.9,22.0,14.95,0.0
2018,4,29,5,45,190.0,33.5,2.55,11.25,55.0,25.26,13.73
2018,4,29,6,0,293.0,48.0,2.7,11.6,88.0,36.24,26.03
2018,4,29,6,15,378.0,59.0,2.8,11.9,133.0,44.68,34.2
2018,4,29,6,30,463.0,70.0,2.9,12.2,178.0,55.85,44.53
2018,4,29,6,45,523.0,76.5,3.0,12.55,227.5,60.41,48.73
2018,4,29,7,0,583.0,83.0,3.1,12.9,277.0,65.03,52.8
2018,4,29,7,15,626.0,89.0,3.15,13.2,329.0,69.03,56.2
2018,4,29,7,30,669.0,95.0,3.2,13.5,381.0,73.0,59.48
2018,4,29,7,45,701.0,99.5,3.2,13.85,432.0,75.69,61.57
2018,4,29,8,0,733.0,104.0,3.2,14.2,483.0,78.32,63.58
2018,4,29,8,15,755.0,107.5,3.25,14.55,531.0,86.74,70.61
2018,4,29,8,30,777.0,111.0,3.3,14.9,579.0,88.47,71.78
2018,4,29,8,45,718.5,138.0,3.35,15.2,596.0,94.78,76.93
2018,4,29,9,0,660.0,165.0,3.4,15.5,613.0,106.91,87.02
2018,4,29,9,15,511.0,228.0,3.4,15.75,587.0,136.97,112.3
2018,4,29,9,30,362.0,291.0,3.4,16.0,561.0,172.98,142.21
2018,4,29,9,45,276.0,333.0,3.4,16.25,544.5,187.9,154.18
2018,4,29,10,0,190.0,375.0,3.4,16.5,528.0,234.25,178.17
2018,4,29,10,15,205.0,362.5,3.4,16.6,532.5,250.41,187.22
2018,4,29,10,30,220.0,350.0,3.4,16.7,537.0,254.3,189.2
2018,4,29,10,45,223.0,348.0,3.4,16.8,541.5,275.95,207.02
2018,4,29,11,0,226.0,346.0,3.4,16.9,546.0,297.82,225.52
2018,4,29,11,15,218.0,376.5,3.4,16.95,572.0,335.81,256.69
2018,4,29,11,30,210.0,407.0,3.4,17.0,598.0,379.97,292.0
2018,4,29,11,45,374.5,352.5,3.4,17.05,695.0,439.59,338.11
2018,4,29,12,0,539.0,298.0,3.4,17.1,792.0,523.17,403.24
2018,4,29,12,15,718.5,212.5,3.4,17.15,869.5,603.95,466.88
2018,4,29,12,30,898.0,127.0,3.4,17.2,947.0,687.57,532.78
2018,4,29,12,45,902.0,122.5,3.45,17.25,938.5,733.52,568.79
2018,4,29,13,0,906.0,118.0,3.5,17.3,930.0,777.34,602.8
2018,4,29,13,15,903.0,116.5,3.5,17.3,913.0,815.95,631.15
2018,4,29,13,30,900.0,115.0,3.5,17.3,896.0,851.62,656.67
2018,4,29,13,45,895.5,113.0,3.5,17.35,871.5,882.46,678.64
2018,4,29,14,0,891.0,111.0,3.5,17.4,847.0,909.97,698.33
2018,4,29,14,15,883.5,109.5,3.55,17.35,816.0,931.8,714.75
2018,4,29,14,30,876.0,108.0,3.6,17.3,785.0,950.02,728.86
2018,4,29,14,45,867.0,105.5,3.6,17.25,748.5,962.09,738.58
2018,4,29,15,0,858.0,103.0,3.6,17.2,712.0,970.42,745.93
2018,4,29,15,15,843.5,100.5,3.6,17.2,669.0,969.57,747.0
2018,4,29,15,30,829.0,98.0,3.6,17.2,626.0,978.04,754.81
2018,4,29,15,45,811.0,95.0,3.7,16.95,579.5,965.64,749.56
2018,4,29,16,0,793.0,92.0,3.8,16.7,533.0,949.6,741.94
2018,4,29,16,15,738.0,95.5,3.8,16.45,476.0,900.46,710.0
2018,4,29,16,30,683.0,99.0,3.8,16.2,419.0,856.21,681.23
2018,4,29,16,45,650.5,91.5,3.8,16.0,367.5,811.23,651.06
2018,4,29,17,0,618.0,84.0,3.8,15.8,316.0,764.04,618.34
2018,4,29,17,15,592.5,75.5,3.7,15.35,270.5,720.54,587.36
2018,4,29,17,30,567.0,67.0,3.6,14.9,225.0,675.43,553.48
2018,4,29,17,45,508.5,59.0,3.55,14.5,178.5,599.0,493.1
2018,4,29,18,0,450.0,51.0,3.5,14.1,132.0,523.24,429.96
2018,4,29,18,15,342.5,41.0,3.35,13.65,91.0,403.79,327.44
2018,4,29,18,30,235.0,31.0,3.2,13.2,50.0,290.47,198.93
2018,4,29,18,45,134.5,19.0,3.1,12.8,28.0,122.67,0.0
2018,4,29,19,0,34.0,7.0,3.0,12.4,6.0,0.0,0.0
2018,4,29,19,15,17.0,3.5,2.9,12.2,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,5,15,36.0,9.0,2.2,9.65,10.5,7.08,0.0
2018,4,30,5,30,72.0,18.0,2.3,10.1,21.0,14.16,0.0
2018,4,30,5,45,142.0,32.0,2.45,10.5,48.5,24.02,13.35
2018,4,30,6,0,212.0,46.0,2.6,10.9,76.0,34.37,24.55
2018,4,30,6,15,272.5,61.5,2.55,11.3,116.0,45.57,35.12
2018,4,30,6,30,333.0,77.0,2.5,11.7,156.0,56.58,45.3
2018,4,30,6,45,363.0,91.5,2.5,12.1,197.0,66.35,54.15
2018,4,30,7,0,393.0,106.0,2.5,12.5,238.0,75.81,62.49
2018,4,30,7,15,334.5,134.5,2.4,12.95,260.0,94.52,78.83
2018,4,30,7,30,276.0,163.0,2.3,13.4,282.0,110.22,92.21
2018,4,30,7,45,252.5,191.0,2.2,13.8,310.0,125.32,104.87
2018,4,30,8,0,229.0,219.0,2.1,14.2,338.0,144.81,121.11
2018,4,30,8,15,228.0,237.5,2.05,14.55,365.5,155.08,129.28
2018,4,30,8,30,227.0,256.0,2.0,14.9,393.0,164.96,137.04
2018,4,30,8,45,255.5,272.5,1.95,15.25,438.0,165.02,136.48
2018,4,30,9,0,284.0,289.0,1.9,15.6,483.0,172.58,142.27
2018,4,30,9,15,391.0,278.0,1.95,15.8,561.5,158.71,130.21
2018,4,30,9,30,498.0,267.0,2.0,16.0,640.0,153.64,125.63
2018,4,30,9,45,579.5,246.0,2.05,16.2,699.0,143.38,116.74
2018,4,30,10,0,661.0,225.0,2.1,16.4,758.0,168.15,111.47
2018,4,30,10,15,703.0,213.0,2.15,16.55,797.5,213.61,136.92
2018,4,30,10,30,745.0,201.0,2.2,16.7,837.0,264.1,174.3
2018,4,30,10,45,795.0,178.0,2.2,16.85,871.0,319.67,219.53
2018,4,30,11,0,845.0,155.0,2.2,17.0,905.0,373.3,265.26
2018,4,30,11,15,813.0,175.0,2.25,17.1,905.5,428.44,314.31
2018,4,30,11,30,781.0,195.0,2.3,17.2,906.0,479.9,359.12
2018,4,30,11,45,782.5,196.0,2.3,17.25,912.0,531.21,402.07
2018,4,30,12,0,784.0,197.0,2.3,17.3,918.0,581.74,443.23
2018,4,30,12,15,818.0,177.0,2.35,17.35,927.5,635.18,485.89
2018,4,30,12,30,852.0,157.0,2.4,17.4,937.0,689.02,528.07
2018,4,30,12,45,868.5,146.0,2.45,17.45,933.5,729.64,560.12
2018,4,30,13,0,885.0,135.0,2.5,17.5,930.0,776.89,596.17
2018,4,30,13,15,880.5,133.5,2.6,17.5,912.0,813.96,624.0
2018,4,30,13,30,876.0,132.0,2.7,17.5,894.0,848.03,648.67
2018,4,30,13,45,869.5,131.0,2.8,17.5,869.5,877.73,670.38
2018,4,30,14,0,863.0,130.0,2.9,17.5,845.0,904.09,689.9
2018,4,30,14,15,854.5,128.0,2.95,17.45,813.5,924.26,705.06
2018,4,30,14,30,846.0,126.0,3.0,17.4,782.0,954.22,727.13
2018,4,30,14,45,835.0,123.0,3.1,17.35,744.5,963.99,735.84
2018,4,30,15,0,824.0,120.0,3.2,17.3,707.0,969.88,742.26
2018,4,30,15,15,808.5,117.5,3.2,17.3,664.5,968.04,742.65
2018,4,30,15,30,793.0,115.0,3.2,17.3,622.0,962.36,740.63
2018,4,30,15,45,773.0,111.5,3.4,17.1,575.0,947.24,734.22
2018,4,30,16,0,753.0,108.0,3.6,16.9,528.0,928.48,725.21
2018,4,30,16,15,699.5,110.0,3.65,16.65,472.0,887.08,699.04
2018,4,30,16,30,646.0,112.0,3.7,16.4,416.0,835.52,665.1
2018,4,30,16,45,606.5,104.0,3.75,16.15,363.0,783.26,629.81
2018,4,30,17,0,567.0,96.0,3.8,15.9,310.0,728.99,591.87
2018,4,30,17,15,549.0,86.0,3.8,15.4,267.5,691.7,565.86
2018,4,30,17,30,531.0,76.0,3.8,14.9,225.0,652.52,536.76
2018,4,30,17,45,451.0,67.0,3.75,14.4,175.5,555.06,459.7
2018,4,30,18,0,371.0,58.0,3.7,13.9,126.0,456.56,378.37
2018,4,30,18,15,263.0,45.0,3.6,13.4,85.5,338.42,276.81
2018,4,30,18,30,155.0,32.0,3.5,12.9,45.0,226.7,159.48
2018,4,30,18,45,84.0,18.5,3.4,12.45,25.0,81.87,0.0
2018,4,30,19,0,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2018,4,30,19,15,6.5,2.5,3.25,11.75,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,15,48.0,10.5,1.9,8.8,12.5,8.26,0.0
2018,5,1,5,30,96.0,21.0,2.0,9.4,25.0,15.83,0.0
2018,5,1,5,45,200.0,36.0,2.1,10.0,59.5,27.12,16.3
2018,5,1,6,0,304.0,51.0,2.2,10.6,94.0,38.44,28.23
2018,5,1,6,15,313.5,63.0,2.25,11.1,123.5,46.94,36.41
2018,5,1,6,30,323.0,75.0,2.3,11.6,153.0,55.12,44.03
2018,5,1,6,45,316.5,97.0,2.35,12.15,188.5,69.38,56.85
2018,5,1,7,0,310.0,119.0,2.4,12.7,224.0,84.53,70.19
2018,5,1,7,15,382.5,127.5,2.4,13.3,278.5,88.64,73.5
2018,5,1,7,30,455.0,136.0,2.4,13.9,333.0,94.34,78.12
2018,5,1,7,45,478.5,150.5,2.45,14.5,380.5,102.66,84.93
2018,5,1,8,0,502.0,165.0,2.5,15.1,428.0,110.61,91.32
2018,5,1,8,15,628.5,143.5,2.5,15.6,504.5,99.48,81.25
2018,5,1,8,30,755.0,122.0,2.5,16.1,581.0,87.54,70.57
2018,5,1,8,45,788.0,120.0,2.45,16.6,630.5,93.16,75.05
2018,5,1,9,0,821.0,118.0,2.4,17.1,680.0,91.52,73.29
2018,5,1,9,15,837.5,119.0,2.4,17.5,721.0,91.34,72.85
2018,5,1,9,30,854.0,120.0,2.4,17.9,762.0,91.16,72.42
2018,5,1,9,45,871.0,118.0,2.4,18.3,798.0,99.72,79.38
2018,5,1,10,0,888.0,116.0,2.4,18.7,834.0,146.68,86.18
2018,5,1,10,15,895.0,117.0,2.35,19.0,862.0,203.97,120.05
2018,5,1,10,30,902.0,118.0,2.3,19.3,890.0,262.01,164.71
2018,5,1,10,45,907.0,119.0,2.25,19.6,911.0,320.08,213.94
2018,5,1,11,0,912.0,120.0,2.2,19.9,932.0,378.25,264.55
2018,5,1,11,15,914.5,121.0,2.2,20.1,945.0,435.39,314.26
2018,5,1,11,30,917.0,122.0,2.2,20.3,958.0,491.94,362.43
2018,5,1,11,45,916.0,123.0,2.2,20.5,962.5,546.0,407.39
2018,5,1,12,0,915.0,124.0,2.2,20.7,967.0,598.69,449.91
2018,5,1,12,15,916.5,122.5,2.25,20.8,965.0,649.49,490.2
2018,5,1,12,30,918.0,121.0,2.3,20.9,963.0,698.6,528.21
2018,5,1,12,45,850.5,153.5,2.4,21.0,927.0,733.05,554.19
2018,5,1,13,0,783.0,186.0,2.5,21.1,891.0,754.74,570.63
2018,5,1,13,15,626.0,259.0,2.6,21.05,816.0,741.49,560.64
2018,5,1,13,30,469.0,332.0,2.7,21.0,741.0,707.4,535.48
2018,5,1,13,45,470.5,325.0,2.8,20.95,725.5,729.75,553.36
2018,5,1,14,0,472.0,318.0,2.9,20.9,710.0,749.92,569.28
2018,5,1,14,15,489.5,297.0,3.0,20.75,690.0,769.35,585.56
2018,5,1,14,30,507.0,276.0,3.1,20.6,670.0,786.47,600.35
2018,5,1,14,45,463.5,276.0,3.25,20.45,623.0,763.38,585.6
2018,5,1,15,0,420.0,276.0,3.4,20.3,576.0,736.36,568.06
2018,5,1,15,15,409.0,259.5,3.4,20.3,537.0,721.4,559.1
2018,5,1,15,30,398.0,243.0,3.4,20.3,498.0,703.58,547.99
2018,5,1,15,45,422.5,218.5,3.6,19.7,471.0,710.38,557.81
2018,5,1,16,0,447.0,194.0,3.8,19.1,444.0,714.33,565.56
2018,5,1,16,15,448.5,173.0,3.85,18.6,404.5,695.89,555.54
2018,5,1,16,30,450.0,152.0,3.9,18.1,365.0,674.56,543.32
2018,5,1,16,45,505.5,124.0,4.0,17.6,337.0,695.44,562.66
2018,5,1,17,0,561.0,96.0,4.1,17.1,309.0,723.22,586.46
2018,5,1,17,15,565.5,84.0,4.05,16.4,271.0,705.52,575.15
2018,5,1,17,30,570.0,72.0,4.0,15.7,233.0,685.07,560.78
2018,5,1,17,45,499.5,64.0,3.95,15.05,184.0,597.05,491.96
2018,5,1,18,0,429.0,56.0,3.9,14.4,135.0,509.95,420.53
2018,5,1,18,15,323.0,45.0,3.75,13.85,94.0,390.19,318.38
2018,5,1,18,30,217.0,34.0,3.6,13.3,53.0,283.87,205.33
2018,5,1,18,45,122.5,20.5,3.45,12.8,30.0,114.34,0.0
2018,5,1,19,0,28.0,7.0,3.3,12.3,7.0,5.51,0.0
2018,5,1,19,15,14.0,3.5,3.2,12.05,3.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.0,1.35,10.65,13.5,8.65,0.0
2018,5,2,5,30,100.0,22.0,1.4,11.0,27.0,16.58,0.0
2018,5,2,5,45,208.5,37.0,1.5,11.4,62.5,27.88,17.19
2018,5,2,6,0,317.0,52.0,1.6,11.8,98.0,39.23,28.86
2018,5,2,6,15,389.0,62.5,1.55,12.15,142.0,47.22,36.55
2018,5,2,6,30,461.0,73.0,1.5,12.5,186.0,57.95,46.42
2018,5,2,6,45,527.0,80.0,1.5,12.85,238.0,62.9,50.92
2018,5,2,7,0,593.0,87.0,1.5,13.2,290.0,67.9,55.28
2018,5,2,7,15,634.0,92.5,1.5,13.55,341.5,71.45,58.22
2018,5,2,7,30,675.0,98.0,1.5,13.9,393.0,74.97,61.06
2018,5,2,7,45,707.0,102.0,1.45,14.25,444.0,77.26,62.78
2018,5,2,8,0,739.0,106.0,1.4,14.6,495.0,79.53,64.45
2018,5,2,8,15,763.0,109.0,1.35,15.1,544.0,87.71,71.19
2018,5,2,8,30,787.0,112.0,1.3,15.6,593.0,89.14,72.03
2018,5,2,8,45,779.0,123.5,1.3,16.05,629.0,95.06,76.75
2018,5,2,9,0,771.0,135.0,1.3,16.5,665.0,100.49,81.02
2018,5,2,9,15,799.5,132.0,1.35,16.95,709.5,97.81,78.41
2018,5,2,9,30,828.0,129.0,1.4,17.4,754.0,95.37,76.05
2018,5,2,9,45,823.5,138.0,1.4,17.8,783.0,98.72,78.6
2018,5,2,10,0,819.0,147.0,1.4,18.2,812.0,150.69,90.75
2018,5,2,10,15,825.5,150.0,1.5,18.55,839.5,206.61,124.73
2018,5,2,10,30,832.0,153.0,1.6,18.9,867.0,263.46,168.54
2018,5,2,10,45,870.0,136.5,1.65,19.2,898.5,322.01,216.51
2018,5,2,11,0,908.0,120.0,1.7,19.5,930.0,378.73,264.78
2018,5,2,11,15,911.0,121.0,1.75,19.7,943.5,435.74,314.22
2018,5,2,11,30,914.0,122.0,1.8,19.9,957.0,492.22,362.18
2018,5,2,11,45,915.5,121.5,1.9,20.15,962.5,546.25,407.15
2018,5,2,12,0,917.0,121.0,2.0,20.4,968.0,599.1,449.97
2018,5,2,12,15,917.5,120.5,2.05,20.5,966.0,649.96,490.17
2018,5,2,12,30,918.0,120.0,2.1,20.6,964.0,699.09,528.06
2018,5,2,12,45,918.5,117.0,2.15,20.7,954.0,744.26,562.33
2018,5,2,13,0,919.0,114.0,2.2,20.8,944.0,787.06,594.27
2018,5,2,13,15,915.5,113.5,2.25,20.8,927.0,826.32,621.97
2018,5,2,13,30,912.0,113.0,2.3,20.8,910.0,862.64,647.27
2018,5,2,13,45,906.5,111.5,2.35,20.75,885.0,893.23,668.84
2018,5,2,14,0,901.0,110.0,2.4,20.7,860.0,920.42,688.24
2018,5,2,14,15,892.5,109.0,2.4,20.6,828.5,941.89,703.6
2018,5,2,14,30,884.0,108.0,2.4,20.5,797.0,959.69,716.69
2018,5,2,14,45,873.0,106.5,2.45,20.4,759.5,970.88,726.07
2018,5,2,15,0,862.0,105.0,2.5,20.3,722.0,978.3,733.18
2018,5,2,15,15,848.0,102.0,2.5,20.3,679.0,977.31,734.14
2018,5,2,15,30,834.0,99.0,2.5,20.3,636.0,985.74,741.65
2018,5,2,15,45,815.5,96.5,2.65,19.85,589.0,973.34,737.98
2018,5,2,16,0,797.0,94.0,2.8,19.4,542.0,957.31,731.96
2018,5,2,16,15,772.0,90.5,2.8,19.0,492.0,929.94,716.6
2018,5,2,16,30,747.0,87.0,2.8,18.6,442.0,899.35,698.83
2018,5,2,16,45,713.0,83.5,2.85,18.2,390.5,863.6,677.35
2018,5,2,17,0,679.0,80.0,2.9,17.8,339.0,819.52,649.11
2018,5,2,17,15,632.5,74.5,2.8,17.2,287.5,758.58,606.85
2018,5,2,17,30,586.0,69.0,2.7,16.6,236.0,696.61,562.0
2018,5,2,17,45,517.5,61.5,2.65,16.05,187.0,610.92,496.68
2018,5,2,18,0,449.0,54.0,2.6,15.5,138.0,526.22,428.59
2018,5,2,18,15,347.0,44.0,2.45,14.95,97.0,411.14,332.1
2018,5,2,18,30,245.0,34.0,2.3,14.4,56.0,306.31,224.27
2018,5,2,18,45,142.5,20.5,2.2,13.85,31.5,130.42,0.0
2018,5,2,19,0,40.0,7.0,2.1,13.3,7.0,5.51,0.0
2018,5,2,19,15,20.0,3.5,2.1,13.1,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.0,2.3,10.35,2.5,1.57,0.0
2018,5,3,5,30,11.0,4.0,2.4,10.7,5.0,3.2,0.0
2018,5,3,5,45,5.5,6.5,2.55,11.05,7.0,5.1,0.0
2018,5,3,6,0,0.0,9.0,2.7,11.4,9.0,6.82,0.37
2018,5,3,6,15,0.0,15.5,2.7,11.75,15.5,11.77,4.92
2018,5,3,6,30,0.0,22.0,2.7,12.1,22.0,16.73,9.48
2018,5,3,6,45,0.0,30.0,2.7,12.4,30.0,22.86,15.04
2018,5,3,7,0,0.0,38.0,2.7,12.7,38.0,29.01,20.55
2018,5,3,7,15,0.0,47.5,2.7,13.0,47.5,36.33,27.04
2018,5,3,7,30,0.0,57.0,2.7,13.3,57.0,43.67,33.45
2018,5,3,7,45,0.0,63.5,2.7,13.65,63.5,48.71,37.75
2018,5,3,8,0,0.0,70.0,2.7,14.0,70.0,53.76,42.01
2018,5,3,8,15,0.0,84.5,2.7,14.3,84.5,65.03,51.69
2018,5,3,8,30,0.0,99.0,2.7,14.6,99.0,76.0,60.99
2018,5,3,8,45,125.0,121.0,2.7,14.9,207.0,79.06,63.37
2018,5,3,9,0,250.0,143.0,2.7,15.2,315.0,85.72,68.86
2018,5,3,9,15,128.0,169.5,2.75,15.5,258.0,104.48,84.65
2018,5,3,9,30,6.0,196.0,2.8,15.8,201.0,143.81,117.67
2018,5,3,9,45,11.0,230.5,2.8,16.15,239.5,166.62,136.33
2018,5,3,10,0,16.0,265.0,2.8,16.5,278.0,191.31,149.01
2018,5,3,10,15,29.5,312.0,2.8,16.85,337.0,212.29,164.3
2018,5,3,10,30,43.0,359.0,2.8,17.2,396.0,248.44,191.53
2018,5,3,10,45,70.5,392.0,2.8,17.55,454.5,283.34,217.28
2018,5,3,11,0,98.0,425.0,2.8,17.9,513.0,322.76,246.74
2018,5,3,11,15,248.5,392.0,2.8,18.15,619.0,359.0,272.06
2018,5,3,11,30,399.0,359.0,2.8,18.4,725.0,424.85,321.75
2018,5,3,11,45,642.0,250.0,2.85,18.65,842.5,503.02,381.75
2018,5,3,12,0,885.0,141.0,2.9,18.9,960.0,596.53,454.35
2018,5,3,12,15,905.5,129.5,2.9,19.0,965.5,650.52,497.15
2018,5,3,12,30,926.0,118.0,2.9,19.1,971.0,703.95,538.79
2018,5,3,12,45,926.5,116.0,2.95,19.25,962.0,750.16,574.25
2018,5,3,13,0,927.0,114.0,3.0,19.4,953.0,794.04,607.37
2018,5,3,13,15,923.0,113.5,3.0,19.4,935.0,833.16,635.08
2018,5,3,13,30,919.0,113.0,3.0,19.4,917.0,869.29,660.36
2018,5,3,13,45,912.5,112.0,3.0,19.45,892.0,899.67,681.52
2018,5,3,14,0,906.0,111.0,3.0,19.5,867.0,926.6,700.37
2018,5,3,14,15,880.0,118.0,3.0,19.45,829.5,940.03,710.42
2018,5,3,14,30,854.0,125.0,3.0,19.4,792.0,962.66,726.97
2018,5,3,14,45,802.5,137.0,3.0,19.35,740.0,949.34,719.18
2018,5,3,15,0,751.0,149.0,3.0,19.3,688.0,938.87,713.77
2018,5,3,15,15,755.5,136.0,3.0,19.3,650.5,936.75,714.05
2018,5,3,15,30,760.0,123.0,3.0,19.3,613.0,939.31,717.62
2018,5,3,15,45,758.5,112.5,2.95,18.95,571.0,934.79,717.02
2018,5,3,16,0,757.0,102.0,2.9,18.6,529.0,926.57,714.03
2018,5,3,16,15,734.0,98.5,2.9,18.2,481.5,901.25,699.7
2018,5,3,16,30,711.0,95.0,2.9,17.8,434.0,880.13,688.28
2018,5,3,16,45,680.0,87.5,2.95,17.45,382.0,836.16,660.35
2018,5,3,17,0,649.0,80.0,3.0,17.1,330.0,789.89,629.99
2018,5,3,17,15,611.5,75.0,3.0,16.5,282.5,738.89,595.16
2018,5,3,17,30,574.0,70.0,3.0,15.9,235.0,686.57,557.56
2018,5,3,17,45,509.0,62.0,3.0,15.35,186.5,603.74,494.04
2018,5,3,18,0,444.0,54.0,3.0,14.8,138.0,521.89,427.85
2018,5,3,18,15,347.0,44.5,2.95,14.25,98.0,411.86,335.08
2018,5,3,18,30,250.0,35.0,2.9,13.7,58.0,311.5,233.09
2018,5,3,18,45,145.5,21.5,2.85,13.15,33.0,176.34,0.0
2018,5,3,19,0,41.0,8.0,2.8,12.6,8.0,37.75,0.0
2018,5,3,19,15,20.5,4.0,2.8,12.35,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
