Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,5,15,23.0,7.0,2.0,9.45,8.5,5.51,0.0
2018,5,4,5,30,46.0,14.0,2.2,9.9,17.0,10.83,0.0
2018,5,4,5,45,116.0,28.0,2.4,10.4,43.5,21.05,12.05
2018,5,4,6,0,186.0,42.0,2.6,10.9,70.0,31.39,22.16
2018,5,4,6,15,132.0,52.5,2.55,11.45,76.5,39.09,29.44
2018,5,4,6,30,78.0,63.0,2.5,12.0,83.0,47.3,37.01
2018,5,4,6,45,39.5,77.5,2.45,12.55,87.5,58.02,46.63
2018,5,4,7,0,1.0,92.0,2.4,13.1,92.0,68.75,56.06
2018,5,4,7,15,3.0,116.0,2.15,13.8,117.0,85.54,70.6
2018,5,4,7,30,5.0,140.0,1.9,14.5,142.0,102.08,84.63
2018,5,4,7,45,18.0,168.5,1.65,15.15,178.0,121.41,100.8
2018,5,4,8,0,31.0,197.0,1.4,15.8,214.0,134.2,111.06
2018,5,4,8,15,67.5,233.5,1.3,16.45,274.0,155.76,128.6
2018,5,4,8,30,104.0,270.0,1.2,17.1,334.0,176.53,145.11
2018,5,4,8,45,217.5,269.5,1.1,17.7,416.0,171.91,140.4
2018,5,4,9,0,331.0,269.0,1.0,18.3,498.0,163.75,132.94
2018,5,4,9,15,528.0,215.5,1.05,18.85,605.0,130.24,104.7
2018,5,4,9,30,725.0,162.0,1.1,19.4,712.0,101.69,80.61
2018,5,4,9,45,744.0,169.5,1.1,19.95,756.0,103.98,82.23
2018,5,4,10,0,763.0,177.0,1.1,20.5,800.0,157.9,96.03
2018,5,4,10,15,784.0,173.5,1.15,20.95,832.0,217.67,133.36
2018,5,4,10,30,805.0,170.0,1.2,21.4,864.0,271.38,173.75
2018,5,4,10,45,757.5,203.0,1.25,21.85,868.0,326.08,220.77
2018,5,4,11,0,710.0,236.0,1.3,22.3,872.0,382.19,268.8
2018,5,4,11,15,629.0,286.0,1.3,22.6,855.5,431.37,310.93
2018,5,4,11,30,548.0,336.0,1.3,22.9,839.0,477.05,348.28
2018,5,4,11,45,521.5,353.0,1.25,23.25,834.0,516.43,378.73
2018,5,4,12,0,495.0,370.0,1.2,23.6,829.0,553.19,406.11
2018,5,4,12,15,498.5,367.5,1.2,23.8,828.5,591.68,434.52
2018,5,4,12,30,502.0,365.0,1.2,24.0,828.0,629.37,461.72
2018,5,4,12,45,507.5,356.5,1.2,24.15,820.5,662.8,485.7
2018,5,4,13,0,513.0,348.0,1.2,24.3,813.0,694.74,508.31
2018,5,4,13,15,516.5,335.5,1.3,24.35,796.0,720.07,527.42
2018,5,4,13,30,520.0,323.0,1.4,24.4,779.0,743.1,544.95
2018,5,4,13,45,637.0,257.0,1.5,24.4,800.0,816.89,598.84
2018,5,4,14,0,754.0,191.0,1.6,24.4,821.0,889.45,650.62
2018,5,4,14,15,745.0,185.5,1.75,24.2,788.5,904.83,663.04
2018,5,4,14,30,736.0,180.0,1.9,24.0,756.0,916.51,673.81
2018,5,4,14,45,707.5,180.0,2.0,23.85,712.5,911.46,673.06
2018,5,4,15,0,679.0,180.0,2.1,23.7,669.0,902.21,669.76
2018,5,4,15,15,703.0,157.0,2.1,23.7,637.0,916.52,680.92
2018,5,4,15,30,727.0,134.0,2.1,23.7,605.0,926.64,689.22
2018,5,4,15,45,750.5,118.0,2.35,23.05,573.0,933.19,699.62
2018,5,4,16,0,774.0,102.0,2.6,22.4,541.0,944.19,713.12
2018,5,4,16,15,748.0,99.5,2.65,21.85,492.0,916.96,698.59
2018,5,4,16,30,722.0,97.0,2.7,21.3,443.0,894.14,687.17
2018,5,4,16,45,687.5,90.5,2.75,20.75,390.0,847.92,658.89
2018,5,4,17,0,653.0,84.0,2.8,20.2,337.0,799.47,628.18
2018,5,4,17,15,617.5,77.0,2.8,19.4,288.0,747.56,593.87
2018,5,4,17,30,582.0,70.0,2.8,18.6,239.0,694.31,556.75
2018,5,4,17,45,516.0,62.5,2.8,17.8,190.5,611.0,494.4
2018,5,4,18,0,450.0,55.0,2.8,17.0,142.0,528.59,429.22
2018,5,4,18,15,348.0,45.5,2.7,16.3,100.5,413.87,334.16
2018,5,4,18,30,246.0,36.0,2.6,15.6,59.0,309.15,232.5
2018,5,4,18,45,143.5,22.0,2.55,14.9,33.5,176.68,0.0
2018,5,4,19,0,41.0,8.0,2.5,14.2,8.0,37.76,0.0
2018,5,4,19,15,20.5,4.0,2.45,13.9,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.5,2.3,11.35,3.5,2.75,0.0
2018,5,5,5,30,0.0,7.0,2.3,11.6,7.0,5.3,0.0
2018,5,5,5,45,0.0,12.0,2.35,11.85,12.0,9.1,2.03
2018,5,5,6,0,0.0,17.0,2.4,12.1,17.0,12.91,5.78
2018,5,5,6,15,0.0,26.0,2.35,12.35,26.0,19.8,12.12
2018,5,5,6,30,0.0,35.0,2.3,12.6,35.0,26.7,18.44
2018,5,5,6,45,0.0,54.5,2.25,12.85,54.5,41.72,31.99
2018,5,5,7,0,0.0,74.0,2.2,13.1,74.0,56.44,45.09
2018,5,5,7,15,24.0,119.0,2.25,13.3,129.5,85.8,70.98
2018,5,5,7,30,48.0,164.0,2.3,13.5,185.0,113.74,95.18
2018,5,5,7,45,162.0,190.0,2.3,13.7,274.5,127.65,106.82
2018,5,5,8,0,276.0,216.0,2.3,13.9,364.0,138.84,116.02
2018,5,5,8,15,306.0,233.0,2.3,14.3,411.0,147.89,123.19
2018,5,5,8,30,336.0,250.0,2.3,14.7,458.0,156.59,130.01
2018,5,5,8,45,301.5,279.5,2.3,15.1,476.0,169.32,140.19
2018,5,5,9,0,267.0,309.0,2.3,15.5,494.0,181.11,149.47
2018,5,5,9,15,264.0,329.0,2.2,16.05,521.0,188.62,155.0
2018,5,5,9,30,261.0,349.0,2.1,16.6,548.0,195.62,160.08
2018,5,5,9,45,270.5,364.0,2.0,17.2,578.0,200.59,163.44
2018,5,5,10,0,280.0,379.0,1.9,17.8,608.0,233.68,172.04
2018,5,5,10,15,226.0,389.5,1.9,18.05,578.5,270.97,199.95
2018,5,5,10,30,172.0,400.0,1.9,18.3,549.0,286.93,214.1
2018,5,5,10,45,146.5,413.5,1.9,18.55,542.5,306.25,230.31
2018,5,5,11,0,121.0,427.0,1.9,18.8,536.0,323.19,244.52
2018,5,5,11,15,111.5,435.0,2.05,18.75,536.5,340.76,259.02
2018,5,5,11,30,102.0,443.0,2.2,18.7,537.0,362.63,276.5
2018,5,5,11,45,119.5,450.5,2.35,18.6,561.0,387.02,295.65
2018,5,5,12,0,137.0,458.0,2.5,18.5,585.0,418.61,320.25
2018,5,5,12,15,110.0,416.0,2.6,18.3,518.0,389.51,299.47
2018,5,5,12,30,83.0,374.0,2.7,18.1,451.0,348.43,269.36
2018,5,5,12,45,53.5,354.5,2.85,17.9,404.0,321.64,249.39
2018,5,5,13,0,24.0,335.0,3.0,17.7,357.0,291.05,225.93
2018,5,5,13,15,73.0,354.0,3.1,17.5,418.5,351.4,274.2
2018,5,5,13,30,122.0,373.0,3.2,17.3,480.0,431.61,336.88
2018,5,5,13,45,208.5,380.0,3.3,17.1,557.0,524.52,409.51
2018,5,5,14,0,295.0,387.0,3.4,16.9,634.0,641.48,498.45
2018,5,5,14,15,280.5,365.0,3.5,16.85,593.0,625.25,487.28
2018,5,5,14,30,266.0,343.0,3.6,16.8,552.0,605.87,474.46
2018,5,5,14,45,269.5,321.0,3.7,16.75,524.0,600.95,472.79
2018,5,5,15,0,273.0,299.0,3.8,16.7,496.0,593.94,469.54
2018,5,5,15,15,421.0,243.5,3.8,16.7,527.0,717.3,566.62
2018,5,5,15,30,569.0,188.0,3.8,16.7,558.0,826.58,651.12
2018,5,5,15,45,644.5,150.5,3.85,16.75,540.5,871.54,684.79
2018,5,5,16,0,720.0,113.0,3.9,16.8,523.0,909.67,713.95
2018,5,5,16,15,629.0,125.0,3.85,16.7,459.5,834.85,661.84
2018,5,5,16,30,538.0,137.0,3.8,16.6,396.0,745.1,598.25
2018,5,5,16,45,547.0,118.5,3.8,16.45,356.0,741.35,598.23
2018,5,5,17,0,556.0,100.0,3.8,16.3,316.0,723.65,586.89
2018,5,5,17,15,516.0,91.0,3.75,15.85,269.0,666.19,545.12
2018,5,5,17,30,476.0,82.0,3.7,15.4,222.0,607.68,501.06
2018,5,5,17,45,396.0,71.5,3.65,14.9,172.5,502.85,418.2
2018,5,5,18,0,316.0,61.0,3.6,14.4,123.0,409.96,341.59
2018,5,5,18,15,242.5,48.0,3.55,13.9,87.5,322.93,265.98
2018,5,5,18,30,169.0,35.0,3.5,13.4,52.0,241.41,185.28
2018,5,5,18,45,96.5,21.5,3.45,12.9,30.0,138.9,0.0
2018,5,5,19,0,24.0,8.0,3.4,12.4,8.0,24.72,0.0
2018,5,5,19,15,12.0,4.0,3.45,12.15,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.5,2.55,9.65,1.5,0.0,0.0
2018,5,6,5,0,11.0,3.0,2.6,9.7,3.0,0.0,0.0
2018,5,6,5,15,11.0,10.0,2.7,10.1,10.5,7.87,0.0
2018,5,6,5,30,11.0,17.0,2.8,10.5,18.0,13.2,0.0
2018,5,6,5,45,7.0,32.5,2.95,10.85,33.0,24.44,15.17
2018,5,6,6,0,3.0,48.0,3.1,11.2,48.0,35.76,26.07
2018,5,6,6,15,36.5,69.0,3.1,11.6,78.0,50.48,39.64
2018,5,6,6,30,70.0,90.0,3.1,12.0,108.0,64.26,52.21
2018,5,6,6,45,135.0,112.5,3.1,12.4,157.0,79.57,65.89
2018,5,6,7,0,200.0,135.0,3.1,12.8,206.0,92.54,77.24
2018,5,6,7,15,234.5,154.5,3.1,13.25,250.5,104.59,87.54
2018,5,6,7,30,269.0,174.0,3.1,13.7,295.0,116.3,97.35
2018,5,6,7,45,372.5,173.5,3.05,14.15,362.0,113.77,94.64
2018,5,6,8,0,476.0,173.0,3.0,14.6,429.0,114.26,94.58
2018,5,6,8,15,655.0,135.0,3.0,15.1,522.0,94.09,76.67
2018,5,6,8,30,834.0,97.0,3.0,15.6,615.0,80.4,64.49
2018,5,6,8,45,838.5,103.0,3.0,16.1,655.5,83.48,66.84
2018,5,6,9,0,843.0,109.0,3.0,16.6,696.0,86.3,68.94
2018,5,6,9,15,827.0,124.0,3.1,17.0,727.0,93.48,74.79
2018,5,6,9,30,811.0,139.0,3.2,17.4,758.0,100.08,80.1
2018,5,6,9,45,792.5,156.5,3.25,17.8,783.5,109.74,87.96
2018,5,6,10,0,774.0,174.0,3.3,18.2,809.0,169.13,104.92
2018,5,6,10,15,847.0,141.5,3.4,18.5,857.5,211.99,128.19
2018,5,6,10,30,920.0,109.0,3.5,18.8,906.0,269.92,171.53
2018,5,6,10,45,859.0,148.0,3.6,19.15,905.5,328.14,224.11
2018,5,6,11,0,798.0,187.0,3.7,19.5,905.0,387.26,277.32
2018,5,6,11,15,727.5,231.5,3.75,19.65,893.5,437.67,322.77
2018,5,6,11,30,657.0,276.0,3.8,19.8,882.0,484.63,363.62
2018,5,6,11,45,689.0,250.5,3.9,20.0,889.0,529.67,401.17
2018,5,6,12,0,721.0,225.0,4.0,20.2,896.0,575.75,438.99
2018,5,6,12,15,534.0,323.5,4.0,20.2,820.0,583.0,445.66
2018,5,6,12,30,347.0,422.0,4.0,20.2,744.0,568.07,434.21
2018,5,6,12,45,419.0,390.0,4.0,20.25,774.5,627.31,479.84
2018,5,6,13,0,491.0,358.0,4.0,20.3,805.0,687.39,525.51
2018,5,6,13,15,484.0,351.5,3.95,20.15,785.0,708.74,542.0
2018,5,6,13,30,477.0,345.0,3.9,20.0,765.0,727.38,556.6
2018,5,6,13,45,401.0,352.0,3.85,19.85,698.5,695.68,533.68
2018,5,6,14,0,325.0,359.0,3.8,19.7,632.0,641.7,494.7
2018,5,6,14,15,268.5,360.5,3.7,19.4,580.5,609.85,471.68
2018,5,6,14,30,212.0,362.0,3.6,19.1,529.0,552.61,429.72
2018,5,6,14,45,170.5,341.5,3.55,18.85,471.5,503.89,393.99
2018,5,6,15,0,129.0,321.0,3.5,18.6,414.0,452.0,355.16
2018,5,6,15,15,153.0,291.0,3.5,18.6,395.0,452.49,357.85
2018,5,6,15,30,177.0,261.0,3.5,18.6,376.0,451.69,359.44
2018,5,6,15,45,270.0,232.5,3.45,17.9,393.5,546.04,436.27
2018,5,6,16,0,363.0,204.0,3.4,17.2,411.0,614.21,492.74
2018,5,6,16,15,246.5,200.5,3.4,16.85,335.5,497.16,402.19
2018,5,6,16,30,130.0,197.0,3.4,16.5,260.0,356.28,290.56
2018,5,6,16,45,199.0,165.5,3.35,16.15,249.5,391.18,323.06
2018,5,6,17,0,268.0,134.0,3.3,15.8,239.0,445.16,369.43
2018,5,6,17,15,284.5,117.0,3.25,15.5,214.0,440.07,366.93
2018,5,6,17,30,301.0,100.0,3.2,15.2,189.0,456.76,380.85
2018,5,6,17,45,254.5,84.5,3.15,14.85,149.5,367.14,307.9
2018,5,6,18,0,208.0,69.0,3.1,14.5,110.0,302.84,253.07
2018,5,6,18,15,157.5,52.5,3.0,14.15,78.5,235.18,193.34
2018,5,6,18,30,107.0,36.0,2.9,13.8,47.0,169.97,130.44
2018,5,6,18,45,60.5,21.5,2.8,13.5,27.0,97.34,0.0
2018,5,6,19,0,14.0,7.0,2.7,13.2,7.0,16.26,0.0
2018,5,6,19,15,7.0,3.5,2.7,13.05,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,8.0,2.5,2.55,10.25,2.0,0.0,0.0
2018,5,7,5,0,16.0,5.0,2.5,10.3,4.0,0.0,0.0
2018,5,7,5,15,96.5,16.5,2.55,10.85,22.0,12.98,0.0
2018,5,7,5,30,177.0,28.0,2.6,11.4,40.0,21.17,4.13
2018,5,7,5,45,288.5,39.5,2.65,11.9,78.0,30.1,20.03
2018,5,7,6,0,400.0,51.0,2.7,12.4,116.0,41.59,31.1
2018,5,7,6,15,477.0,59.0,2.6,13.0,163.5,47.73,37.0
2018,5,7,6,30,554.0,67.0,2.5,13.6,211.0,53.93,42.7
2018,5,7,6,45,605.5,73.0,2.4,14.15,262.0,58.35,46.62
2018,5,7,7,0,657.0,79.0,2.3,14.7,313.0,62.78,50.39
2018,5,7,7,15,693.0,83.0,2.25,15.4,364.5,65.54,52.56
2018,5,7,7,30,729.0,87.0,2.2,16.1,416.0,68.3,54.66
2018,5,7,7,45,742.5,94.5,2.1,16.75,463.0,78.86,63.5
2018,5,7,8,0,756.0,102.0,2.0,17.4,510.0,83.49,67.1
2018,5,7,8,15,776.0,106.0,1.95,18.05,558.0,85.65,68.54
2018,5,7,8,30,796.0,110.0,1.9,18.7,606.0,87.7,69.89
2018,5,7,8,45,824.5,108.0,1.8,19.35,654.0,86.13,68.17
2018,5,7,9,0,853.0,106.0,1.7,20.0,702.0,94.15,74.56
2018,5,7,9,15,866.5,107.0,1.65,20.5,742.0,94.73,74.71
2018,5,7,9,30,880.0,108.0,1.6,21.0,782.0,95.21,74.79
2018,5,7,9,45,892.0,108.5,1.55,21.5,817.0,99.64,78.16
2018,5,7,10,0,904.0,109.0,1.5,22.0,852.0,156.28,88.18
2018,5,7,10,15,909.0,111.0,1.55,22.35,879.0,214.16,124.71
2018,5,7,10,30,914.0,113.0,1.6,22.7,906.0,272.57,170.2
2018,5,7,10,45,917.5,114.0,1.65,23.05,926.0,330.31,218.83
2018,5,7,11,0,921.0,115.0,1.7,23.4,946.0,387.97,268.27
2018,5,7,11,15,924.0,115.0,1.75,23.6,958.5,444.53,316.57
2018,5,7,11,30,927.0,115.0,1.8,23.8,971.0,500.51,363.32
2018,5,7,11,45,929.0,114.5,1.9,24.0,976.5,554.88,407.78
2018,5,7,12,0,931.0,114.0,2.0,24.2,982.0,608.11,450.16
2018,5,7,12,15,911.0,125.5,2.05,24.25,973.0,655.38,487.02
2018,5,7,12,30,891.0,137.0,2.1,24.3,964.0,699.41,520.53
2018,5,7,12,45,885.5,138.5,2.15,24.4,953.0,742.8,552.83
2018,5,7,13,0,880.0,140.0,2.2,24.5,942.0,783.68,582.72
2018,5,7,13,15,894.5,129.0,2.25,24.45,931.0,827.3,613.67
2018,5,7,13,30,909.0,118.0,2.3,24.4,920.0,868.6,642.0
2018,5,7,13,45,850.0,145.0,2.35,24.4,878.5,891.45,657.91
2018,5,7,14,0,791.0,172.0,2.4,24.4,837.0,897.59,663.0
2018,5,7,14,15,764.5,176.5,2.5,24.3,800.0,915.02,676.58
2018,5,7,14,30,738.0,181.0,2.6,24.2,763.0,920.66,682.37
2018,5,7,14,45,801.5,143.5,2.65,24.05,748.5,956.84,708.44
2018,5,7,15,0,865.0,106.0,2.7,23.9,734.0,984.47,728.7
2018,5,7,15,15,851.5,103.5,2.7,23.9,691.5,984.38,730.02
2018,5,7,15,30,838.0,101.0,2.7,23.9,649.0,993.91,738.16
2018,5,7,15,45,822.5,97.0,2.9,23.3,602.5,982.58,736.03
2018,5,7,16,0,807.0,93.0,3.1,22.7,556.0,967.59,731.53
2018,5,7,16,15,785.5,89.5,3.2,22.15,506.5,943.63,719.84
2018,5,7,16,30,764.0,86.0,3.3,21.6,457.0,916.43,705.69
2018,5,7,16,45,734.5,81.5,3.4,21.05,406.0,876.91,682.41
2018,5,7,17,0,705.0,77.0,3.5,20.5,355.0,841.61,661.39
2018,5,7,17,15,661.0,72.5,3.45,19.75,303.5,784.02,622.73
2018,5,7,17,30,617.0,68.0,3.4,19.0,252.0,725.3,581.54
2018,5,7,17,45,551.5,62.0,3.4,18.25,202.5,643.72,520.79
2018,5,7,18,0,486.0,56.0,3.4,17.5,153.0,562.79,457.08
2018,5,7,18,15,387.5,46.5,3.3,16.9,110.0,450.15,364.12
2018,5,7,18,30,289.0,37.0,3.2,16.3,67.0,341.51,264.14
2018,5,7,18,45,172.5,23.0,3.1,15.65,38.5,204.99,10.34
2018,5,7,19,0,56.0,9.0,3.0,15.0,10.0,50.1,0.0
2018,5,7,19,15,28.0,4.5,2.95,14.75,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,8,4,45,14.0,2.5,2.6,11.4,2.0,0.0,0.0
2018,5,8,5,0,28.0,5.0,2.7,11.5,4.0,0.0,0.0
2018,5,8,5,15,124.5,16.0,2.85,11.9,23.0,12.59,0.0
2018,5,8,5,30,221.0,27.0,3.0,12.3,42.0,22.34,6.36
2018,5,8,5,45,332.0,36.5,3.15,12.7,80.5,29.97,19.96
2018,5,8,6,0,443.0,46.0,3.3,13.1,119.0,37.73,27.66
2018,5,8,6,15,487.0,55.0,3.4,13.6,161.5,44.61,34.15
2018,5,8,6,30,531.0,64.0,3.5,14.1,204.0,51.34,40.31
2018,5,8,6,45,534.0,78.0,3.55,14.55,244.5,61.08,48.96
2018,5,8,7,0,537.0,92.0,3.6,15.0,285.0,70.29,56.97
2018,5,8,7,15,609.0,92.5,3.6,15.4,343.5,70.64,57.04
2018,5,8,7,30,681.0,93.0,3.6,15.8,402.0,71.35,57.39
2018,5,8,7,45,715.5,96.0,3.6,16.2,454.0,73.19,58.7
2018,5,8,8,0,750.0,99.0,3.6,16.6,506.0,81.22,65.37
2018,5,8,8,15,783.0,98.0,3.5,16.85,556.5,80.44,64.41
2018,5,8,8,30,816.0,97.0,3.4,17.1,607.0,79.83,63.61
2018,5,8,8,45,828.5,99.5,3.35,17.35,649.5,80.93,64.31
2018,5,8,9,0,841.0,102.0,3.3,17.6,692.0,91.55,73.13
2018,5,8,9,15,852.0,104.5,3.2,17.7,730.5,92.9,74.06
2018,5,8,9,30,863.0,107.0,3.1,17.8,769.0,94.1,74.88
2018,5,8,9,45,872.0,107.5,3.0,17.95,801.5,100.15,79.8
2018,5,8,10,0,881.0,108.0,2.9,18.1,834.0,155.22,89.24
2018,5,8,10,15,888.5,108.5,2.85,18.45,861.0,211.19,125.59
2018,5,8,10,30,896.0,109.0,2.8,18.8,888.0,267.94,170.91
2018,5,8,10,45,903.0,108.0,2.8,19.15,908.5,324.24,219.5
2018,5,8,11,0,910.0,107.0,2.8,19.5,929.0,380.79,269.24
2018,5,8,11,15,913.5,107.0,2.8,19.95,942.5,436.65,317.92
2018,5,8,11,30,917.0,107.0,2.8,20.4,956.0,491.99,365.02
2018,5,8,11,45,920.0,106.0,2.8,20.85,961.5,545.67,409.46
2018,5,8,12,0,923.0,105.0,2.8,21.3,967.0,598.29,451.69
2018,5,8,12,15,921.5,105.5,2.9,21.5,964.5,648.04,491.33
2018,5,8,12,30,920.0,106.0,3.0,21.7,962.0,695.91,528.6
2018,5,8,12,45,916.0,107.0,3.15,21.95,951.5,740.33,562.68
2018,5,8,13,0,912.0,108.0,3.3,22.2,941.0,782.26,594.3
2018,5,8,13,15,908.5,107.0,3.45,22.2,923.5,820.16,621.58
2018,5,8,13,30,905.0,106.0,3.6,22.2,906.0,855.13,646.85
2018,5,8,13,45,899.5,105.0,3.8,22.15,882.0,885.3,669.28
2018,5,8,14,0,894.0,104.0,4.0,22.1,858.0,912.15,689.55
2018,5,8,14,15,886.0,103.0,4.05,21.9,827.0,933.29,705.67
2018,5,8,14,30,878.0,102.0,4.1,21.7,796.0,950.85,719.53
2018,5,8,14,45,868.0,100.0,4.2,21.5,759.0,961.8,729.35
2018,5,8,15,0,858.0,98.0,4.3,21.3,722.0,969.04,736.85
2018,5,8,15,15,844.5,95.5,4.3,21.3,680.0,968.53,738.11
2018,5,8,15,30,831.0,93.0,4.3,21.3,638.0,964.34,737.05
2018,5,8,15,45,811.5,91.5,4.15,20.8,592.0,964.72,739.91
2018,5,8,16,0,792.0,90.0,4.0,20.3,546.0,948.67,731.41
2018,5,8,16,15,768.0,87.5,3.95,19.95,497.0,923.4,716.71
2018,5,8,16,30,744.0,85.0,3.9,19.6,448.0,895.01,699.68
2018,5,8,16,45,712.5,81.0,3.8,19.25,397.5,854.27,673.21
2018,5,8,17,0,681.0,77.0,3.7,18.9,347.0,817.8,649.27
2018,5,8,17,15,639.0,72.5,3.6,18.45,297.0,762.55,610.79
2018,5,8,17,30,597.0,68.0,3.5,18.0,247.0,706.19,570.0
2018,5,8,17,45,536.5,61.0,3.4,17.5,199.0,628.42,510.83
2018,5,8,18,0,476.0,54.0,3.3,17.0,151.0,551.45,449.25
2018,5,8,18,15,382.5,45.0,3.15,16.5,109.0,444.46,360.46
2018,5,8,18,30,289.0,36.0,3.0,16.0,67.0,341.59,266.15
2018,5,8,18,45,173.5,22.5,2.8,15.5,38.5,205.74,38.2
2018,5,8,19,0,58.0,9.0,2.6,15.0,10.0,51.65,0.0
2018,5,8,19,15,29.0,4.5,2.55,14.75,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,9,4,45,16.5,3.0,2.8,11.7,2.5,0.0,0.0
2018,5,9,5,0,33.0,6.0,2.8,11.7,5.0,0.0,0.0
2018,5,9,5,15,137.5,17.0,2.95,12.15,25.0,13.38,0.0
2018,5,9,5,30,242.0,28.0,3.1,12.6,45.0,23.21,8.22
2018,5,9,5,45,357.0,37.0,3.25,13.0,85.0,30.47,20.46
2018,5,9,6,0,472.0,46.0,3.4,13.4,125.0,37.9,27.81
2018,5,9,6,15,536.5,53.0,3.55,13.8,172.5,43.47,33.13
2018,5,9,6,30,601.0,60.0,3.7,14.2,220.0,49.06,38.27
2018,5,9,6,45,654.5,64.5,3.8,14.6,272.5,52.71,41.51
2018,5,9,7,0,708.0,69.0,3.9,15.0,325.0,61.03,48.77
2018,5,9,7,15,709.5,79.5,3.95,15.4,369.5,63.36,50.62
2018,5,9,7,30,711.0,90.0,4.0,15.8,414.0,69.88,56.1
2018,5,9,7,45,750.0,91.5,4.05,16.2,468.5,76.79,61.84
2018,5,9,8,0,789.0,93.0,4.1,16.6,523.0,77.96,62.54
2018,5,9,8,15,821.5,91.5,4.1,16.9,574.5,77.08,61.49
2018,5,9,8,30,854.0,90.0,4.1,17.2,626.0,85.14,68.15
2018,5,9,8,45,867.0,92.5,4.15,17.55,670.0,87.02,69.47
2018,5,9,9,0,880.0,95.0,4.2,17.9,714.0,88.75,70.67
2018,5,9,9,15,891.5,96.0,4.15,18.25,753.0,89.44,70.98
2018,5,9,9,30,903.0,97.0,4.1,18.6,792.0,90.03,71.23
2018,5,9,9,45,913.5,97.5,4.1,18.9,826.5,98.39,78.05
2018,5,9,10,0,924.0,98.0,4.1,19.2,861.0,155.81,87.47
2018,5,9,10,15,929.0,99.5,4.1,19.45,888.0,214.24,125.96
2018,5,9,10,30,934.0,101.0,4.1,19.7,915.0,273.17,173.46
2018,5,9,10,45,936.5,103.0,4.1,19.95,935.0,332.01,224.67
2018,5,9,11,0,939.0,105.0,4.1,20.2,955.0,390.66,276.65
2018,5,9,11,15,940.0,106.5,4.05,20.35,967.5,448.02,327.27
2018,5,9,11,30,941.0,108.0,4.0,20.5,980.0,504.62,376.16
2018,5,9,11,45,939.0,109.0,3.95,20.7,983.5,558.41,421.51
2018,5,9,12,0,937.0,110.0,3.9,20.9,987.0,610.69,464.32
2018,5,9,12,15,935.0,111.0,3.9,20.95,984.0,661.28,505.0
2018,5,9,12,30,933.0,112.0,3.9,21.0,981.0,709.95,543.21
2018,5,9,12,45,927.5,113.5,3.9,21.1,970.0,754.43,577.37
2018,5,9,13,0,922.0,115.0,3.9,21.2,959.0,796.29,608.94
2018,5,9,13,15,917.5,115.0,3.95,21.2,941.5,834.86,636.48
2018,5,9,13,30,913.0,115.0,4.0,21.2,924.0,870.45,661.84
2018,5,9,13,45,907.0,114.0,4.05,21.15,899.0,900.72,683.66
2018,5,9,14,0,901.0,113.0,4.1,21.1,874.0,927.61,703.24
2018,5,9,14,15,893.0,112.5,4.15,20.95,843.5,949.69,719.91
2018,5,9,14,30,885.0,112.0,4.2,20.8,813.0,968.2,734.32
2018,5,9,14,45,872.5,111.5,4.25,20.6,775.5,978.75,743.61
2018,5,9,15,0,860.0,111.0,4.3,20.4,738.0,985.55,750.58
2018,5,9,15,15,846.0,108.0,4.3,20.4,695.0,997.97,760.77
2018,5,9,15,30,832.0,105.0,4.3,20.4,652.0,993.1,759.2
2018,5,9,15,45,814.0,102.5,4.45,19.8,605.5,981.02,755.64
2018,5,9,16,0,796.0,100.0,4.6,19.2,559.0,965.31,749.99
2018,5,9,16,15,773.5,96.5,4.55,18.85,510.0,940.34,735.3
2018,5,9,16,30,751.0,93.0,4.5,18.5,461.0,912.12,718.2
2018,5,9,16,45,705.5,90.0,4.45,18.15,405.5,865.82,687.67
2018,5,9,17,0,660.0,87.0,4.4,17.8,350.0,810.86,650.07
2018,5,9,17,15,614.5,80.5,4.25,17.3,298.0,749.66,606.44
2018,5,9,17,30,569.0,74.0,4.1,16.8,246.0,687.46,560.61
2018,5,9,17,45,517.5,67.0,3.95,16.35,201.0,618.43,507.21
2018,5,9,18,0,466.0,60.0,3.8,15.9,156.0,549.35,450.99
2018,5,9,18,15,365.5,50.0,3.7,15.45,112.5,434.47,355.34
2018,5,9,18,30,265.0,40.0,3.6,15.0,69.0,328.53,259.1
2018,5,9,18,45,154.5,24.5,3.5,14.55,39.5,195.42,57.59
2018,5,9,19,0,44.0,9.0,3.4,14.1,10.0,40.91,0.0
2018,5,9,19,15,22.0,4.5,3.3,13.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,10,4,45,10.0,2.5,2.25,11.0,2.5,0.0,0.0
2018,5,10,5,0,20.0,5.0,2.2,11.1,5.0,0.0,0.0
2018,5,10,5,15,62.0,16.0,2.3,11.7,20.0,12.59,0.0
2018,5,10,5,30,104.0,27.0,2.4,12.3,35.0,20.28,7.46
2018,5,10,5,45,209.5,42.0,2.5,12.9,73.0,31.51,21.46
2018,5,10,6,0,315.0,57.0,2.6,13.5,111.0,42.78,32.13
2018,5,10,6,15,434.5,62.5,2.6,13.85,164.0,49.95,38.9
2018,5,10,6,30,554.0,68.0,2.6,14.2,217.0,54.56,43.18
2018,5,10,6,45,604.0,74.0,2.6,14.6,268.0,58.95,47.06
2018,5,10,7,0,654.0,80.0,2.6,15.0,319.0,63.33,50.81
2018,5,10,7,15,689.5,85.0,2.65,15.5,370.5,66.75,53.58
2018,5,10,7,30,725.0,90.0,2.7,16.0,422.0,70.12,56.24
2018,5,10,7,45,751.5,93.0,2.8,16.55,472.0,77.85,62.64
2018,5,10,8,0,778.0,96.0,2.9,17.1,522.0,79.72,63.9
2018,5,10,8,15,772.5,107.5,2.95,17.65,562.0,86.39,69.28
2018,5,10,8,30,767.0,119.0,3.0,18.2,602.0,92.56,74.18
2018,5,10,8,45,701.5,154.0,3.0,18.75,619.5,102.31,82.07
2018,5,10,9,0,636.0,189.0,3.0,19.3,637.0,118.18,95.03
2018,5,10,9,15,593.5,219.0,3.0,19.7,655.5,130.81,105.2
2018,5,10,9,30,551.0,249.0,3.0,20.1,674.0,144.55,116.21
2018,5,10,9,45,516.0,279.5,3.0,20.5,691.0,162.55,120.11
2018,5,10,10,0,481.0,310.0,3.0,20.9,708.0,212.17,146.04
2018,5,10,10,15,480.0,324.0,3.0,21.15,732.0,256.13,176.07
2018,5,10,10,30,479.0,338.0,3.0,21.4,756.0,300.76,210.85
2018,5,10,10,45,494.0,344.5,3.0,21.7,784.5,346.37,247.48
2018,5,10,11,0,509.0,351.0,3.0,22.0,813.0,394.09,286.24
2018,5,10,11,15,511.5,357.5,2.95,22.1,827.0,438.84,323.02
2018,5,10,11,30,514.0,364.0,2.9,22.2,841.0,484.02,359.45
2018,5,10,11,45,568.5,331.5,2.9,22.35,862.0,530.23,395.96
2018,5,10,12,0,623.0,299.0,2.9,22.5,883.0,575.56,431.68
2018,5,10,12,15,663.5,276.5,3.05,22.45,897.0,627.49,472.42
2018,5,10,12,30,704.0,254.0,3.2,22.4,911.0,680.74,513.65
2018,5,10,12,45,604.0,306.0,3.3,22.35,865.5,692.66,522.84
2018,5,10,13,0,504.0,358.0,3.4,22.3,820.0,698.75,527.24
2018,5,10,13,15,539.5,335.5,3.45,22.3,821.5,740.79,559.17
2018,5,10,13,30,575.0,313.0,3.5,22.3,823.0,782.26,590.32
2018,5,10,13,45,667.5,250.5,3.6,22.3,827.0,840.17,634.55
2018,5,10,14,0,760.0,188.0,3.7,22.3,831.0,894.59,675.54
2018,5,10,14,15,799.5,159.0,3.75,22.2,813.5,923.11,696.19
2018,5,10,14,30,839.0,130.0,3.8,22.1,796.0,956.84,720.69
2018,5,10,14,45,820.5,130.5,3.85,22.05,756.5,962.5,726.03
2018,5,10,15,0,802.0,131.0,3.9,22.0,717.0,964.19,729.05
2018,5,10,15,15,785.0,127.5,3.9,22.0,673.5,959.14,727.22
2018,5,10,15,30,768.0,124.0,3.9,22.0,630.0,950.29,722.96
2018,5,10,15,45,754.0,117.0,4.0,21.55,584.5,936.92,717.55
2018,5,10,16,0,740.0,110.0,4.1,21.1,539.0,919.99,709.69
2018,5,10,16,15,711.0,105.5,4.1,20.7,488.0,894.61,695.14
2018,5,10,16,30,682.0,101.0,4.1,20.3,437.0,859.42,673.42
2018,5,10,16,45,659.0,94.5,4.15,19.9,390.0,825.08,652.14
2018,5,10,17,0,636.0,88.0,4.2,19.5,343.0,788.35,628.47
2018,5,10,17,15,604.5,82.0,4.15,18.85,297.0,741.89,596.82
2018,5,10,17,30,573.0,76.0,4.1,18.2,251.0,693.91,562.62
2018,5,10,17,45,506.0,69.5,4.1,17.6,202.5,610.76,499.38
2018,5,10,18,0,439.0,63.0,4.1,17.0,154.0,528.08,433.38
2018,5,10,18,15,344.5,52.5,3.95,16.4,112.0,417.6,341.54
2018,5,10,18,30,250.0,42.0,3.8,15.8,70.0,318.78,251.98
2018,5,10,18,45,151.0,27.5,3.7,15.2,42.0,199.41,76.11
2018,5,10,19,0,52.0,13.0,3.6,14.6,14.0,50.22,0.0
2018,5,10,19,15,26.0,6.5,3.5,14.3,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,4,45,17.5,3.5,2.1,10.85,3.0,0.0,0.0
2018,5,11,5,0,35.0,7.0,2.1,10.9,6.0,0.0,0.0
2018,5,11,5,15,91.5,17.5,2.3,11.4,23.0,13.77,0.0
2018,5,11,5,30,148.0,28.0,2.5,11.9,40.0,21.14,8.83
2018,5,11,5,45,222.0,42.0,2.65,12.4,73.5,31.58,21.65
2018,5,11,6,0,296.0,56.0,2.8,12.9,107.0,41.95,31.51
2018,5,11,6,15,356.0,67.0,2.9,13.45,149.0,50.05,39.07
2018,5,11,6,30,416.0,78.0,3.0,14.0,191.0,58.08,46.35
2018,5,11,6,45,436.5,92.5,3.15,14.6,233.0,67.77,54.88
2018,5,11,7,0,457.0,107.0,3.3,15.2,275.0,77.1,62.91
2018,5,11,7,15,460.5,125.5,3.35,15.75,316.5,88.26,72.38
2018,5,11,7,30,464.0,144.0,3.4,16.3,358.0,98.86,81.21
2018,5,11,7,45,479.0,159.0,3.45,16.9,401.5,107.07,87.83
2018,5,11,8,0,494.0,174.0,3.5,17.5,445.0,114.87,94.0
2018,5,11,8,15,521.0,182.0,3.5,18.0,490.5,118.6,96.69
2018,5,11,8,30,548.0,190.0,3.5,18.5,536.0,122.15,99.21
2018,5,11,8,45,566.5,200.0,3.55,19.0,580.0,126.35,102.28
2018,5,11,9,0,585.0,210.0,3.6,19.5,624.0,128.81,103.88
2018,5,11,9,15,647.5,200.0,3.6,19.85,681.5,121.48,97.37
2018,5,11,9,30,710.0,190.0,3.6,20.2,739.0,114.93,91.57
2018,5,11,9,45,729.0,192.5,3.6,20.55,777.5,124.62,87.35
2018,5,11,10,0,748.0,195.0,3.6,20.9,816.0,176.62,108.65
2018,5,11,10,15,809.0,171.0,3.55,21.2,862.0,230.44,142.54
2018,5,11,10,30,870.0,147.0,3.5,21.5,908.0,287.09,185.41
2018,5,11,10,45,864.5,153.5,3.5,21.8,924.5,339.85,231.21
2018,5,11,11,0,859.0,160.0,3.5,22.1,941.0,396.89,280.87
2018,5,11,11,15,855.5,165.0,3.45,22.4,952.0,452.85,328.93
2018,5,11,11,30,852.0,170.0,3.4,22.7,963.0,507.94,375.08
2018,5,11,11,45,873.5,159.0,3.4,22.95,975.5,559.5,417.52
2018,5,11,12,0,895.0,148.0,3.4,23.2,988.0,614.9,461.64
2018,5,11,12,15,911.0,137.5,3.4,23.4,991.0,667.33,502.62
2018,5,11,12,30,927.0,127.0,3.4,23.6,994.0,718.88,541.99
2018,5,11,12,45,905.0,138.0,3.45,23.85,977.0,758.98,571.99
2018,5,11,13,0,883.0,149.0,3.5,24.1,960.0,795.44,598.75
2018,5,11,13,15,880.5,146.0,3.55,24.2,942.0,832.54,625.55
2018,5,11,13,30,878.0,143.0,3.6,24.3,924.0,866.73,649.29
2018,5,11,13,45,894.0,130.0,3.65,24.4,906.5,904.98,675.78
2018,5,11,14,0,910.0,117.0,3.7,24.5,889.0,940.3,700.22
2018,5,11,14,15,877.0,127.0,3.75,24.5,849.0,949.76,707.59
2018,5,11,14,30,844.0,137.0,3.8,24.5,809.0,969.19,722.04
2018,5,11,14,45,841.0,131.0,3.85,24.5,774.0,983.17,732.89
2018,5,11,15,0,838.0,125.0,3.9,24.5,739.0,993.45,741.48
2018,5,11,15,15,831.0,118.0,3.9,24.5,697.5,994.86,744.01
2018,5,11,15,30,824.0,111.0,3.9,24.5,656.0,992.41,744.18
2018,5,11,15,45,813.0,105.0,3.85,24.25,610.5,983.29,740.42
2018,5,11,16,0,802.0,99.0,3.8,24.0,565.0,970.5,734.32
2018,5,11,16,15,786.5,93.0,3.65,23.7,516.5,949.57,722.21
2018,5,11,16,30,771.0,87.0,3.5,23.4,468.0,925.31,707.78
2018,5,11,16,45,757.0,79.5,3.35,23.05,419.5,897.52,690.84
2018,5,11,17,0,743.0,72.0,3.2,22.7,371.0,866.75,671.4
2018,5,11,17,15,707.5,66.5,3.05,22.1,319.5,814.81,636.79
2018,5,11,17,30,672.0,61.0,2.9,21.5,268.0,761.19,599.65
2018,5,11,17,45,622.5,55.0,2.75,20.9,219.0,700.21,555.06
2018,5,11,18,0,573.0,49.0,2.6,20.3,170.0,632.78,502.89
2018,5,11,18,15,472.0,42.5,2.55,19.75,124.0,520.17,413.37
2018,5,11,18,30,371.0,36.0,2.5,19.2,78.0,411.7,319.23
2018,5,11,18,45,244.5,25.0,2.4,18.65,47.5,269.64,121.32
2018,5,11,19,0,118.0,14.0,2.3,18.1,17.0,101.8,0.0
2018,5,11,19,15,59.0,7.0,2.3,17.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,4,45,23.0,3.5,2.0,13.5,3.0,0.0,0.0
2018,5,12,5,0,46.0,7.0,2.0,13.6,6.0,0.0,0.0
2018,5,12,5,15,162.0,18.5,2.0,14.35,29.0,14.56,0.0
2018,5,12,5,30,278.0,30.0,2.0,15.1,52.0,24.89,11.94
2018,5,12,5,45,387.0,38.0,2.0,15.85,92.5,31.34,21.18
2018,5,12,6,0,496.0,46.0,2.0,16.6,133.0,37.99,27.61
2018,5,12,6,15,564.5,52.0,2.05,17.2,182.0,42.89,32.21
2018,5,12,6,30,633.0,58.0,2.1,17.8,231.0,47.88,36.7
2018,5,12,6,45,679.0,62.5,2.2,18.4,283.0,55.79,43.57
2018,5,12,7,0,725.0,67.0,2.3,19.0,335.0,59.71,46.81
2018,5,12,7,15,757.5,70.5,2.3,19.45,387.5,62.65,49.15
2018,5,12,7,30,790.0,74.0,2.3,19.9,440.0,65.58,51.42
2018,5,12,7,45,813.5,76.5,2.3,20.4,490.5,67.59,52.85
2018,5,12,8,0,837.0,79.0,2.3,20.9,541.0,77.36,60.9
2018,5,12,8,15,854.0,81.5,2.2,21.35,588.5,79.74,62.59
2018,5,12,8,30,871.0,84.0,2.1,21.8,636.0,81.98,64.16
2018,5,12,8,45,870.0,92.0,1.95,22.25,676.0,86.81,67.9
2018,5,12,9,0,869.0,100.0,1.8,22.7,716.0,91.21,71.25
2018,5,12,9,15,860.5,111.5,1.75,23.0,749.5,96.81,75.63
2018,5,12,9,30,852.0,123.0,1.7,23.3,783.0,91.78,71.21
2018,5,12,9,45,852.5,129.5,1.6,23.6,814.0,106.93,70.02
2018,5,12,10,0,853.0,136.0,1.5,23.9,845.0,164.51,93.58
2018,5,12,10,15,873.5,130.5,1.55,24.1,877.0,226.44,134.4
2018,5,12,10,30,894.0,125.0,1.6,24.3,909.0,282.07,177.53
2018,5,12,10,45,895.0,127.5,1.6,24.45,927.5,338.55,225.12
2018,5,12,11,0,896.0,130.0,1.6,24.6,946.0,394.75,273.08
2018,5,12,11,15,878.0,143.0,1.7,24.7,951.5,449.12,319.69
2018,5,12,11,30,860.0,156.0,1.8,24.8,957.0,500.97,363.19
2018,5,12,11,45,839.0,168.5,1.9,24.85,953.5,553.47,405.78
2018,5,12,12,0,818.0,181.0,2.0,24.9,950.0,601.09,443.59
2018,5,12,12,15,812.5,182.5,2.1,24.9,945.0,647.25,479.52
2018,5,12,12,30,807.0,184.0,2.2,24.9,940.0,691.44,513.24
2018,5,12,12,45,798.5,187.0,2.3,24.85,928.5,732.48,544.17
2018,5,12,13,0,790.0,190.0,2.4,24.8,917.0,770.9,572.77
2018,5,12,13,15,787.0,187.0,2.55,24.65,899.5,805.88,599.4
2018,5,12,13,30,784.0,184.0,2.7,24.5,882.0,838.03,623.91
2018,5,12,13,45,813.5,163.0,2.8,24.4,870.0,879.06,653.09
2018,5,12,14,0,843.0,142.0,2.9,24.3,858.0,917.45,680.26
2018,5,12,14,15,851.5,131.5,3.0,24.0,832.5,930.76,691.32
2018,5,12,14,30,860.0,121.0,3.1,23.7,807.0,954.42,709.69
2018,5,12,14,45,847.0,119.5,3.15,23.45,769.0,963.04,717.6
2018,5,12,15,0,834.0,118.0,3.2,23.2,731.0,981.88,732.66
2018,5,12,15,15,820.0,115.5,3.2,23.2,689.0,981.12,733.62
2018,5,12,15,30,806.0,113.0,3.2,23.2,647.0,976.61,732.4
2018,5,12,15,45,786.5,110.0,3.25,22.35,600.5,962.26,727.47
2018,5,12,16,0,767.0,107.0,3.3,21.5,554.0,944.34,720.16
2018,5,12,16,15,742.0,103.5,3.25,21.0,505.0,916.81,704.48
2018,5,12,16,30,717.0,100.0,3.2,20.5,456.0,893.75,691.81
2018,5,12,16,45,684.5,95.5,3.15,19.95,405.5,852.15,665.82
2018,5,12,17,0,652.0,91.0,3.1,19.4,355.0,808.29,637.63
2018,5,12,17,15,607.5,84.5,2.95,18.8,304.0,748.16,596.08
2018,5,12,17,30,563.0,78.0,2.8,18.2,253.0,686.94,552.22
2018,5,12,17,45,501.0,70.5,2.65,17.6,205.0,607.45,492.4
2018,5,12,18,0,439.0,63.0,2.5,17.0,157.0,528.5,430.14
2018,5,12,18,15,348.0,52.5,2.3,16.4,114.5,419.83,341.22
2018,5,12,18,30,257.0,42.0,2.1,15.8,72.0,323.3,256.06
2018,5,12,18,45,159.0,28.5,1.9,15.2,44.0,210.0,107.03
2018,5,12,19,0,61.0,15.0,1.7,14.6,16.0,58.75,0.0
2018,5,12,19,15,30.5,7.5,1.7,14.35,8.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.85,11.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,11.2,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,2.05,11.65,4.5,3.54,0.0
2018,5,13,5,30,0.0,8.0,2.2,12.1,8.0,6.06,0.0
2018,5,13,5,45,0.0,14.0,2.35,12.5,14.0,10.63,3.59
2018,5,13,6,0,0.0,20.0,2.5,12.9,20.0,15.2,7.88
2018,5,13,6,15,0.0,30.5,2.5,13.25,30.5,23.24,15.22
2018,5,13,6,30,0.0,41.0,2.5,13.6,41.0,31.31,22.53
2018,5,13,6,45,0.0,67.5,2.55,13.95,67.5,51.6,40.65
2018,5,13,7,0,0.0,94.0,2.6,14.3,94.0,70.47,57.26
2018,5,13,7,15,0.5,114.0,2.6,14.65,114.0,84.63,69.48
2018,5,13,7,30,1.0,134.0,2.6,15.0,134.0,98.63,81.37
2018,5,13,7,45,1.0,144.0,2.55,15.35,144.5,106.0,87.35
2018,5,13,8,0,1.0,154.0,2.5,15.7,155.0,113.3,93.22
2018,5,13,8,15,4.0,173.0,2.5,16.1,175.5,126.45,104.01
2018,5,13,8,30,7.0,192.0,2.5,16.5,196.0,139.46,114.56
2018,5,13,8,45,9.0,207.0,2.5,16.85,213.0,149.78,122.76
2018,5,13,9,0,11.0,222.0,2.5,17.2,230.0,159.98,130.82
2018,5,13,9,15,16.5,250.5,2.55,17.55,263.0,178.52,145.75
2018,5,13,9,30,22.0,279.0,2.6,17.9,296.0,196.67,160.21
2018,5,13,9,45,31.0,310.5,2.6,18.25,335.5,200.4,155.16
2018,5,13,10,0,40.0,342.0,2.6,18.6,375.0,224.71,172.59
2018,5,13,10,15,53.5,370.5,2.65,18.85,416.5,250.21,191.08
2018,5,13,10,30,67.0,399.0,2.7,19.1,458.0,278.29,211.83
2018,5,13,10,45,225.5,373.0,2.75,19.35,577.5,297.37,221.27
2018,5,13,11,0,384.0,347.0,2.8,19.6,697.0,350.95,259.71
2018,5,13,11,15,558.0,282.0,2.85,19.75,798.5,408.03,302.86
2018,5,13,11,30,732.0,217.0,2.9,19.9,900.0,485.76,363.12
2018,5,13,11,45,820.0,169.5,2.95,20.05,938.5,545.24,411.09
2018,5,13,12,0,908.0,122.0,3.0,20.2,977.0,606.28,460.08
2018,5,13,12,15,902.0,125.5,3.05,20.2,973.0,654.75,498.91
2018,5,13,12,30,896.0,129.0,3.1,20.2,969.0,701.17,535.31
2018,5,13,12,45,882.0,135.5,3.15,20.25,955.5,741.96,566.69
2018,5,13,13,0,868.0,142.0,3.2,20.3,942.0,779.75,595.29
2018,5,13,13,15,864.5,141.0,3.25,20.2,925.0,816.7,622.67
2018,5,13,13,30,861.0,140.0,3.3,20.1,908.0,850.86,647.24
2018,5,13,13,45,855.5,138.0,3.3,20.0,884.0,879.48,667.7
2018,5,13,14,0,850.0,136.0,3.3,19.9,860.0,904.84,686.0
2018,5,13,14,15,842.5,134.0,3.35,19.7,829.5,938.75,710.87
2018,5,13,14,30,835.0,132.0,3.4,19.5,799.0,955.86,724.3
2018,5,13,14,45,825.5,128.5,3.4,19.3,762.5,965.81,732.79
2018,5,13,15,0,816.0,125.0,3.4,19.1,726.0,972.0,738.97
2018,5,13,15,15,801.5,122.5,3.4,19.1,684.5,970.58,739.59
2018,5,13,15,30,787.0,120.0,3.4,19.1,643.0,965.44,737.87
2018,5,13,15,45,770.0,115.5,3.4,18.55,597.5,951.85,732.03
2018,5,13,16,0,753.0,111.0,3.4,18.0,552.0,934.72,723.82
2018,5,13,16,15,731.0,106.0,3.35,17.6,503.5,915.8,713.61
2018,5,13,16,30,709.0,101.0,3.3,17.2,455.0,886.95,696.26
2018,5,13,16,45,679.0,96.5,3.3,16.85,405.5,847.94,671.53
2018,5,13,17,0,649.0,92.0,3.3,16.5,356.0,806.63,644.52
2018,5,13,17,15,606.0,85.5,3.25,16.05,305.5,748.0,603.67
2018,5,13,17,30,563.0,79.0,3.2,15.6,255.0,688.24,560.44
2018,5,13,17,45,502.5,71.5,3.15,15.15,207.0,610.12,500.94
2018,5,13,18,0,442.0,64.0,3.1,14.7,159.0,532.43,438.89
2018,5,13,18,15,352.0,53.5,2.95,14.3,116.5,424.63,349.36
2018,5,13,18,30,262.0,43.0,2.8,13.9,74.0,328.67,263.92
2018,5,13,18,45,163.5,29.0,2.7,13.45,45.5,215.72,121.44
2018,5,13,19,0,65.0,15.0,2.6,13.0,17.0,61.86,0.0
2018,5,13,19,15,32.5,7.5,2.6,12.85,8.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
