Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,10.75,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,10.8,1.0,0.79,0.0
2018,5,14,5,15,0.0,4.0,2.45,11.05,4.0,3.15,0.0
2018,5,14,5,30,0.0,7.0,2.5,11.3,7.0,5.3,0.0
2018,5,14,5,45,0.0,12.0,2.5,11.55,12.0,9.1,2.31
2018,5,14,6,0,0.0,17.0,2.5,11.8,17.0,12.91,5.89
2018,5,14,6,15,0.0,24.5,2.45,12.2,24.5,18.64,11.17
2018,5,14,6,30,0.0,32.0,2.4,12.6,32.0,24.39,16.4
2018,5,14,6,45,0.0,44.5,2.35,12.95,44.5,34.0,25.04
2018,5,14,7,0,0.0,57.0,2.3,13.3,57.0,43.65,33.59
2018,5,14,7,15,0.0,65.0,2.3,13.75,65.0,49.84,38.93
2018,5,14,7,30,0.0,73.0,2.3,14.2,73.0,56.05,44.21
2018,5,14,7,45,0.0,82.0,2.3,14.6,82.0,63.05,50.13
2018,5,14,8,0,0.0,91.0,2.3,15.0,91.0,69.99,55.93
2018,5,14,8,15,0.0,107.5,2.35,15.4,107.5,82.0,66.06
2018,5,14,8,30,0.0,124.0,2.4,15.8,124.0,93.86,75.95
2018,5,14,8,45,1.5,146.0,2.4,16.2,147.0,109.4,88.88
2018,5,14,9,0,3.0,168.0,2.4,16.6,170.0,124.68,101.44
2018,5,14,9,15,5.0,184.5,2.5,16.95,188.0,136.09,110.66
2018,5,14,9,30,7.0,201.0,2.6,17.3,206.0,147.35,119.7
2018,5,14,9,45,8.5,216.5,2.65,17.6,223.0,158.26,122.63
2018,5,14,10,0,10.0,232.0,2.7,17.9,240.0,170.43,131.68
2018,5,14,10,15,13.5,260.5,2.8,18.15,272.0,191.92,148.09
2018,5,14,10,30,17.0,289.0,2.9,18.4,304.0,214.17,165.07
2018,5,14,10,45,19.5,303.0,2.95,18.6,320.5,227.26,174.98
2018,5,14,11,0,22.0,317.0,3.0,18.8,337.0,240.89,185.37
2018,5,14,11,15,27.5,339.0,3.1,18.95,364.5,254.58,195.82
2018,5,14,11,30,33.0,361.0,3.2,19.1,392.0,278.28,214.04
2018,5,14,11,45,41.5,387.5,3.25,19.2,426.5,308.19,236.95
2018,5,14,12,0,50.0,414.0,3.3,19.3,461.0,340.2,261.37
2018,5,14,12,15,61.5,428.0,3.35,19.3,486.0,366.86,281.85
2018,5,14,12,30,73.0,442.0,3.4,19.3,511.0,395.3,303.68
2018,5,14,12,45,89.5,445.0,3.4,19.3,528.5,420.15,322.9
2018,5,14,13,0,106.0,448.0,3.4,19.3,546.0,446.46,343.24
2018,5,14,13,15,125.5,442.5,3.45,19.2,556.5,481.6,370.41
2018,5,14,13,30,145.0,437.0,3.5,19.1,567.0,507.48,390.75
2018,5,14,13,45,248.0,390.5,3.5,19.05,605.0,584.96,451.33
2018,5,14,14,0,351.0,344.0,3.5,19.0,643.0,651.2,503.19
2018,5,14,14,15,538.5,260.0,3.55,18.8,700.0,782.01,603.31
2018,5,14,14,30,726.0,176.0,3.6,18.6,757.0,905.61,694.55
2018,5,14,14,45,766.0,153.0,3.6,18.45,741.0,933.59,714.66
2018,5,14,15,0,806.0,130.0,3.6,18.3,725.0,967.67,739.84
2018,5,14,15,15,791.0,127.5,3.6,18.3,683.5,965.66,739.8
2018,5,14,15,30,776.0,125.0,3.6,18.3,642.0,959.93,737.66
2018,5,14,15,45,759.5,120.5,3.6,17.75,597.0,946.83,732.07
2018,5,14,16,0,743.0,116.0,3.6,17.2,552.0,937.81,729.46
2018,5,14,16,15,720.5,111.0,3.6,16.8,504.0,911.55,714.24
2018,5,14,16,30,698.0,106.0,3.6,16.4,456.0,882.28,696.8
2018,5,14,16,45,667.5,101.0,3.6,16.05,406.5,842.21,671.03
2018,5,14,17,0,637.0,96.0,3.6,15.7,357.0,799.84,642.97
2018,5,14,17,15,594.0,90.0,3.55,15.2,307.0,741.95,602.43
2018,5,14,17,30,551.0,84.0,3.5,14.7,257.0,682.82,559.43
2018,5,14,17,45,490.5,75.5,3.45,14.25,209.0,603.52,498.57
2018,5,14,18,0,430.0,67.0,3.4,13.8,161.0,524.65,435.2
2018,5,14,18,15,342.0,56.0,3.3,13.4,118.5,419.59,347.44
2018,5,14,18,30,254.0,45.0,3.2,13.0,76.0,324.81,262.79
2018,5,14,18,45,159.0,30.5,3.1,12.6,47.0,216.08,130.57
2018,5,14,19,0,64.0,16.0,3.0,12.2,18.0,61.9,0.0
2018,5,14,19,15,32.0,8.0,3.0,12.05,9.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.9,10.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,10.8,1.0,0.79,0.0
2018,5,15,5,15,0.0,3.5,2.05,11.3,3.5,2.75,0.0
2018,5,15,5,30,0.0,6.0,2.2,11.8,6.0,4.54,0.0
2018,5,15,5,45,0.0,9.0,2.35,12.25,9.0,6.82,0.31
2018,5,15,6,0,0.0,12.0,2.5,12.7,12.0,9.1,2.46
2018,5,15,6,15,0.0,18.0,2.45,13.1,18.0,13.68,6.65
2018,5,15,6,30,0.0,24.0,2.4,13.5,24.0,18.27,10.82
2018,5,15,6,45,1.0,44.5,2.4,13.85,45.0,34.02,24.95
2018,5,15,7,0,2.0,65.0,2.4,14.2,66.0,49.86,38.99
2018,5,15,7,15,2.5,85.0,2.35,14.55,86.0,64.91,52.12
2018,5,15,7,30,3.0,105.0,2.3,14.9,106.0,79.3,64.5
2018,5,15,7,45,4.0,132.5,2.25,15.25,134.5,98.54,80.9
2018,5,15,8,0,5.0,160.0,2.2,15.6,163.0,117.37,96.71
2018,5,15,8,15,6.5,179.0,2.2,15.95,183.0,130.44,107.4
2018,5,15,8,30,8.0,198.0,2.2,16.3,203.0,143.36,117.87
2018,5,15,8,45,13.5,223.0,2.2,16.65,232.5,159.98,131.34
2018,5,15,9,0,19.0,248.0,2.2,17.0,262.0,176.34,144.44
2018,5,15,9,15,28.0,277.5,2.25,17.3,299.0,181.28,148.02
2018,5,15,9,30,37.0,307.0,2.3,17.6,336.0,196.89,160.43
2018,5,15,9,45,50.0,338.5,2.35,17.9,379.5,215.72,166.9
2018,5,15,10,0,63.0,370.0,2.4,18.2,423.0,241.9,185.16
2018,5,15,10,15,99.5,397.0,2.5,18.4,483.5,272.35,206.33
2018,5,15,10,30,136.0,424.0,2.6,18.6,544.0,295.2,222.24
2018,5,15,10,45,234.0,408.5,2.7,18.85,620.5,320.03,238.58
2018,5,15,11,0,332.0,393.0,2.8,19.1,697.0,368.68,274.7
2018,5,15,11,15,436.5,353.0,2.9,19.2,758.0,408.87,305.87
2018,5,15,11,30,541.0,313.0,3.0,19.3,819.0,466.71,351.34
2018,5,15,11,45,688.0,237.0,3.05,19.45,884.5,526.32,398.58
2018,5,15,12,0,835.0,161.0,3.1,19.6,950.0,598.13,455.25
2018,5,15,12,15,815.5,171.0,3.2,19.55,940.0,642.2,490.75
2018,5,15,12,30,796.0,181.0,3.3,19.5,930.0,683.3,523.34
2018,5,15,12,45,797.0,178.0,3.4,19.5,921.0,725.59,556.3
2018,5,15,13,0,798.0,175.0,3.5,19.5,912.0,765.8,587.24
2018,5,15,13,15,832.5,152.5,3.55,19.4,909.0,813.27,623.63
2018,5,15,13,30,867.0,130.0,3.6,19.3,906.0,847.9,648.7
2018,5,15,13,45,861.5,128.5,3.65,19.15,882.0,876.74,669.9
2018,5,15,14,0,856.0,127.0,3.7,19.0,858.0,902.36,688.97
2018,5,15,14,15,848.5,125.0,3.7,18.8,828.0,922.34,704.12
2018,5,15,14,30,841.0,123.0,3.7,18.6,798.0,938.84,717.03
2018,5,15,14,45,744.0,158.0,3.7,18.4,735.0,917.27,703.73
2018,5,15,15,0,647.0,193.0,3.7,18.2,672.0,885.99,683.9
2018,5,15,15,15,626.5,187.0,3.7,18.2,629.0,873.77,677.02
2018,5,15,15,30,606.0,181.0,3.7,18.2,586.0,857.99,667.55
2018,5,15,15,45,683.0,143.5,3.7,17.55,570.0,903.69,703.62
2018,5,15,16,0,760.0,106.0,3.7,16.9,554.0,936.16,730.02
2018,5,15,16,15,740.0,102.0,3.65,16.55,507.0,913.16,716.28
2018,5,15,16,30,720.0,98.0,3.6,16.2,460.0,894.13,705.73
2018,5,15,16,45,693.0,92.5,3.6,15.85,410.5,856.7,681.91
2018,5,15,17,0,666.0,87.0,3.6,15.5,361.0,816.91,655.88
2018,5,15,17,15,617.0,82.0,3.5,15.15,309.0,754.2,611.35
2018,5,15,17,30,568.0,77.0,3.4,14.8,257.0,690.57,564.67
2018,5,15,17,45,517.0,69.0,3.35,14.5,210.5,620.81,511.25
2018,5,15,18,0,466.0,61.0,3.3,14.2,164.0,551.31,455.38
2018,5,15,18,15,354.5,52.0,3.15,13.9,118.5,423.51,349.87
2018,5,15,18,30,243.0,43.0,3.0,13.6,73.0,311.34,251.98
2018,5,15,18,45,166.0,29.5,2.85,13.3,46.0,220.87,140.34
2018,5,15,19,0,89.0,16.0,2.7,13.0,19.0,81.19,0.0
2018,5,15,19,15,44.5,8.0,2.65,12.85,9.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,15.0,3.5,2.1,11.25,3.5,0.0,0.0
2018,5,16,5,0,30.0,7.0,2.1,11.4,7.0,5.51,0.0
2018,5,16,5,15,100.5,20.0,2.2,11.8,27.5,15.1,0.0
2018,5,16,5,30,171.0,33.0,2.3,12.2,48.0,24.85,13.93
2018,5,16,5,45,208.5,46.5,2.45,12.65,77.0,34.7,24.63
2018,5,16,6,0,246.0,60.0,2.6,13.1,106.0,44.33,33.74
2018,5,16,6,15,341.5,70.5,2.6,13.45,155.5,52.28,41.14
2018,5,16,6,30,437.0,81.0,2.6,13.8,205.0,60.31,48.4
2018,5,16,6,45,514.0,86.0,2.6,14.15,260.0,66.31,53.67
2018,5,16,7,0,591.0,91.0,2.6,14.5,315.0,69.94,56.71
2018,5,16,7,15,583.0,106.5,2.6,14.85,354.0,79.49,64.88
2018,5,16,7,30,575.0,122.0,2.6,15.2,393.0,88.42,72.37
2018,5,16,7,45,469.5,164.5,2.55,15.55,402.0,109.83,90.57
2018,5,16,8,0,364.0,207.0,2.5,15.9,411.0,135.76,112.35
2018,5,16,8,15,333.0,237.5,2.5,16.25,436.5,150.46,124.29
2018,5,16,8,30,302.0,268.0,2.5,16.6,462.0,164.15,135.27
2018,5,16,8,45,282.0,277.0,2.5,16.9,468.0,166.75,136.89
2018,5,16,9,0,262.0,286.0,2.5,17.2,474.0,168.98,138.25
2018,5,16,9,15,281.5,295.5,2.55,17.45,507.0,172.38,140.65
2018,5,16,9,30,301.0,305.0,2.6,17.7,540.0,175.57,142.88
2018,5,16,9,45,329.5,308.0,2.65,17.9,575.5,185.65,138.97
2018,5,16,10,0,358.0,311.0,2.7,18.1,611.0,203.7,144.38
2018,5,16,10,15,271.0,332.5,2.75,18.25,563.5,241.14,175.16
2018,5,16,10,30,184.0,354.0,2.8,18.4,516.0,269.68,201.23
2018,5,16,10,45,199.5,369.0,2.85,18.55,548.5,300.4,225.3
2018,5,16,11,0,215.0,384.0,2.9,18.7,581.0,323.3,243.76
2018,5,16,11,15,159.0,414.0,2.85,18.75,561.0,349.52,265.97
2018,5,16,11,30,103.0,444.0,2.8,18.8,541.0,365.82,279.51
2018,5,16,11,45,242.5,394.5,2.75,18.8,623.5,410.46,313.7
2018,5,16,12,0,382.0,345.0,2.7,18.8,706.0,478.41,366.15
2018,5,16,12,15,632.0,244.0,2.7,18.85,840.0,587.39,449.85
2018,5,16,12,30,882.0,143.0,2.7,18.9,974.0,703.48,538.03
2018,5,16,12,45,707.0,207.5,2.7,18.9,869.0,691.08,528.49
2018,5,16,13,0,532.0,272.0,2.7,18.9,764.0,652.03,499.69
2018,5,16,13,15,319.5,294.5,2.75,18.9,588.5,533.12,411.76
2018,5,16,13,30,107.0,317.0,2.8,18.9,413.0,369.72,286.72
2018,5,16,13,45,143.0,312.0,2.9,18.9,436.5,406.08,316.61
2018,5,16,14,0,179.0,307.0,3.0,18.9,460.0,444.11,346.94
2018,5,16,14,15,207.5,285.0,3.0,18.75,456.5,478.87,374.6
2018,5,16,14,30,236.0,263.0,3.0,18.6,453.0,495.75,389.2
2018,5,16,14,45,223.5,282.0,3.05,18.5,455.0,514.83,403.78
2018,5,16,15,0,211.0,301.0,3.1,18.4,457.0,510.24,401.05
2018,5,16,15,15,371.0,252.0,3.1,18.4,508.0,676.06,528.97
2018,5,16,15,30,531.0,203.0,3.1,18.4,559.0,795.09,619.57
2018,5,16,15,45,606.5,169.0,3.1,18.0,548.5,853.97,664.06
2018,5,16,16,0,682.0,135.0,3.1,17.6,538.0,898.63,698.06
2018,5,16,16,15,672.0,125.0,3.1,17.3,493.5,879.37,686.96
2018,5,16,16,30,662.0,115.0,3.1,17.0,449.0,856.98,674.07
2018,5,16,16,45,662.0,102.5,3.05,16.7,406.5,838.56,663.55
2018,5,16,17,0,662.0,90.0,3.0,16.4,364.0,816.94,650.39
2018,5,16,17,15,622.0,84.0,3.0,16.0,314.0,761.76,612.48
2018,5,16,17,30,582.0,78.0,3.0,15.6,264.0,705.33,572.34
2018,5,16,17,45,526.5,70.5,2.95,15.25,216.0,631.61,516.67
2018,5,16,18,0,471.0,63.0,2.9,14.9,168.0,558.23,458.54
2018,5,16,18,15,386.0,53.5,2.75,14.45,125.0,457.45,375.55
2018,5,16,18,30,301.0,44.0,2.6,14.0,82.0,361.65,292.02
2018,5,16,18,45,197.0,30.5,2.45,13.55,51.0,249.07,164.92
2018,5,16,19,0,93.0,17.0,2.3,13.1,20.0,85.09,0.0
2018,5,16,19,15,46.5,8.5,2.3,12.9,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,17.5,4.0,1.95,10.7,4.0,0.0,0.0
2018,5,17,5,0,35.0,8.0,2.0,10.9,8.0,6.29,0.0
2018,5,17,5,15,125.5,21.5,2.15,11.4,31.5,16.25,0.0
2018,5,17,5,30,216.0,35.0,2.3,11.9,55.0,26.46,15.51
2018,5,17,5,45,310.5,46.0,2.45,12.4,94.0,34.96,24.93
2018,5,17,6,0,405.0,57.0,2.6,12.9,133.0,45.97,35.24
2018,5,17,6,15,470.5,64.5,2.6,13.4,179.0,51.53,40.49
2018,5,17,6,30,536.0,72.0,2.6,13.9,225.0,57.11,45.54
2018,5,17,6,45,582.5,78.5,2.65,14.35,274.5,61.7,49.54
2018,5,17,7,0,629.0,85.0,2.7,14.8,324.0,66.24,53.38
2018,5,17,7,15,662.0,89.5,2.7,15.25,373.5,69.1,55.64
2018,5,17,7,30,695.0,94.0,2.7,15.7,423.0,71.93,57.83
2018,5,17,7,45,720.0,98.0,2.65,16.2,471.5,74.21,59.49
2018,5,17,8,0,745.0,102.0,2.6,16.7,520.0,82.74,66.55
2018,5,17,8,15,765.0,105.0,2.55,17.05,566.5,84.19,67.48
2018,5,17,8,30,785.0,108.0,2.5,17.4,613.0,85.57,68.35
2018,5,17,8,45,801.0,110.0,2.5,17.8,655.5,86.14,68.54
2018,5,17,9,0,817.0,112.0,2.5,18.2,698.0,86.65,68.68
2018,5,17,9,15,828.0,114.5,2.45,18.55,736.0,97.2,77.34
2018,5,17,9,30,839.0,117.0,2.4,18.9,774.0,98.12,77.83
2018,5,17,9,45,846.5,120.0,2.4,19.2,806.5,118.31,76.36
2018,5,17,10,0,854.0,123.0,2.4,19.5,839.0,172.56,100.41
2018,5,17,10,15,860.0,124.5,2.45,19.75,865.0,226.79,137.89
2018,5,17,10,30,866.0,126.0,2.5,20.0,891.0,281.66,182.51
2018,5,17,10,45,870.0,127.0,2.55,20.3,910.5,336.12,229.59
2018,5,17,11,0,874.0,128.0,2.6,20.6,930.0,390.6,277.23
2018,5,17,11,15,876.5,129.0,2.7,20.75,942.5,444.34,324.04
2018,5,17,11,30,879.0,130.0,2.8,20.9,955.0,497.58,369.47
2018,5,17,11,45,880.0,130.0,2.9,21.05,960.0,548.76,412.23
2018,5,17,12,0,881.0,130.0,3.0,21.2,965.0,598.88,453.06
2018,5,17,12,15,882.5,129.0,3.1,21.2,963.5,647.35,491.94
2018,5,17,12,30,884.0,128.0,3.2,21.2,962.0,694.32,528.86
2018,5,17,12,45,886.0,124.5,3.3,21.25,953.0,737.96,562.64
2018,5,17,13,0,888.0,121.0,3.4,21.3,944.0,779.47,594.33
2018,5,17,13,15,884.5,120.0,3.5,21.2,927.0,816.34,621.15
2018,5,17,13,30,881.0,119.0,3.6,21.1,910.0,850.39,645.87
2018,5,17,13,45,876.0,117.5,3.7,20.95,886.5,879.7,667.5
2018,5,17,14,0,871.0,116.0,3.8,20.8,863.0,905.78,687.04
2018,5,17,14,15,864.0,114.0,3.85,20.65,832.5,926.22,702.56
2018,5,17,14,30,857.0,112.0,3.9,20.5,802.0,943.16,715.86
2018,5,17,14,45,847.5,110.0,3.95,20.3,766.5,954.17,725.41
2018,5,17,15,0,838.0,108.0,4.0,20.1,731.0,961.58,732.72
2018,5,17,15,15,825.0,105.5,4.0,20.1,690.0,961.38,734.13
2018,5,17,15,30,812.0,103.0,4.0,20.1,649.0,971.15,742.66
2018,5,17,15,45,796.5,100.0,4.05,19.6,604.5,960.72,739.03
2018,5,17,16,0,781.0,97.0,4.1,19.1,560.0,946.82,733.17
2018,5,17,16,15,759.5,93.5,4.05,18.75,512.0,922.84,719.24
2018,5,17,16,30,738.0,90.0,4.0,18.4,464.0,895.75,703.03
2018,5,17,16,45,708.0,86.0,4.0,18.1,414.0,856.57,677.97
2018,5,17,17,0,678.0,82.0,4.0,17.8,364.0,821.91,655.68
2018,5,17,17,15,637.5,77.0,3.95,17.35,314.0,767.41,617.99
2018,5,17,17,30,597.0,72.0,3.9,16.9,264.0,711.77,578.1
2018,5,17,17,45,539.5,66.0,3.85,16.5,216.5,638.08,522.33
2018,5,17,18,0,482.0,60.0,3.8,16.1,169.0,564.86,464.25
2018,5,17,18,15,394.5,51.0,3.7,15.7,125.5,462.6,379.98
2018,5,17,18,30,307.0,42.0,3.6,15.3,82.0,362.55,293.18
2018,5,17,18,45,202.0,29.5,3.5,14.9,51.5,252.08,172.24
2018,5,17,19,0,97.0,17.0,3.4,14.5,21.0,88.21,0.0
2018,5,17,19,15,48.5,8.5,3.35,14.25,10.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.45,11.8,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.5,11.9,8.0,6.29,0.0
2018,5,18,5,15,115.5,22.5,2.65,12.3,32.0,16.97,0.0
2018,5,18,5,30,201.0,37.0,2.8,12.7,56.0,27.84,16.79
2018,5,18,5,45,297.0,48.0,2.9,13.05,95.0,36.29,26.05
2018,5,18,6,0,393.0,59.0,3.0,13.4,134.0,44.82,34.17
2018,5,18,6,15,275.0,65.5,3.0,13.8,125.5,48.2,37.47
2018,5,18,6,30,157.0,72.0,3.0,14.2,117.0,52.66,41.53
2018,5,18,6,45,78.5,92.5,3.0,14.6,115.0,67.33,54.48
2018,5,18,7,0,0.0,113.0,3.0,15.0,113.0,83.25,68.32
2018,5,18,7,15,0.5,128.0,2.95,15.4,128.0,93.99,77.41
2018,5,18,7,30,1.0,143.0,2.9,15.8,143.0,104.65,86.29
2018,5,18,7,45,6.5,164.5,2.8,16.2,168.0,119.49,98.63
2018,5,18,8,0,12.0,186.0,2.7,16.6,193.0,134.17,110.67
2018,5,18,8,15,21.5,216.0,2.65,17.0,229.5,153.97,126.9
2018,5,18,8,30,31.0,246.0,2.6,17.4,266.0,163.24,134.07
2018,5,18,8,45,42.0,270.5,2.55,17.8,299.5,177.07,145.01
2018,5,18,9,0,53.0,295.0,2.5,18.2,333.0,190.5,155.5
2018,5,18,9,15,96.5,323.5,2.5,18.55,397.5,206.45,168.03
2018,5,18,9,30,140.0,352.0,2.5,18.9,462.0,207.0,167.88
2018,5,18,9,45,378.5,296.5,2.45,19.25,610.5,170.05,124.45
2018,5,18,10,0,617.0,241.0,2.4,19.6,759.0,194.02,125.88
2018,5,18,10,15,707.0,207.0,2.45,19.85,818.5,233.41,149.38
2018,5,18,10,30,797.0,173.0,2.5,20.1,878.0,288.05,190.03
2018,5,18,10,45,790.5,178.5,2.55,20.35,891.0,340.43,235.3
2018,5,18,11,0,784.0,184.0,2.6,20.6,904.0,392.01,280.3
2018,5,18,11,15,785.0,186.0,2.65,20.75,915.5,443.46,324.55
2018,5,18,11,30,786.0,188.0,2.7,20.9,927.0,494.56,367.55
2018,5,18,11,45,785.5,189.0,2.75,21.05,931.0,543.69,408.02
2018,5,18,12,0,785.0,190.0,2.8,21.2,935.0,591.9,446.7
2018,5,18,12,15,782.5,191.0,2.9,21.25,932.0,637.73,483.03
2018,5,18,12,30,780.0,192.0,3.0,21.3,929.0,681.96,517.4
2018,5,18,12,45,773.5,196.0,3.1,21.3,920.5,723.81,549.44
2018,5,18,13,0,767.0,200.0,3.2,21.3,912.0,763.34,579.3
2018,5,18,13,15,715.0,225.0,3.25,21.2,879.0,790.39,598.92
2018,5,18,13,30,663.0,250.0,3.3,21.1,846.0,805.01,609.75
2018,5,18,13,45,640.0,255.0,3.35,21.0,818.0,821.7,622.69
2018,5,18,14,0,617.0,260.0,3.4,20.9,790.0,834.43,632.78
2018,5,18,14,15,587.5,264.5,3.45,20.75,754.5,836.7,635.65
2018,5,18,14,30,558.0,269.0,3.5,20.6,719.0,830.61,632.86
2018,5,18,14,45,579.0,244.0,3.5,20.45,692.5,844.95,645.66
2018,5,18,15,0,600.0,219.0,3.5,20.3,666.0,865.21,662.35
2018,5,18,15,15,618.5,195.5,3.5,20.3,633.5,874.39,670.89
2018,5,18,15,30,637.0,172.0,3.5,20.3,601.0,879.85,676.26
2018,5,18,15,45,700.5,139.0,3.65,19.75,580.5,916.19,705.79
2018,5,18,16,0,764.0,106.0,3.8,19.2,560.0,940.26,726.78
2018,5,18,16,15,737.0,103.5,3.85,18.8,511.0,911.89,710.18
2018,5,18,16,30,710.0,101.0,3.9,18.4,462.0,887.84,696.82
2018,5,18,16,45,696.5,93.5,3.95,18.0,416.5,861.49,681.5
2018,5,18,17,0,683.0,86.0,4.0,17.6,371.0,832.42,663.77
2018,5,18,17,15,642.0,81.0,4.0,17.15,320.5,777.33,625.93
2018,5,18,17,30,601.0,76.0,4.0,16.7,270.0,721.01,585.82
2018,5,18,17,45,521.0,71.0,3.95,16.2,218.0,627.18,514.78
2018,5,18,18,0,441.0,66.0,3.9,15.7,166.0,534.43,441.47
2018,5,18,18,15,359.5,55.5,3.85,15.25,124.0,432.74,357.47
2018,5,18,18,30,278.0,45.0,3.8,14.8,82.0,342.86,278.88
2018,5,18,18,45,184.5,31.5,3.7,14.4,52.0,243.07,170.68
2018,5,18,19,0,91.0,18.0,3.6,14.0,22.0,84.41,0.0
2018,5,18,19,15,45.5,9.0,3.55,13.75,11.0,7.08,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,3.0,3.95,11.7,3.0,0.0,0.0
2018,5,19,5,0,4.0,6.0,3.9,11.8,6.0,4.72,0.0
2018,5,19,5,15,38.0,20.0,4.0,12.0,23.5,15.05,0.0
2018,5,19,5,30,72.0,34.0,4.1,12.2,41.0,25.39,15.04
2018,5,19,5,45,157.5,50.5,4.15,12.45,77.5,37.31,27.04
2018,5,19,6,0,243.0,67.0,4.2,12.7,114.0,49.11,38.07
2018,5,19,6,15,360.5,75.0,4.2,13.05,167.5,55.51,44.1
2018,5,19,6,30,478.0,83.0,4.2,13.4,221.0,64.72,52.42
2018,5,19,6,45,433.0,104.0,4.25,13.75,247.5,75.08,61.55
2018,5,19,7,0,388.0,125.0,4.3,14.1,274.0,87.2,72.07
2018,5,19,7,15,412.5,141.0,4.3,14.55,319.5,96.7,80.07
2018,5,19,7,30,437.0,157.0,4.3,15.0,365.0,105.8,87.6
2018,5,19,7,45,567.0,141.0,4.3,15.4,441.5,98.81,81.09
2018,5,19,8,0,697.0,125.0,4.3,15.8,518.0,89.48,72.62
2018,5,19,8,15,740.0,121.5,4.3,16.2,571.0,86.93,70.08
2018,5,19,8,30,783.0,118.0,4.3,16.6,624.0,91.79,73.94
2018,5,19,8,45,799.0,121.0,4.25,17.0,667.5,92.74,74.42
2018,5,19,9,0,815.0,124.0,4.2,17.4,711.0,93.58,74.84
2018,5,19,9,15,828.0,126.0,4.2,17.7,750.0,93.66,74.64
2018,5,19,9,30,841.0,128.0,4.2,18.0,789.0,93.67,74.41
2018,5,19,9,45,851.5,129.5,4.25,18.3,822.5,125.43,81.14
2018,5,19,10,0,862.0,131.0,4.3,18.6,856.0,179.56,105.86
2018,5,19,10,15,867.5,132.5,4.35,18.8,882.0,234.15,144.36
2018,5,19,10,30,873.0,134.0,4.4,19.0,908.0,289.32,189.94
2018,5,19,10,45,875.0,137.0,4.45,19.2,927.5,344.68,238.57
2018,5,19,11,0,877.0,140.0,4.5,19.4,947.0,399.92,287.67
2018,5,19,11,15,877.5,142.5,4.5,19.45,959.0,453.96,335.5
2018,5,19,11,30,878.0,145.0,4.5,19.5,971.0,507.37,381.82
2018,5,19,11,45,875.0,148.5,4.55,19.6,975.5,558.83,425.54
2018,5,19,12,0,872.0,152.0,4.6,19.7,980.0,609.02,467.12
2018,5,19,12,15,872.0,152.0,4.65,19.65,978.5,657.32,506.57
2018,5,19,12,30,872.0,152.0,4.7,19.6,977.0,704.11,544.05
2018,5,19,12,45,869.0,151.5,4.7,19.55,966.5,746.64,577.48
2018,5,19,13,0,866.0,151.0,4.7,19.5,956.0,786.86,608.63
2018,5,19,13,15,862.0,150.5,4.7,19.45,939.5,823.77,636.35
2018,5,19,13,30,858.0,150.0,4.7,19.4,923.0,857.89,661.06
2018,5,19,13,45,852.0,149.0,4.7,19.3,899.0,900.65,691.98
2018,5,19,14,0,846.0,148.0,4.7,19.2,875.0,927.15,711.39
2018,5,19,14,15,836.0,146.5,4.7,19.05,844.0,946.04,725.82
2018,5,19,14,30,826.0,145.0,4.7,18.9,813.0,961.24,737.86
2018,5,19,14,45,812.5,144.0,4.7,18.75,776.0,969.86,745.5
2018,5,19,15,0,799.0,143.0,4.7,18.6,739.0,974.68,750.71
2018,5,19,15,15,783.5,140.0,4.7,18.6,697.5,971.63,750.18
2018,5,19,15,30,768.0,137.0,4.7,18.6,656.0,964.83,747.22
2018,5,19,15,45,743.5,136.0,4.7,18.2,610.0,956.49,744.5
2018,5,19,16,0,719.0,135.0,4.7,17.8,564.0,936.39,733.51
2018,5,19,16,15,686.5,132.0,4.7,17.4,513.5,902.45,712.56
2018,5,19,16,30,654.0,129.0,4.7,17.0,463.0,865.5,689.19
2018,5,19,16,45,615.5,125.0,4.7,16.65,413.0,818.59,657.85
2018,5,19,17,0,577.0,121.0,4.7,16.3,363.0,769.25,623.95
2018,5,19,17,15,528.5,113.5,4.65,15.8,312.5,697.14,571.66
2018,5,19,17,30,480.0,106.0,4.6,15.3,262.0,634.41,524.97
2018,5,19,17,45,375.0,96.5,4.55,14.8,205.5,516.39,432.15
2018,5,19,18,0,270.0,87.0,4.5,14.3,149.0,382.76,322.07
2018,5,19,18,15,210.5,70.5,4.4,13.95,111.5,306.24,255.94
2018,5,19,18,30,151.0,54.0,4.3,13.6,74.0,233.28,190.38
2018,5,19,18,45,93.0,36.5,4.2,13.25,47.0,163.62,116.3
2018,5,19,19,0,35.0,19.0,4.1,12.9,20.0,41.98,0.0
2018,5,19,19,15,17.5,9.5,4.05,12.8,10.0,20.34,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.0,4.0,3.8,11.75,4.0,0.0,0.0
2018,5,20,5,0,12.0,8.0,3.8,11.8,8.0,6.29,0.0
2018,5,20,5,15,41.0,22.5,3.8,11.95,26.0,16.71,0.0
2018,5,20,5,30,70.0,37.0,3.8,12.1,44.0,27.33,16.81
2018,5,20,5,45,87.0,53.5,3.85,12.25,67.0,39.12,28.68
2018,5,20,6,0,104.0,70.0,3.9,12.4,90.0,50.79,39.64
2018,5,20,6,15,130.0,90.0,3.85,12.6,122.5,64.46,52.18
2018,5,20,6,30,156.0,110.0,3.8,12.8,155.0,77.92,64.31
2018,5,20,6,45,233.0,124.0,3.8,13.0,206.5,86.42,71.8
2018,5,20,7,0,310.0,138.0,3.8,13.2,258.0,96.2,80.26
2018,5,20,7,15,310.0,159.5,3.75,13.35,293.5,108.85,91.09
2018,5,20,7,30,310.0,181.0,3.7,13.5,329.0,120.94,101.3
2018,5,20,7,45,291.0,207.0,3.7,13.7,358.0,134.5,112.63
2018,5,20,8,0,272.0,233.0,3.7,13.9,387.0,147.27,123.17
2018,5,20,8,15,278.5,255.0,3.65,14.05,424.0,157.9,131.8
2018,5,20,8,30,285.0,277.0,3.6,14.2,461.0,167.97,139.89
2018,5,20,8,45,367.5,270.0,3.6,14.4,524.5,165.57,137.36
2018,5,20,9,0,450.0,263.0,3.6,14.6,588.0,152.48,125.84
2018,5,20,9,15,422.0,288.5,3.55,14.9,606.0,161.27,132.86
2018,5,20,9,30,394.0,314.0,3.5,15.2,624.0,169.23,139.1
2018,5,20,9,45,389.0,334.0,3.5,15.5,651.0,203.34,152.46
2018,5,20,10,0,384.0,354.0,3.5,15.8,678.0,242.82,175.43
2018,5,20,10,15,394.0,362.5,3.5,16.2,704.0,279.58,201.45
2018,5,20,10,30,404.0,371.0,3.5,16.6,730.0,306.73,222.93
2018,5,20,10,45,441.5,361.5,3.55,16.95,761.5,346.08,254.49
2018,5,20,11,0,479.0,352.0,3.6,17.3,793.0,389.44,289.9
2018,5,20,11,15,568.5,309.0,3.65,17.65,839.5,437.28,328.25
2018,5,20,11,30,658.0,266.0,3.7,18.0,886.0,487.07,368.75
2018,5,20,11,45,667.5,259.5,3.75,18.35,891.5,532.72,406.35
2018,5,20,12,0,677.0,253.0,3.8,18.7,897.0,578.37,443.1
2018,5,20,12,15,617.0,292.5,3.85,18.85,878.0,613.55,470.86
2018,5,20,12,30,557.0,332.0,3.9,19.0,859.0,647.08,496.24
2018,5,20,12,45,516.0,354.0,4.0,19.15,838.5,672.06,515.22
2018,5,20,13,0,475.0,376.0,4.1,19.3,818.0,692.83,530.68
2018,5,20,13,15,453.0,375.5,4.15,19.15,791.0,706.47,541.77
2018,5,20,13,30,431.0,375.0,4.2,19.0,764.0,716.6,550.23
2018,5,20,13,45,449.5,353.5,4.3,18.85,749.5,740.4,569.69
2018,5,20,14,0,468.0,332.0,4.4,18.7,735.0,762.29,588.0
2018,5,20,14,15,486.0,311.0,4.45,18.35,716.5,782.1,605.1
2018,5,20,14,30,504.0,290.0,4.5,18.0,698.0,799.64,620.74
2018,5,20,14,45,389.0,312.5,4.55,17.65,619.0,707.02,553.43
2018,5,20,15,0,274.0,335.0,4.6,17.3,540.0,631.64,497.0
2018,5,20,15,15,320.0,296.0,4.6,17.3,522.5,647.47,512.37
2018,5,20,15,30,366.0,257.0,4.6,17.3,505.0,661.1,525.84
2018,5,20,15,45,444.0,219.5,4.55,16.65,499.5,732.96,584.07
2018,5,20,16,0,522.0,182.0,4.5,16.0,494.0,776.59,621.61
2018,5,20,16,15,410.0,192.0,4.45,15.75,424.5,677.67,546.87
2018,5,20,16,30,298.0,202.0,4.4,15.5,355.0,553.68,451.84
2018,5,20,16,45,368.5,168.0,4.35,15.3,337.0,585.32,481.29
2018,5,20,17,0,439.0,134.0,4.3,15.1,319.0,638.72,526.0
2018,5,20,17,15,449.0,119.5,4.25,14.9,287.0,626.93,518.04
2018,5,20,17,30,459.0,105.0,4.2,14.7,255.0,612.72,507.95
2018,5,20,17,45,379.0,94.0,4.1,14.45,203.5,516.53,431.75
2018,5,20,18,0,299.0,83.0,4.0,14.2,152.0,423.12,354.55
2018,5,20,18,15,240.0,68.0,3.9,13.9,115.0,326.87,273.28
2018,5,20,18,30,181.0,53.0,3.8,13.6,78.0,255.51,209.27
2018,5,20,18,45,112.0,36.0,3.65,13.35,49.5,176.02,127.93
2018,5,20,19,0,43.0,19.0,3.5,13.1,21.0,65.59,0.0
2018,5,20,19,15,21.5,9.5,3.4,12.9,10.5,23.29,0.0
2018,5,20,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,11.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,23.0,8.0,1.3,11.3,8.0,6.29,0.0
2018,5,21,5,15,96.0,24.5,1.25,11.65,33.0,18.22,0.0
2018,5,21,5,30,169.0,41.0,1.2,12.0,58.0,30.57,19.7
2018,5,21,5,45,259.0,54.0,1.2,12.4,97.0,40.27,29.75
2018,5,21,6,0,349.0,67.0,1.2,12.8,136.0,49.98,38.92
2018,5,21,6,15,415.5,77.0,1.1,13.2,182.0,57.42,45.82
2018,5,21,6,30,482.0,87.0,1.0,13.6,228.0,64.82,52.48
2018,5,21,6,45,531.0,94.5,0.95,14.05,277.5,72.62,59.26
2018,5,21,7,0,580.0,102.0,0.9,14.5,327.0,77.43,63.26
2018,5,21,7,15,617.0,108.0,0.85,15.0,377.0,80.89,65.96
2018,5,21,7,30,654.0,114.0,0.8,15.5,427.0,84.27,68.54
2018,5,21,7,45,682.0,118.0,0.8,16.05,476.0,86.06,69.69
2018,5,21,8,0,710.0,122.0,0.8,16.6,525.0,87.8,70.8
2018,5,21,8,15,731.0,125.5,0.9,17.15,571.0,89.0,71.45
2018,5,21,8,30,752.0,129.0,1.0,17.7,617.0,90.13,72.04
2018,5,21,8,45,756.0,137.0,1.05,18.3,655.5,101.32,81.12
2018,5,21,9,0,760.0,145.0,1.1,18.9,694.0,104.39,83.29
2018,5,21,9,15,775.5,147.0,1.2,19.35,733.0,103.99,82.63
2018,5,21,9,30,791.0,149.0,1.3,19.8,772.0,103.55,81.96
2018,5,21,9,45,790.0,156.5,1.35,20.3,801.0,128.77,82.95
2018,5,21,10,0,789.0,164.0,1.4,20.8,830.0,182.68,109.24
2018,5,21,10,15,781.0,176.0,1.5,21.15,852.5,238.27,148.75
2018,5,21,10,30,773.0,188.0,1.6,21.5,875.0,293.33,193.28
2018,5,21,10,45,770.0,193.0,1.75,21.85,890.0,344.98,237.16
2018,5,21,11,0,767.0,198.0,1.9,22.2,905.0,396.26,281.09
2018,5,21,11,15,767.0,200.5,2.0,22.4,915.5,446.67,323.82
2018,5,21,11,30,767.0,203.0,2.1,22.6,926.0,496.7,365.32
2018,5,21,11,45,805.0,182.0,2.2,22.8,944.5,550.0,408.13
2018,5,21,12,0,843.0,161.0,2.3,23.0,963.0,605.04,451.45
2018,5,21,12,15,859.0,150.5,2.45,23.05,966.5,648.79,486.52
2018,5,21,12,30,875.0,140.0,2.6,23.1,970.0,698.06,524.74
2018,5,21,12,45,868.5,142.5,2.75,23.15,959.0,740.0,556.83
2018,5,21,13,0,862.0,145.0,2.9,23.2,948.0,779.5,586.71
2018,5,21,13,15,842.0,152.5,3.0,23.1,925.0,821.81,617.58
2018,5,21,13,30,822.0,160.0,3.1,23.0,902.0,850.06,637.95
2018,5,21,13,45,817.0,157.0,3.25,22.9,878.0,877.87,658.51
2018,5,21,14,0,812.0,154.0,3.4,22.8,854.0,902.4,676.95
2018,5,21,14,15,821.0,143.0,3.5,22.55,829.5,928.61,696.78
2018,5,21,14,30,830.0,132.0,3.6,22.3,805.0,951.55,714.54
2018,5,21,14,45,819.5,129.0,3.7,22.05,768.5,960.78,723.2
2018,5,21,15,0,809.0,126.0,3.8,21.8,732.0,966.3,729.63
2018,5,21,15,15,795.0,123.0,3.8,21.8,691.0,964.65,730.04
2018,5,21,15,30,781.0,120.0,3.8,21.8,650.0,959.34,728.15
2018,5,21,15,45,763.5,116.5,3.9,21.0,605.0,946.32,723.96
2018,5,21,16,0,746.0,113.0,4.0,20.2,560.0,929.84,717.4
2018,5,21,16,15,722.5,109.0,4.0,19.7,512.0,910.68,707.53
2018,5,21,16,30,699.0,105.0,4.0,19.2,464.0,881.71,690.58
2018,5,21,16,45,667.5,100.0,4.0,18.75,414.5,840.68,664.52
2018,5,21,17,0,636.0,95.0,4.0,18.3,365.0,797.44,636.26
2018,5,21,17,15,593.0,89.5,4.0,17.7,315.5,740.39,597.11
2018,5,21,17,30,550.0,84.0,4.0,17.1,266.0,682.19,555.63
2018,5,21,17,45,491.5,77.0,4.0,16.55,218.5,606.83,498.82
2018,5,21,18,0,433.0,70.0,4.0,16.0,171.0,525.99,435.02
2018,5,21,18,15,352.0,59.0,3.95,15.55,128.5,430.9,356.5
2018,5,21,18,30,271.0,48.0,3.9,15.1,86.0,340.67,278.17
2018,5,21,18,45,175.5,33.5,3.85,14.65,54.5,239.09,177.1
2018,5,21,19,0,80.0,19.0,3.8,14.2,23.0,103.37,0.0
2018,5,21,19,15,40.0,9.5,3.75,13.95,11.5,36.91,0.0
2018,5,21,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,4,45,16.0,4.5,2.7,11.75,4.5,0.0,0.0
2018,5,22,5,0,32.0,9.0,2.7,11.8,9.0,7.08,0.0
2018,5,22,5,15,115.5,24.0,2.7,12.05,34.5,18.09,0.0
2018,5,22,5,30,199.0,39.0,2.7,12.3,60.0,29.28,18.72
2018,5,22,5,45,150.0,35.5,2.7,12.5,56.0,26.56,17.72
2018,5,22,6,0,101.0,32.0,2.7,12.7,52.0,24.63,16.37
2018,5,22,6,15,50.5,39.0,2.7,12.95,49.0,30.46,21.77
2018,5,22,6,30,0.0,46.0,2.7,13.2,46.0,35.16,26.04
2018,5,22,6,45,0.0,65.5,2.65,13.45,65.5,50.22,39.49
2018,5,22,7,0,0.0,85.0,2.6,13.7,85.0,64.52,52.07
2018,5,22,7,15,0.0,102.5,2.6,13.95,102.5,77.13,62.99
2018,5,22,7,30,0.0,120.0,2.6,14.2,120.0,89.6,73.64
2018,5,22,7,45,0.0,134.5,2.6,14.5,134.5,99.95,82.3
2018,5,22,8,0,0.0,149.0,2.6,14.8,149.0,110.22,90.79
2018,5,22,8,15,3.0,167.0,2.6,15.1,169.0,122.77,101.16
2018,5,22,8,30,6.0,185.0,2.6,15.4,189.0,135.19,111.32
2018,5,22,8,45,8.0,201.0,2.65,15.7,206.5,146.17,120.18
2018,5,22,9,0,10.0,217.0,2.7,16.0,224.0,157.04,128.88
2018,5,22,9,15,10.5,223.5,2.75,16.3,231.5,161.73,132.37
2018,5,22,9,30,11.0,230.0,2.8,16.6,239.0,166.34,135.8
2018,5,22,9,45,13.5,253.5,2.85,16.9,265.0,182.72,142.2
2018,5,22,10,0,16.0,277.0,2.9,17.2,291.0,200.68,155.61
2018,5,22,10,15,23.5,310.5,2.95,17.4,331.5,212.94,164.46
2018,5,22,10,30,31.0,344.0,3.0,17.6,372.0,240.01,185.06
2018,5,22,10,45,65.5,384.5,3.05,17.85,444.5,281.1,215.57
2018,5,22,11,0,100.0,425.0,3.1,18.1,517.0,327.53,250.4
2018,5,22,11,15,270.5,387.5,3.15,18.25,641.5,370.74,281.31
2018,5,22,11,30,441.0,350.0,3.2,18.4,766.0,446.09,338.54
2018,5,22,11,45,644.0,253.0,3.2,18.55,864.5,516.66,393.48
2018,5,22,12,0,847.0,156.0,3.2,18.7,963.0,598.18,457.47
2018,5,22,12,15,866.0,145.0,3.25,18.75,968.5,649.6,498.44
2018,5,22,12,30,885.0,134.0,3.3,18.8,974.0,700.55,538.41
2018,5,22,12,45,880.5,135.0,3.3,18.85,963.5,743.03,571.04
2018,5,22,13,0,876.0,136.0,3.3,18.9,953.0,783.15,601.35
2018,5,22,13,15,872.5,134.5,3.3,18.85,936.0,819.46,627.69
2018,5,22,13,30,869.0,133.0,3.3,18.8,919.0,852.94,651.48
2018,5,22,13,45,864.0,131.5,3.35,18.75,895.5,882.16,672.6
2018,5,22,14,0,859.0,130.0,3.4,18.7,872.0,908.21,691.61
2018,5,22,14,15,851.5,127.5,3.4,18.55,841.5,927.72,706.19
2018,5,22,14,30,844.0,125.0,3.4,18.4,811.0,943.73,718.54
2018,5,22,14,45,834.0,123.0,3.4,18.3,775.5,968.31,736.8
2018,5,22,15,0,824.0,121.0,3.4,18.2,740.0,975.55,743.26
2018,5,22,15,15,810.5,118.5,3.4,18.2,699.0,975.08,744.48
2018,5,22,15,30,797.0,116.0,3.4,18.2,658.0,970.94,743.4
2018,5,22,15,45,780.5,112.5,3.4,17.75,613.0,959.01,738.38
2018,5,22,16,0,764.0,109.0,3.4,17.3,568.0,943.6,731.06
2018,5,22,16,15,742.0,104.5,3.4,17.0,520.0,918.05,716.21
2018,5,22,16,30,720.0,100.0,3.4,16.7,472.0,896.43,704.1
2018,5,22,16,45,691.0,96.0,3.45,16.35,423.0,859.07,680.84
2018,5,22,17,0,662.0,92.0,3.5,16.0,374.0,819.41,655.4
2018,5,22,17,15,622.0,86.5,3.45,15.55,324.0,764.96,617.85
2018,5,22,17,30,582.0,81.0,3.4,15.1,274.0,709.26,578.06
2018,5,22,17,45,463.0,77.5,3.4,14.7,214.5,580.72,480.05
2018,5,22,18,0,344.0,74.0,3.4,14.3,155.0,450.65,376.55
2018,5,22,18,15,178.5,58.0,3.3,13.9,99.5,253.31,211.76
2018,5,22,18,30,13.0,42.0,3.2,13.5,44.0,56.37,41.79
2018,5,22,18,45,7.0,27.0,3.15,13.15,28.0,28.96,16.89
2018,5,22,19,0,1.0,12.0,3.1,12.8,12.0,9.91,0.0
2018,5,22,19,15,0.5,6.0,3.05,12.65,6.0,5.09,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.2,12.05,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.2,12.1,2.0,1.57,0.0
2018,5,23,5,15,0.0,7.0,2.3,12.3,7.0,5.3,0.0
2018,5,23,5,30,0.0,12.0,2.4,12.5,12.0,9.11,1.97
2018,5,23,5,45,0.0,19.5,2.45,12.7,19.5,14.83,7.42
2018,5,23,6,0,0.0,27.0,2.5,12.9,27.0,20.56,12.75
2018,5,23,6,15,0.0,43.5,2.5,13.1,43.5,33.25,24.26
2018,5,23,6,30,0.0,60.0,2.5,13.3,60.0,45.98,35.73
2018,5,23,6,45,3.5,90.0,2.55,13.5,91.5,67.36,54.75
2018,5,23,7,0,7.0,120.0,2.6,13.7,123.0,88.07,72.9
2018,5,23,7,15,4.0,124.0,2.65,13.9,125.5,91.61,75.71
2018,5,23,7,30,1.0,128.0,2.7,14.1,128.0,94.99,78.36
2018,5,23,7,45,0.5,128.5,2.7,14.35,128.5,95.95,78.85
2018,5,23,8,0,0.0,129.0,2.7,14.6,129.0,96.77,79.23
2018,5,23,8,15,0.0,125.5,2.8,14.9,125.5,94.73,77.12
2018,5,23,8,30,0.0,122.0,2.9,15.2,122.0,92.54,74.92
2018,5,23,8,45,0.5,129.0,2.95,15.55,129.5,97.66,79.01
2018,5,23,9,0,1.0,136.0,3.0,15.9,137.0,102.75,83.04
2018,5,23,9,15,2.5,152.5,3.1,16.25,154.5,114.42,92.65
2018,5,23,9,30,4.0,169.0,3.2,16.6,172.0,125.94,102.06
2018,5,23,9,45,6.0,189.5,3.25,16.95,194.5,140.52,108.79
2018,5,23,10,0,8.0,210.0,3.3,17.3,217.0,155.87,120.52
2018,5,23,10,15,9.0,214.0,3.35,17.5,222.0,160.22,123.63
2018,5,23,10,30,10.0,218.0,3.4,17.7,227.0,164.7,126.94
2018,5,23,10,45,10.0,219.0,3.45,17.85,228.0,166.9,128.57
2018,5,23,11,0,10.0,220.0,3.5,18.0,229.0,169.08,130.21
2018,5,23,11,15,9.5,211.0,3.55,18.1,220.0,163.76,125.99
2018,5,23,11,30,9.0,202.0,3.6,18.2,211.0,158.18,121.57
2018,5,23,11,45,8.0,193.0,3.6,18.3,201.0,152.09,116.75
2018,5,23,12,0,7.0,184.0,3.6,18.4,191.0,145.73,111.71
2018,5,23,12,15,7.5,190.0,3.6,18.4,197.5,151.52,116.36
2018,5,23,12,30,8.0,196.0,3.6,18.4,204.0,157.42,121.08
2018,5,23,12,45,10.0,215.5,3.55,18.4,225.0,175.02,135.09
2018,5,23,13,0,12.0,235.0,3.5,18.4,246.0,193.1,149.43
2018,5,23,13,15,12.0,240.0,3.55,18.35,251.0,198.48,153.8
2018,5,23,13,30,12.0,245.0,3.6,18.3,256.0,203.94,158.28
2018,5,23,13,45,48.0,236.0,3.6,18.25,278.0,240.15,188.25
2018,5,23,14,0,84.0,227.0,3.6,18.2,300.0,283.81,223.93
2018,5,23,14,15,84.0,225.0,3.6,18.05,295.5,287.96,227.62
2018,5,23,14,30,84.0,223.0,3.6,17.9,291.0,291.73,231.16
2018,5,23,14,45,259.0,199.5,3.65,17.75,396.5,486.25,387.45
2018,5,23,15,0,434.0,176.0,3.7,17.6,502.0,644.12,511.01
2018,5,23,15,15,569.0,155.0,3.7,17.6,558.0,780.73,613.06
2018,5,23,15,30,704.0,134.0,3.7,17.6,614.0,904.16,701.94
