Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,15,45,690.0,126.0,3.75,17.05,570.0,889.3,693.99
2018,5,23,16,0,676.0,118.0,3.8,16.5,526.0,871.13,684.75
2018,5,23,16,15,587.5,131.5,3.75,16.15,464.5,800.22,636.03
2018,5,23,16,30,499.0,145.0,3.7,15.8,403.0,714.07,575.11
2018,5,23,16,45,422.0,144.5,3.7,15.4,347.5,635.62,518.14
2018,5,23,17,0,345.0,144.0,3.7,15.0,292.0,557.04,458.43
2018,5,23,17,15,369.5,123.5,3.65,14.6,263.5,553.65,459.0
2018,5,23,17,30,394.0,103.0,3.6,14.2,235.0,547.02,455.87
2018,5,23,17,45,331.5,87.0,3.5,13.75,185.0,461.53,387.68
2018,5,23,18,0,269.0,71.0,3.4,13.3,135.0,377.43,318.19
2018,5,23,18,15,206.5,55.5,3.3,12.95,98.0,296.12,248.48
2018,5,23,18,30,144.0,40.0,3.2,12.6,61.0,194.99,160.89
2018,5,23,18,45,91.0,27.5,3.05,12.25,39.0,133.59,100.74
2018,5,23,19,0,38.0,15.0,2.9,11.9,17.0,61.1,0.0
2018,5,23,19,15,19.0,7.5,2.9,11.7,8.5,19.9,0.0
2018,5,23,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.95,10.25,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,10.4,2.0,1.57,0.0
2018,5,24,5,15,32.0,11.0,2.05,10.8,14.5,8.61,0.0
2018,5,24,5,30,64.0,20.0,2.1,11.2,27.0,15.49,7.43
2018,5,24,5,45,86.5,29.5,2.15,11.55,44.0,22.62,14.37
2018,5,24,6,0,109.0,39.0,2.2,11.9,61.0,29.64,20.95
2018,5,24,6,15,54.5,49.5,2.2,12.25,60.5,37.92,28.56
2018,5,24,6,30,0.0,60.0,2.2,12.6,60.0,45.98,35.84
2018,5,24,6,45,0.5,76.5,2.15,12.9,76.5,58.12,46.64
2018,5,24,7,0,1.0,93.0,2.1,13.2,93.0,70.09,57.11
2018,5,24,7,15,1.0,109.0,2.1,13.55,109.0,81.6,67.0
2018,5,24,7,30,1.0,125.0,2.1,13.9,125.0,93.01,76.67
2018,5,24,7,45,1.0,131.0,2.15,14.25,131.5,97.66,80.34
2018,5,24,8,0,1.0,137.0,2.2,14.6,138.0,102.25,83.93
2018,5,24,8,15,2.5,156.0,2.2,15.0,158.0,115.54,94.95
2018,5,24,8,30,4.0,175.0,2.2,15.4,178.0,128.66,105.7
2018,5,24,8,45,8.0,200.5,2.25,15.8,206.5,145.89,119.82
2018,5,24,9,0,12.0,226.0,2.3,16.2,235.0,162.81,133.52
2018,5,24,9,15,24.0,271.5,2.3,16.55,290.0,191.81,157.13
2018,5,24,9,30,36.0,317.0,2.3,16.9,345.0,201.9,164.85
2018,5,24,9,45,35.0,326.0,2.35,17.25,354.5,210.11,162.81
2018,5,24,10,0,34.0,335.0,2.4,17.6,364.0,221.89,170.94
2018,5,24,10,15,29.5,332.5,2.45,17.85,358.0,226.64,174.32
2018,5,24,10,30,25.0,330.0,2.5,18.1,352.0,230.48,177.25
2018,5,24,10,45,26.5,335.0,2.6,18.4,359.0,239.88,184.35
2018,5,24,11,0,28.0,340.0,2.7,18.7,366.0,249.6,191.73
2018,5,24,11,15,27.5,336.0,2.75,18.8,362.0,252.89,194.35
2018,5,24,11,30,27.0,332.0,2.8,18.9,358.0,255.92,196.78
2018,5,24,11,45,54.5,380.0,2.9,19.05,432.0,309.84,238.09
2018,5,24,12,0,82.0,428.0,3.0,19.2,506.0,368.53,282.64
2018,5,24,12,15,189.5,426.5,3.1,19.15,606.5,447.37,343.19
2018,5,24,12,30,297.0,425.0,3.2,19.1,707.0,539.76,413.43
2018,5,24,12,45,275.0,434.0,3.3,19.1,693.5,556.8,426.32
2018,5,24,13,0,253.0,443.0,3.4,19.1,680.0,571.6,437.7
2018,5,24,13,15,288.0,428.0,3.45,18.85,693.0,609.19,467.21
2018,5,24,13,30,323.0,413.0,3.5,18.6,706.0,647.51,497.13
2018,5,24,13,45,304.5,408.5,3.6,18.35,679.0,649.41,499.66
2018,5,24,14,0,286.0,404.0,3.7,18.1,652.0,648.66,500.42
2018,5,24,14,15,267.5,391.5,3.7,17.75,617.0,637.7,493.75
2018,5,24,14,30,249.0,379.0,3.7,17.4,582.0,624.02,485.1
2018,5,24,14,45,197.0,366.0,3.7,17.0,522.0,552.23,432.72
2018,5,24,15,0,145.0,353.0,3.7,16.6,462.0,498.58,392.8
2018,5,24,15,15,118.5,328.0,3.7,16.6,414.0,454.84,360.05
2018,5,24,15,30,92.0,303.0,3.7,16.6,366.0,384.63,306.49
2018,5,24,15,45,93.0,281.5,3.65,15.85,341.5,369.08,296.46
2018,5,24,16,0,94.0,260.0,3.6,15.1,317.0,352.7,285.49
2018,5,24,16,15,140.0,236.5,3.6,14.85,313.5,403.21,328.45
2018,5,24,16,30,186.0,213.0,3.6,14.6,310.0,427.79,350.98
2018,5,24,16,45,214.0,187.5,3.55,14.35,288.0,429.5,354.96
2018,5,24,17,0,242.0,162.0,3.5,14.1,266.0,452.23,375.28
2018,5,24,17,15,277.0,139.0,3.45,13.9,243.5,458.41,382.73
2018,5,24,17,30,312.0,116.0,3.4,13.7,221.0,461.3,387.26
2018,5,24,17,45,279.5,100.0,3.35,13.5,182.0,407.63,343.64
2018,5,24,18,0,247.0,84.0,3.3,13.3,143.0,354.39,299.08
2018,5,24,18,15,204.5,68.5,3.15,13.1,110.0,294.05,246.67
2018,5,24,18,30,162.0,53.0,3.0,12.9,77.0,235.86,194.32
2018,5,24,18,45,102.5,37.0,2.85,12.65,50.0,165.43,126.11
2018,5,24,19,0,43.0,21.0,2.7,12.4,23.0,69.01,0.0
2018,5,24,19,15,21.5,10.5,2.65,12.3,11.5,24.11,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,4,45,1.5,3.0,1.9,11.55,3.0,0.0,0.0
2018,5,25,5,0,3.0,6.0,1.9,11.6,6.0,4.72,0.0
2018,5,25,5,15,2.0,13.0,1.95,11.8,13.0,9.9,0.0
2018,5,25,5,30,1.0,20.0,2.0,12.0,20.0,15.24,7.23
2018,5,25,5,45,4.0,33.0,2.1,12.2,33.5,25.24,16.65
2018,5,25,6,0,7.0,46.0,2.2,12.4,47.0,35.19,25.87
2018,5,25,6,15,5.5,52.5,2.2,12.6,53.5,40.26,30.62
2018,5,25,6,30,4.0,59.0,2.2,12.8,60.0,45.26,35.16
2018,5,25,6,45,13.5,84.5,2.25,13.0,89.5,63.83,51.71
2018,5,25,7,0,23.0,110.0,2.3,13.2,119.0,80.1,65.98
2018,5,25,7,15,21.0,130.5,2.25,13.55,139.5,93.53,77.49
2018,5,25,7,30,19.0,151.0,2.2,13.9,160.0,110.37,91.8
2018,5,25,7,45,18.0,170.0,2.2,14.2,179.5,123.45,102.68
2018,5,25,8,0,17.0,189.0,2.2,14.5,199.0,136.39,113.32
2018,5,25,8,15,22.0,212.5,2.2,14.8,226.5,152.12,126.22
2018,5,25,8,30,27.0,236.0,2.2,15.1,254.0,157.98,130.63
2018,5,25,8,45,24.0,244.0,2.15,15.45,260.5,173.46,143.1
2018,5,25,9,0,21.0,252.0,2.1,15.8,267.0,179.14,147.25
2018,5,25,9,15,19.5,261.5,2.15,16.0,276.0,185.67,152.24
2018,5,25,9,30,18.0,271.0,2.2,16.2,285.0,192.08,157.14
2018,5,25,9,45,20.0,285.0,2.2,16.45,301.5,202.84,157.9
2018,5,25,10,0,22.0,299.0,2.2,16.7,318.0,215.4,166.89
2018,5,25,10,15,25.0,310.5,2.2,16.85,332.5,213.37,164.7
2018,5,25,10,30,28.0,322.0,2.2,17.0,347.0,226.48,174.64
2018,5,25,10,45,50.5,367.5,2.2,17.1,414.0,266.74,205.03
2018,5,25,11,0,73.0,413.0,2.2,17.2,481.0,310.95,238.41
2018,5,25,11,15,124.0,436.5,2.25,17.35,553.5,349.74,267.31
2018,5,25,11,30,175.0,460.0,2.3,17.5,626.0,404.37,308.52
2018,5,25,11,45,373.5,381.0,2.35,17.65,737.5,466.46,355.7
2018,5,25,12,0,572.0,302.0,2.4,17.8,849.0,552.44,421.62
2018,5,25,12,15,618.5,276.0,2.4,17.85,866.0,603.06,460.81
2018,5,25,12,30,665.0,250.0,2.4,17.9,883.0,655.36,500.93
2018,5,25,12,45,689.5,236.0,2.45,18.0,886.5,702.43,536.61
2018,5,25,13,0,714.0,222.0,2.5,18.1,890.0,748.88,571.4
2018,5,25,13,15,708.5,218.5,2.55,18.05,871.5,779.58,594.63
2018,5,25,13,30,703.0,215.0,2.6,18.0,853.0,807.39,615.7
2018,5,25,13,45,773.0,176.5,2.6,17.95,861.0,857.17,652.57
2018,5,25,14,0,843.0,138.0,2.6,17.9,869.0,900.8,682.98
2018,5,25,14,15,837.5,135.0,2.6,17.8,840.0,921.48,697.85
2018,5,25,14,30,832.0,132.0,2.6,17.7,811.0,953.04,720.41
2018,5,25,14,45,774.5,146.5,2.6,17.6,756.5,934.9,709.29
2018,5,25,15,0,717.0,161.0,2.6,17.5,702.0,920.43,701.2
2018,5,25,15,15,635.0,167.5,2.6,17.5,627.5,860.68,661.51
2018,5,25,15,30,553.0,174.0,2.6,17.5,553.0,796.0,618.05
2018,5,25,15,45,415.0,182.5,2.55,17.15,456.0,660.75,520.93
2018,5,25,16,0,277.0,191.0,2.5,16.8,359.0,507.74,406.76
2018,5,25,16,15,241.0,180.5,2.5,16.55,318.0,463.1,374.3
2018,5,25,16,30,205.0,170.0,2.5,16.3,277.0,417.55,339.79
2018,5,25,16,45,227.5,158.5,2.45,16.05,266.0,429.42,351.48
2018,5,25,17,0,250.0,147.0,2.4,15.8,255.0,439.89,361.73
2018,5,25,17,15,328.5,123.5,2.35,15.5,246.5,513.06,422.07
2018,5,25,17,30,407.0,100.0,2.3,15.2,238.0,555.12,456.87
2018,5,25,17,45,380.5,87.5,2.3,14.95,199.5,507.94,420.14
2018,5,25,18,0,354.0,75.0,2.3,14.7,161.0,460.65,382.21
2018,5,25,18,15,294.0,62.0,2.2,14.4,122.5,383.34,317.82
2018,5,25,18,30,234.0,49.0,2.1,14.1,84.0,309.2,253.1
2018,5,25,18,45,160.5,34.5,2.05,13.8,54.5,225.76,173.67
2018,5,25,19,0,87.0,20.0,2.0,13.5,25.0,111.23,0.0
2018,5,25,19,15,43.5,10.0,1.95,13.35,12.5,39.94,0.0
2018,5,25,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,26,4,45,23.5,5.5,2.15,11.8,6.0,0.0,0.0
2018,5,26,5,0,47.0,11.0,2.2,11.9,12.0,8.65,0.0
2018,5,26,5,15,132.0,24.0,2.25,12.2,36.5,18.15,1.49
2018,5,26,5,30,217.0,37.0,2.3,12.5,61.0,27.96,17.99
2018,5,26,5,45,223.0,43.5,2.35,12.8,79.0,32.69,23.16
2018,5,26,6,0,229.0,50.0,2.4,13.1,97.0,37.24,27.61
2018,5,26,6,15,126.5,75.5,2.35,13.5,102.5,55.88,44.44
2018,5,26,6,30,24.0,101.0,2.3,13.9,108.0,72.49,59.22
2018,5,26,6,45,16.5,106.0,2.25,14.35,111.5,78.17,64.1
2018,5,26,7,0,9.0,111.0,2.2,14.8,115.0,82.33,67.5
2018,5,26,7,15,4.5,114.5,2.1,15.25,116.5,85.4,69.85
2018,5,26,7,30,0.0,118.0,2.0,15.7,118.0,88.32,72.03
2018,5,26,7,45,0.0,122.5,1.9,16.15,122.5,91.91,74.76
2018,5,26,8,0,0.0,127.0,1.8,16.6,127.0,95.44,77.39
2018,5,26,8,15,2.5,155.5,1.7,17.05,157.0,115.23,93.88
2018,5,26,8,30,5.0,184.0,1.6,17.5,187.0,134.59,109.72
2018,5,26,8,45,6.5,195.0,1.5,17.9,199.5,142.34,115.68
2018,5,26,9,0,8.0,206.0,1.4,18.3,212.0,150.01,121.54
2018,5,26,9,15,25.5,257.0,1.3,18.7,277.0,170.42,137.85
2018,5,26,9,30,43.0,308.0,1.2,19.1,342.0,197.69,159.46
2018,5,26,9,45,44.0,321.5,1.15,19.45,357.5,208.6,159.31
2018,5,26,10,0,45.0,335.0,1.1,19.8,373.0,223.39,169.28
2018,5,26,10,15,156.0,323.5,1.1,20.1,461.5,232.96,171.23
2018,5,26,10,30,267.0,312.0,1.1,20.4,550.0,254.91,183.84
2018,5,26,10,45,542.5,238.5,1.1,20.65,736.5,301.89,212.33
2018,5,26,11,0,818.0,165.0,1.1,20.9,923.0,395.57,279.41
2018,5,26,11,15,845.5,153.0,1.2,21.1,945.5,449.49,324.19
2018,5,26,11,30,873.0,141.0,1.3,21.3,968.0,504.84,369.57
2018,5,26,11,45,875.5,140.5,1.4,21.45,974.0,555.84,411.06
2018,5,26,12,0,878.0,140.0,1.5,21.6,980.0,606.0,450.85
2018,5,26,12,15,880.5,138.0,1.65,21.7,979.0,654.1,488.62
2018,5,26,12,30,883.0,136.0,1.8,21.8,978.0,700.81,524.62
2018,5,26,12,45,885.0,134.0,1.95,21.9,970.5,745.5,558.54
2018,5,26,13,0,887.0,132.0,2.1,22.0,963.0,788.21,590.55
2018,5,26,13,15,882.5,131.5,2.25,22.0,946.0,824.75,616.94
2018,5,26,13,30,878.0,131.0,2.4,22.0,929.0,858.44,641.1
2018,5,26,13,45,870.0,131.0,2.55,21.95,904.5,886.55,661.7
2018,5,26,14,0,862.0,131.0,2.7,21.9,880.0,911.38,680.23
2018,5,26,14,15,853.0,130.5,2.85,21.8,850.0,931.47,695.87
2018,5,26,14,30,844.0,130.0,3.0,21.7,820.0,948.11,709.37
2018,5,26,14,45,827.5,130.5,3.1,21.55,782.0,969.57,726.06
2018,5,26,15,0,811.0,131.0,3.2,21.4,744.0,973.12,730.84
2018,5,26,15,15,784.5,131.5,3.2,21.4,698.0,962.86,725.43
2018,5,26,15,30,758.0,132.0,3.2,21.4,652.0,948.7,717.6
2018,5,26,15,45,749.0,125.5,3.35,21.0,610.5,941.11,716.53
2018,5,26,16,0,740.0,119.0,3.5,20.6,569.0,937.61,718.29
2018,5,26,16,15,719.0,114.5,3.55,20.25,522.0,913.65,705.02
2018,5,26,16,30,698.0,110.0,3.6,19.9,475.0,886.72,689.66
2018,5,26,16,45,674.0,104.5,3.65,19.6,428.0,852.75,668.86
2018,5,26,17,0,650.0,99.0,3.7,19.3,381.0,816.36,645.84
2018,5,26,17,15,609.0,93.5,3.65,18.75,331.0,761.11,608.32
2018,5,26,17,30,568.0,88.0,3.6,18.2,281.0,704.53,568.57
2018,5,26,17,45,510.5,80.5,3.6,17.7,232.5,629.1,512.72
2018,5,26,18,0,453.0,73.0,3.6,17.2,184.0,553.89,454.49
2018,5,26,18,15,373.0,63.0,3.5,16.65,140.5,454.51,374.05
2018,5,26,18,30,293.0,53.0,3.4,16.1,97.0,365.73,298.56
2018,5,26,18,45,194.5,38.0,3.3,15.5,63.0,259.6,200.81
2018,5,26,19,0,96.0,23.0,3.2,14.9,29.0,125.78,11.32
2018,5,26,19,15,48.0,11.5,3.1,14.6,14.5,44.46,0.0
2018,5,26,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,27,4,45,28.5,7.0,1.2,12.05,7.5,0.0,0.0
2018,5,27,5,0,57.0,14.0,1.2,12.3,15.0,11.02,0.0
2018,5,27,5,15,156.5,27.0,1.2,12.95,41.5,20.39,3.31
2018,5,27,5,30,256.0,40.0,1.2,13.6,68.0,30.28,19.95
2018,5,27,5,45,353.0,48.5,1.25,14.25,109.0,39.29,28.82
2018,5,27,6,0,450.0,57.0,1.3,14.9,150.0,46.0,35.16
2018,5,27,6,15,480.0,67.0,1.3,15.5,190.5,53.24,41.75
2018,5,27,6,30,510.0,77.0,1.3,16.1,231.0,60.24,47.92
2018,5,27,6,45,498.5,94.5,1.3,16.75,268.0,71.88,57.97
2018,5,27,7,0,487.0,112.0,1.3,17.4,305.0,80.49,65.18
2018,5,27,7,15,497.5,127.5,1.3,18.05,347.5,89.77,72.81
2018,5,27,7,30,508.0,143.0,1.3,18.7,390.0,98.59,79.93
2018,5,27,7,45,558.5,146.0,1.35,19.4,444.0,101.41,81.82
2018,5,27,8,0,609.0,149.0,1.4,20.1,498.0,102.16,81.96
2018,5,27,8,15,684.5,134.5,1.4,20.6,558.0,92.96,73.78
2018,5,27,8,30,760.0,120.0,1.4,21.1,618.0,92.1,72.71
2018,5,27,8,45,765.5,128.0,1.45,21.65,658.0,95.7,75.36
2018,5,27,9,0,771.0,136.0,1.5,22.2,698.0,98.97,77.73
2018,5,27,9,15,807.5,127.5,1.55,22.65,743.5,93.46,72.84
2018,5,27,9,30,844.0,119.0,1.6,23.1,789.0,99.0,77.14
2018,5,27,9,45,830.5,131.5,1.65,23.55,813.5,121.66,73.44
2018,5,27,10,0,817.0,144.0,1.7,24.0,838.0,178.42,102.97
2018,5,27,10,15,861.5,125.5,1.75,24.35,877.5,234.55,140.91
2018,5,27,10,30,906.0,107.0,1.8,24.7,917.0,286.89,181.61
2018,5,27,10,45,910.5,107.5,1.85,25.1,936.5,342.46,228.68
2018,5,27,11,0,915.0,108.0,1.9,25.5,956.0,398.07,276.04
2018,5,27,11,15,917.5,108.0,2.0,25.7,968.5,452.38,322.14
2018,5,27,11,30,920.0,108.0,2.1,25.9,981.0,506.12,366.74
2018,5,27,11,45,899.5,120.5,2.2,26.1,978.0,555.51,407.04
2018,5,27,12,0,879.0,133.0,2.3,26.3,975.0,601.99,443.92
2018,5,27,12,15,898.5,121.0,2.35,26.45,980.0,653.38,483.31
2018,5,27,12,30,918.0,109.0,2.4,26.6,985.0,704.16,521.37
2018,5,27,12,45,915.5,109.5,2.5,26.7,975.5,748.25,554.16
2018,5,27,13,0,913.0,110.0,2.6,26.8,966.0,790.03,584.5
2018,5,27,13,15,910.0,109.0,2.65,26.8,949.5,827.62,610.2
2018,5,27,13,30,907.0,108.0,2.7,26.8,933.0,862.37,633.97
2018,5,27,13,45,902.0,107.0,2.7,26.85,909.5,892.42,654.12
2018,5,27,14,0,897.0,106.0,2.7,26.9,886.0,919.23,672.17
2018,5,27,14,15,891.0,104.0,2.7,26.8,856.5,940.81,687.26
2018,5,27,14,30,885.0,102.0,2.7,26.7,827.0,958.9,700.22
2018,5,27,14,45,877.5,100.0,2.7,26.6,792.0,972.02,710.09
2018,5,27,15,0,870.0,98.0,2.7,26.5,757.0,981.56,717.84
2018,5,27,15,15,858.0,96.5,2.7,26.5,716.5,983.59,720.6
2018,5,27,15,30,846.0,95.0,2.7,26.5,676.0,982.05,721.26
2018,5,27,15,45,810.5,99.0,2.65,26.15,625.5,973.01,717.72
2018,5,27,16,0,775.0,103.0,2.6,25.8,575.0,947.3,703.3
2018,5,27,16,15,776.5,93.0,2.6,25.45,533.0,939.07,701.1
2018,5,27,16,30,778.0,83.0,2.6,25.1,491.0,927.21,696.34
2018,5,27,16,45,752.0,79.5,2.55,24.75,441.5,892.6,675.66
2018,5,27,17,0,726.0,76.0,2.5,24.4,392.0,855.44,652.99
2018,5,27,17,15,690.0,72.0,2.5,23.7,342.0,805.52,621.94
2018,5,27,17,30,654.0,68.0,2.5,23.0,292.0,760.72,593.33
2018,5,27,17,45,603.5,63.0,2.45,22.3,243.0,694.0,546.85
2018,5,27,18,0,553.0,58.0,2.4,21.6,194.0,627.45,498.14
2018,5,27,18,15,478.0,51.0,2.35,20.75,149.5,537.12,428.74
2018,5,27,18,30,403.0,44.0,2.3,19.9,105.0,449.43,357.45
2018,5,27,18,45,283.0,33.0,2.2,19.05,68.5,324.6,248.52
2018,5,27,19,0,163.0,22.0,2.1,18.2,32.0,189.98,38.08
2018,5,27,19,15,81.5,11.0,2.05,17.8,16.0,68.81,0.0
2018,5,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,4,45,50.0,7.0,1.0,13.95,8.0,0.0,0.0
2018,5,28,5,0,100.0,14.0,1.0,14.1,16.0,11.02,0.0
2018,5,28,5,15,215.5,24.5,1.0,14.7,44.0,20.19,3.94
2018,5,28,5,30,331.0,35.0,1.0,15.3,72.0,28.78,18.6
2018,5,28,5,45,420.0,43.0,1.05,15.9,114.0,35.22,25.11
2018,5,28,6,0,509.0,51.0,1.1,16.5,156.0,41.75,31.22
2018,5,28,6,15,567.5,56.5,1.0,17.15,203.5,46.14,35.23
2018,5,28,6,30,626.0,62.0,0.9,17.8,251.0,50.59,39.13
2018,5,28,6,45,667.0,66.0,0.85,18.5,301.0,58.18,45.62
2018,5,28,7,0,708.0,70.0,0.8,19.2,351.0,61.54,48.3
2018,5,28,7,15,737.5,73.5,0.8,20.0,401.0,64.33,50.39
2018,5,28,7,30,767.0,77.0,0.8,20.8,451.0,67.08,52.4
2018,5,28,7,45,774.0,85.0,0.75,21.6,496.5,72.34,56.5
2018,5,28,8,0,781.0,93.0,0.7,22.4,542.0,77.27,60.26
2018,5,28,8,15,814.0,90.5,0.75,23.1,592.5,75.8,58.66
2018,5,28,8,30,847.0,88.0,0.8,23.8,643.0,83.79,64.97
2018,5,28,8,45,844.0,96.5,0.85,24.5,680.5,88.58,68.55
2018,5,28,9,0,841.0,105.0,0.9,25.2,718.0,92.91,71.73
2018,5,28,9,15,865.0,101.0,0.95,25.75,760.5,91.04,69.87
2018,5,28,9,30,889.0,97.0,1.0,26.3,803.0,89.2,68.08
2018,5,28,9,45,892.5,100.5,1.05,26.9,834.5,120.18,69.69
2018,5,28,10,0,896.0,104.0,1.1,27.5,866.0,175.86,96.29
2018,5,28,10,15,902.5,105.0,1.15,27.95,892.5,231.28,134.35
2018,5,28,10,30,909.0,106.0,1.2,28.4,919.0,287.37,178.55
2018,5,28,10,45,913.5,106.5,1.3,28.9,939.0,343.03,224.69
2018,5,28,11,0,918.0,107.0,1.4,29.4,959.0,398.73,271.1
2018,5,28,11,15,921.0,107.5,1.5,29.7,972.0,453.65,316.5
2018,5,28,11,30,924.0,108.0,1.6,30.0,985.0,508.07,360.42
2018,5,28,11,45,926.0,107.5,1.7,30.25,990.5,560.61,401.89
2018,5,28,12,0,928.0,107.0,1.8,30.5,996.0,612.11,441.45
2018,5,28,12,15,926.5,107.5,1.9,30.6,993.5,660.93,478.37
2018,5,28,12,30,925.0,108.0,2.0,30.7,991.0,707.99,513.19
2018,5,28,12,45,922.0,108.0,2.1,30.8,981.0,751.58,544.96
2018,5,28,13,0,919.0,108.0,2.2,30.9,971.0,792.78,574.19
2018,5,28,13,15,915.5,108.0,2.3,30.85,954.5,830.98,600.17
2018,5,28,13,30,912.0,108.0,2.4,30.8,938.0,866.37,624.31
2018,5,28,13,45,872.0,126.5,2.45,30.75,903.5,883.95,636.55
2018,5,28,14,0,832.0,145.0,2.5,30.7,869.0,910.81,655.05
2018,5,28,14,15,811.5,148.5,2.55,30.55,835.0,924.35,665.24
2018,5,28,14,30,791.0,152.0,2.6,30.4,801.0,933.93,673.13
2018,5,28,14,45,784.5,146.5,2.65,30.3,766.0,944.11,681.46
2018,5,28,15,0,778.0,141.0,2.7,30.2,731.0,950.72,687.64
2018,5,28,15,15,768.0,135.5,2.7,30.2,691.5,950.27,688.74
2018,5,28,15,30,758.0,130.0,2.7,30.2,652.0,946.24,687.74
2018,5,28,15,45,748.5,123.5,2.7,29.65,610.0,938.13,685.75
2018,5,28,16,0,739.0,117.0,2.7,29.1,568.0,926.61,681.63
2018,5,28,16,15,728.5,109.0,2.65,28.65,523.5,916.07,677.57
2018,5,28,16,30,718.0,101.0,2.6,28.2,479.0,895.17,666.59
2018,5,28,16,45,713.5,90.5,2.6,27.75,434.5,873.9,655.7
2018,5,28,17,0,709.0,80.0,2.6,27.3,390.0,843.57,638.32
2018,5,28,17,15,682.0,74.5,2.5,26.55,342.0,807.14,616.23
2018,5,28,17,30,655.0,69.0,2.4,25.8,294.0,763.13,587.93
2018,5,28,17,45,606.5,63.5,2.35,25.0,245.5,697.55,543.16
2018,5,28,18,0,558.0,58.0,2.3,24.2,197.0,632.06,496.14
2018,5,28,18,15,465.0,52.5,2.25,23.3,150.5,527.61,417.24
2018,5,28,18,30,372.0,47.0,2.2,22.4,104.0,426.2,336.57
2018,5,28,18,45,261.5,35.5,2.1,21.55,68.5,308.3,235.04
2018,5,28,19,0,151.0,24.0,2.0,20.7,33.0,185.41,51.59
2018,5,28,19,15,85.5,14.5,2.05,20.15,18.5,74.55,0.0
2018,5,28,19,30,20.0,5.0,2.1,19.6,4.0,0.0,0.0
2018,5,28,19,45,10.0,2.5,2.1,19.1,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,29,4,45,53.0,7.0,1.4,15.35,8.5,0.0,0.0
2018,5,29,5,0,106.0,14.0,1.5,15.5,17.0,11.02,0.0
2018,5,29,5,15,223.0,25.0,1.55,16.0,46.0,20.62,4.77
2018,5,29,5,30,340.0,36.0,1.6,16.5,75.0,29.64,19.24
2018,5,29,5,45,428.0,44.0,1.65,16.95,117.0,36.07,25.72
2018,5,29,6,0,516.0,52.0,1.7,17.4,159.0,42.59,31.81
2018,5,29,6,15,573.5,57.5,1.7,18.0,206.5,46.95,35.8
2018,5,29,6,30,631.0,63.0,1.7,18.6,254.0,51.38,39.67
2018,5,29,6,45,671.5,67.0,1.7,19.2,304.0,59.01,46.21
2018,5,29,7,0,712.0,71.0,1.7,19.8,354.0,62.36,48.88
2018,5,29,7,15,741.0,75.0,1.7,20.55,404.5,65.48,51.27
2018,5,29,7,30,770.0,79.0,1.7,21.3,455.0,68.54,53.55
2018,5,29,7,45,792.0,81.5,1.7,22.05,504.0,70.35,54.73
2018,5,29,8,0,814.0,84.0,1.7,22.8,553.0,72.12,55.86
2018,5,29,8,15,830.5,86.5,1.7,23.35,599.0,82.36,64.15
2018,5,29,8,30,847.0,89.0,1.7,23.9,645.0,84.39,65.49
2018,5,29,8,45,827.0,105.0,1.75,24.45,677.5,83.49,64.41
2018,5,29,9,0,807.0,121.0,1.8,25.0,710.0,91.15,70.43
2018,5,29,9,15,834.5,116.0,1.8,25.45,753.5,97.92,75.69
2018,5,29,9,30,862.0,111.0,1.8,25.9,797.0,95.55,73.45
2018,5,29,9,45,870.5,112.5,1.85,26.4,829.5,125.42,74.25
2018,5,29,10,0,879.0,114.0,1.9,26.9,862.0,179.48,100.14
2018,5,29,10,15,867.5,126.5,2.0,27.2,883.5,236.86,140.93
2018,5,29,10,30,856.0,139.0,2.1,27.5,905.0,293.0,186.25
2018,5,29,10,45,852.5,143.5,2.15,27.8,920.5,345.92,230.85
2018,5,29,11,0,849.0,148.0,2.2,28.1,936.0,398.14,275.16
2018,5,29,11,15,872.5,137.0,2.3,28.25,956.5,451.76,319.7
2018,5,29,11,30,896.0,126.0,2.4,28.4,977.0,506.57,364.38
2018,5,29,11,45,919.0,113.5,2.5,28.5,990.5,561.01,407.98
2018,5,29,12,0,942.0,101.0,2.6,28.6,1004.0,615.79,450.87
2018,5,29,12,15,940.5,102.0,2.7,28.55,1002.0,665.47,489.36
2018,5,29,12,30,939.0,103.0,2.8,28.5,1000.0,713.38,525.75
2018,5,29,12,45,934.0,105.5,2.95,28.45,990.5,757.99,559.34
2018,5,29,13,0,929.0,108.0,3.1,28.4,981.0,800.16,590.33
2018,5,29,13,15,907.0,118.0,3.25,28.2,958.0,832.54,613.54
2018,5,29,13,30,885.0,128.0,3.4,28.0,935.0,861.18,634.36
2018,5,29,13,45,866.0,135.0,3.5,27.8,907.5,886.03,652.5
2018,5,29,14,0,847.0,142.0,3.6,27.6,880.0,907.22,668.33
2018,5,29,14,15,827.0,146.0,3.7,27.3,846.5,936.01,689.68
2018,5,29,14,30,807.0,150.0,3.8,27.0,813.0,946.94,699.2
2018,5,29,14,45,805.0,143.5,3.9,26.7,780.0,960.76,710.97
2018,5,29,15,0,803.0,137.0,4.0,26.4,747.0,971.07,720.56
2018,5,29,15,15,797.5,130.0,4.0,26.4,708.5,973.78,723.83
2018,5,29,15,30,792.0,123.0,4.0,26.4,670.0,972.86,724.88
2018,5,29,15,45,785.5,116.0,4.05,25.6,628.0,967.34,725.58
2018,5,29,16,0,779.0,109.0,4.1,24.8,586.0,958.29,724.02
2018,5,29,16,15,770.0,101.5,4.15,24.25,541.0,942.64,717.29
2018,5,29,16,30,761.0,94.0,4.2,23.7,496.0,923.66,708.23
2018,5,29,16,45,749.5,86.5,4.2,23.15,449.5,898.96,694.75
2018,5,29,17,0,738.0,79.0,4.2,22.6,403.0,871.28,678.87
2018,5,29,17,15,709.0,74.0,4.2,21.9,353.5,826.81,650.69
2018,5,29,17,30,680.0,69.0,4.2,21.2,304.0,787.23,625.06
2018,5,29,17,45,633.5,64.5,4.2,20.5,255.5,724.42,580.62
2018,5,29,18,0,587.0,60.0,4.2,19.8,207.0,661.4,533.69
2018,5,29,18,15,511.0,53.0,4.15,19.0,160.5,569.06,461.27
2018,5,29,18,30,435.0,46.0,4.1,18.2,114.0,479.16,386.88
2018,5,29,18,45,319.5,37.0,4.05,17.45,77.5,357.81,279.75
2018,5,29,19,0,204.0,28.0,4.0,16.7,41.0,235.04,84.87
2018,5,29,19,15,113.0,16.5,4.0,16.25,22.5,96.49,0.0
2018,5,29,19,30,22.0,5.0,4.0,15.8,4.0,0.0,0.0
2018,5,29,19,45,11.0,2.5,4.0,15.35,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,30,4,45,14.0,6.0,4.5,11.95,6.5,0.0,0.0
2018,5,30,5,0,28.0,12.0,4.6,12.0,13.0,9.44,0.0
2018,5,30,5,15,72.0,26.5,4.65,12.2,33.5,19.75,5.02
2018,5,30,5,30,116.0,41.0,4.7,12.4,54.0,30.35,20.22
2018,5,30,5,45,154.0,57.5,4.75,12.6,84.0,42.12,31.52
2018,5,30,6,0,192.0,74.0,4.8,12.8,114.0,53.72,42.32
2018,5,30,6,15,184.0,93.5,4.85,13.05,140.5,66.49,53.97
2018,5,30,6,30,176.0,113.0,4.9,13.3,167.0,78.78,64.97
2018,5,30,6,45,132.0,128.5,4.95,13.55,173.0,89.96,74.78
2018,5,30,7,0,88.0,144.0,5.0,13.8,179.0,99.14,82.64
2018,5,30,7,15,58.5,155.0,5.0,14.05,179.5,108.82,90.81
2018,5,30,7,30,29.0,166.0,5.0,14.3,180.0,115.7,96.43
2018,5,30,7,45,133.0,198.0,5.0,14.55,273.5,132.0,110.15
2018,5,30,8,0,237.0,230.0,5.0,14.8,367.0,144.65,120.57
2018,5,30,8,15,284.0,250.0,5.0,15.0,427.5,155.24,129.16
2018,5,30,8,30,331.0,270.0,5.0,15.2,488.0,165.46,137.39
2018,5,30,8,45,375.0,276.5,5.0,15.45,538.5,168.64,139.58
2018,5,30,9,0,419.0,283.0,5.0,15.7,589.0,160.81,132.49
2018,5,30,9,15,450.5,286.0,5.0,16.05,631.0,160.05,131.4
2018,5,30,9,30,482.0,289.0,5.0,16.4,673.0,159.27,130.3
2018,5,30,9,45,389.0,331.5,5.05,16.8,649.5,191.69,141.15
2018,5,30,10,0,296.0,374.0,5.1,17.2,626.0,244.43,179.34
2018,5,30,10,15,312.5,382.5,5.1,17.6,656.0,277.38,202.9
2018,5,30,10,30,329.0,391.0,5.1,18.0,686.0,312.69,230.42
2018,5,30,10,45,361.0,397.5,5.1,18.4,727.5,353.88,263.0
2018,5,30,11,0,393.0,404.0,5.1,18.8,769.0,399.05,299.15
2018,5,30,11,15,388.5,410.0,5.15,19.0,775.0,432.85,327.68
2018,5,30,11,30,384.0,416.0,5.2,19.2,781.0,466.38,355.55
2018,5,30,11,45,342.5,433.0,5.25,19.4,760.0,487.71,373.72
2018,5,30,12,0,301.0,450.0,5.3,19.6,739.0,505.45,388.37
2018,5,30,12,15,361.5,424.0,5.35,19.6,770.5,551.9,425.21
2018,5,30,12,30,422.0,398.0,5.4,19.6,802.0,604.78,466.75
2018,5,30,12,45,500.0,353.5,5.45,19.6,827.5,659.38,509.89
2018,5,30,13,0,578.0,309.0,5.5,19.6,853.0,715.87,554.38
2018,5,30,13,15,730.0,223.5,5.55,19.45,898.0,800.06,620.79
2018,5,30,13,30,882.0,138.0,5.6,19.3,943.0,866.9,672.61
2018,5,30,13,45,878.5,136.0,5.6,19.2,920.5,897.49,695.1
2018,5,30,14,0,875.0,134.0,5.6,19.1,898.0,924.95,715.59
2018,5,30,14,15,868.0,132.5,5.65,18.9,868.5,946.4,732.51
2018,5,30,14,30,861.0,131.0,5.7,18.7,839.0,964.41,747.17
2018,5,30,14,45,852.5,128.5,5.7,18.5,804.0,990.93,767.75
2018,5,30,15,0,844.0,126.0,5.7,18.3,769.0,999.6,775.79
2018,5,30,15,15,831.0,124.0,5.7,18.3,728.5,1000.63,778.11
2018,5,30,15,30,818.0,122.0,5.7,18.3,688.0,997.96,778.01
2018,5,30,15,45,798.5,121.0,5.75,17.7,643.0,986.15,773.69
2018,5,30,16,0,779.0,120.0,5.8,17.1,598.0,970.73,766.88
2018,5,30,16,15,752.5,118.0,5.75,16.75,549.0,951.89,756.22
2018,5,30,16,30,726.0,116.0,5.7,16.4,500.0,922.47,737.76
2018,5,30,16,45,691.0,112.5,5.7,16.0,449.0,879.75,709.63
2018,5,30,17,0,656.0,109.0,5.7,15.6,398.0,834.63,679.13
2018,5,30,17,15,609.0,104.5,5.6,15.15,346.5,774.37,635.86
2018,5,30,17,30,562.0,100.0,5.5,14.7,295.0,712.61,590.16
2018,5,30,17,45,494.0,93.5,5.45,14.25,245.0,622.57,520.53
2018,5,30,18,0,426.0,87.0,5.4,13.8,195.0,543.04,456.71
2018,5,30,18,15,343.0,75.5,5.25,13.45,150.0,445.86,375.27
2018,5,30,18,30,260.0,64.0,5.1,13.1,105.0,353.26,293.92
2018,5,30,18,45,166.0,47.0,5.0,12.7,70.0,235.18,187.83
2018,5,30,19,0,72.0,30.0,4.9,12.3,35.0,125.37,51.03
2018,5,30,19,15,37.0,16.5,4.85,12.15,19.0,40.35,0.0
2018,5,30,19,30,2.0,3.0,4.8,12.0,3.0,0.0,0.0
2018,5,30,19,45,1.0,1.5,4.75,11.9,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,31,4,45,8.0,6.5,4.0,11.35,6.5,0.0,0.0
2018,5,31,5,0,16.0,13.0,4.0,11.4,13.0,10.23,0.0
2018,5,31,5,15,88.0,30.0,4.05,11.65,39.5,22.14,6.88
2018,5,31,5,30,160.0,47.0,4.1,11.9,66.0,34.49,23.85
2018,5,31,5,45,252.0,60.0,4.15,12.15,105.5,44.4,33.61
2018,5,31,6,0,344.0,73.0,4.2,12.4,145.0,54.03,42.68
2018,5,31,6,15,404.0,82.5,4.2,12.75,189.5,60.97,49.11
2018,5,31,6,30,464.0,92.0,4.2,13.1,234.0,67.86,55.3
2018,5,31,6,45,521.5,99.5,4.2,13.45,286.0,75.81,62.24
2018,5,31,7,0,579.0,107.0,4.2,13.8,338.0,80.63,66.28
2018,5,31,7,15,600.5,115.5,4.15,14.25,383.5,85.42,70.18
2018,5,31,7,30,622.0,124.0,4.1,14.7,429.0,89.96,73.79
2018,5,31,7,45,626.0,135.0,4.05,15.1,469.5,95.49,78.22
2018,5,31,8,0,630.0,146.0,4.0,15.5,510.0,100.59,82.25
2018,5,31,8,15,655.5,151.5,3.95,15.9,557.5,102.43,83.44
2018,5,31,8,30,681.0,157.0,3.9,16.3,605.0,104.14,84.52
2018,5,31,8,45,705.5,158.0,3.85,16.7,649.0,103.11,83.28
2018,5,31,9,0,730.0,159.0,3.8,17.1,693.0,102.12,82.11
2018,5,31,9,15,743.0,163.0,3.8,17.45,731.0,102.38,82.03
2018,5,31,9,30,756.0,167.0,3.8,17.8,769.0,111.9,89.79
2018,5,31,9,45,782.5,162.0,3.85,18.1,807.5,136.8,87.65
2018,5,31,10,0,809.0,157.0,3.9,18.4,846.0,186.04,111.8
2018,5,31,10,15,848.5,141.5,3.95,18.6,884.0,241.54,150.95
2018,5,31,10,30,888.0,126.0,4.0,18.8,922.0,294.13,193.52
2018,5,31,10,45,893.0,126.5,4.05,19.05,942.0,348.92,241.66
2018,5,31,11,0,898.0,127.0,4.1,19.3,962.0,403.83,290.33
2018,5,31,11,15,900.5,128.0,4.15,19.4,975.0,457.95,338.06
2018,5,31,11,30,903.0,129.0,4.2,19.5,988.0,511.6,384.4
2018,5,31,11,45,904.5,129.5,4.2,19.65,994.0,563.78,428.3
2018,5,31,12,0,906.0,130.0,4.2,19.8,1000.0,615.02,470.27
2018,5,31,12,15,902.0,133.0,4.2,19.8,997.5,663.45,509.29
2018,5,31,12,30,898.0,136.0,4.2,19.8,995.0,710.12,546.04
2018,5,31,12,45,888.5,140.0,4.2,19.85,983.0,751.65,578.12
2018,5,31,13,0,879.0,144.0,4.2,19.9,971.0,790.55,607.66
2018,5,31,13,15,875.5,143.0,4.2,19.9,954.5,827.48,634.71
2018,5,31,13,30,872.0,142.0,4.2,19.9,938.0,861.64,659.02
2018,5,31,13,45,867.5,139.5,4.2,19.9,914.5,890.72,679.76
2018,5,31,14,0,863.0,137.0,4.2,19.9,891.0,916.61,698.34
2018,5,31,14,15,856.5,135.0,4.2,19.8,862.0,937.82,714.04
2018,5,31,14,30,850.0,133.0,4.2,19.7,833.0,955.62,727.52
2018,5,31,14,45,840.0,131.0,4.2,19.55,797.5,981.21,746.68
2018,5,31,15,0,830.0,129.0,4.2,19.4,762.0,988.78,753.53
2018,5,31,15,15,816.5,126.5,4.2,19.4,721.0,988.63,754.95
2018,5,31,15,30,803.0,124.0,4.2,19.4,680.0,984.79,754.05
2018,5,31,15,45,786.0,121.0,4.2,19.05,635.5,973.22,748.95
2018,5,31,16,0,769.0,118.0,4.2,18.7,591.0,958.13,741.53
2018,5,31,16,15,747.5,113.5,4.15,18.4,543.0,940.95,732.27
2018,5,31,16,30,726.0,109.0,4.1,18.1,495.0,913.5,715.69
2018,5,31,16,45,698.5,104.0,4.1,17.8,445.0,876.54,692.38
2018,5,31,17,0,671.0,99.0,4.1,17.5,395.0,837.17,666.86
2018,5,31,17,15,632.0,93.5,4.1,17.1,345.0,783.72,630.44
2018,5,31,17,30,593.0,88.0,4.1,16.7,295.0,728.86,591.76
2018,5,31,17,45,540.0,80.5,4.1,16.25,246.0,657.33,538.74
2018,5,31,18,0,487.0,73.0,4.1,15.8,197.0,585.84,483.39
2018,5,31,18,15,408.5,64.0,3.95,15.3,152.5,486.58,402.97
2018,5,31,18,30,330.0,55.0,3.8,14.8,108.0,399.07,328.73
2018,5,31,18,45,223.5,42.0,3.65,14.25,72.5,287.87,229.22
2018,5,31,19,0,117.0,29.0,3.5,13.7,37.0,157.77,73.21
2018,5,31,19,15,62.5,16.5,3.4,13.4,20.5,59.23,0.0
2018,5,31,19,30,8.0,4.0,3.3,13.1,4.0,0.0,0.0
2018,5,31,19,45,4.0,2.0,3.25,12.8,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,4,45,34.5,7.5,1.75,10.75,8.5,0.0,0.0
2018,6,1,5,0,69.0,15.0,1.7,11.0,17.0,11.8,0.0
2018,6,1,5,15,169.5,28.5,1.7,11.6,45.5,21.54,7.01
2018,6,1,5,30,270.0,42.0,1.7,12.2,74.0,31.8,21.6
2018,6,1,5,45,361.0,51.5,1.7,12.8,115.0,39.25,29.04
2018,6,1,6,0,452.0,61.0,1.7,13.4,156.0,49.1,38.17
2018,6,1,6,15,514.5,67.5,1.6,14.05,203.5,53.91,42.6
2018,6,1,6,30,577.0,74.0,1.5,14.7,251.0,58.76,46.89
2018,6,1,6,45,622.0,79.0,1.4,15.3,301.0,62.3,49.86
2018,6,1,7,0,667.0,84.0,1.3,15.9,351.0,65.85,52.73
2018,6,1,7,15,699.5,88.5,1.25,16.6,401.5,68.81,55.01
2018,6,1,7,30,732.0,93.0,1.2,17.3,452.0,77.67,62.33
2018,6,1,7,45,757.5,95.5,1.15,18.0,501.0,79.14,63.18
2018,6,1,8,0,783.0,98.0,1.1,18.7,550.0,80.59,64.03
2018,6,1,8,15,801.5,100.5,1.05,19.4,596.5,81.83,64.69
2018,6,1,8,30,820.0,103.0,1.0,20.1,643.0,82.99,65.29
2018,6,1,8,45,835.5,104.5,1.0,20.8,686.0,92.82,73.16
2018,6,1,9,0,851.0,106.0,1.0,21.5,729.0,93.73,73.51
2018,6,1,9,15,863.5,107.5,1.0,22.0,768.0,94.41,73.76
2018,6,1,9,30,876.0,109.0,1.0,22.5,807.0,94.96,73.91
2018,6,1,9,45,888.0,108.0,1.0,22.95,840.5,125.29,74.2
2018,6,1,10,0,900.0,107.0,1.0,23.4,874.0,179.23,100.1
2018,6,1,10,15,906.5,107.5,1.05,23.75,900.5,234.41,138.76
2018,6,1,10,30,913.0,108.0,1.1,24.1,927.0,290.25,183.55
2018,6,1,10,45,917.5,108.5,1.2,24.45,947.0,345.95,230.56
2018,6,1,11,0,922.0,109.0,1.3,24.8,967.0,401.69,277.88
2018,6,1,11,15,924.5,110.0,1.4,25.05,980.0,456.77,324.18
2018,6,1,11,30,927.0,111.0,1.5,25.3,993.0,511.32,368.97
2018,6,1,11,45,929.0,110.0,1.6,25.5,998.5,563.57,411.0
2018,6,1,12,0,931.0,109.0,1.7,25.7,1004.0,614.79,451.12
2018,6,1,12,15,930.0,109.5,1.85,25.85,1002.0,663.98,489.12
2018,6,1,12,30,929.0,110.0,2.0,26.0,1000.0,711.48,525.08
2018,6,1,12,45,927.0,110.0,2.1,26.15,990.5,755.94,557.9
2018,6,1,13,0,925.0,110.0,2.2,26.3,981.0,798.1,588.24
2018,6,1,13,15,921.5,109.5,2.3,26.35,964.5,836.14,614.3
2018,6,1,13,30,918.0,109.0,2.4,26.4,948.0,871.32,638.46
2018,6,1,13,45,913.5,107.5,2.55,26.4,924.5,901.72,660.03
2018,6,1,14,0,909.0,106.0,2.7,26.4,901.0,928.87,679.57
2018,6,1,14,15,902.0,104.5,2.8,26.35,871.0,950.37,695.28
2018,6,1,14,30,895.0,103.0,2.9,26.3,841.0,968.34,708.85
2018,6,1,14,45,873.0,107.5,2.95,26.2,801.5,974.49,714.61
2018,6,1,15,0,851.0,112.0,3.0,26.1,762.0,976.85,718.13
2018,6,1,15,15,839.5,109.0,3.0,26.1,721.5,977.97,720.35
2018,6,1,15,30,828.0,106.0,3.0,26.1,681.0,989.24,729.44
2018,6,1,15,45,825.5,99.5,3.15,25.65,640.5,988.19,732.99
2018,6,1,16,0,823.0,93.0,3.3,25.2,600.0,983.55,734.37
2018,6,1,16,15,803.5,89.5,3.3,24.8,552.0,961.81,723.06
2018,6,1,16,30,784.0,86.0,3.3,24.4,504.0,936.87,709.61
2018,6,1,16,45,759.0,82.5,3.35,24.0,454.0,903.39,690.42
2018,6,1,17,0,734.0,79.0,3.4,23.6,404.0,867.3,668.96
2018,6,1,17,15,700.0,74.5,3.35,22.95,354.0,818.71,638.0
2018,6,1,17,30,666.0,70.0,3.3,22.3,304.0,775.21,609.64
2018,6,1,17,45,617.5,65.0,3.3,21.6,255.0,710.17,564.31
2018,6,1,18,0,569.0,60.0,3.3,20.9,206.0,645.13,516.68
2018,6,1,18,15,497.0,53.0,3.15,20.05,160.5,556.95,448.32
2018,6,1,18,30,425.0,46.0,3.0,19.2,115.0,471.18,378.28
2018,6,1,18,45,317.5,36.5,2.9,18.35,78.5,356.75,279.75
2018,6,1,19,0,210.0,27.0,2.8,17.5,42.0,240.48,121.91
2018,6,1,19,15,118.0,16.5,2.7,17.1,23.5,100.36,0.0
2018,6,1,19,30,26.0,6.0,2.6,16.7,5.0,0.0,0.0
2018,6,1,19,45,13.0,3.0,2.55,16.25,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,2,4,45,58.5,8.0,1.25,14.4,9.5,0.0,0.0
2018,6,2,5,0,117.0,16.0,1.2,14.6,19.0,12.59,0.0
2018,6,2,5,15,236.5,26.0,1.2,15.25,48.5,21.45,7.15
2018,6,2,5,30,356.0,36.0,1.2,15.9,78.0,29.66,19.48
2018,6,2,5,45,443.0,43.5,1.2,16.6,120.5,35.72,25.52
2018,6,2,6,0,530.0,51.0,1.2,17.3,163.0,41.89,31.26
2018,6,2,6,15,587.0,56.0,1.2,17.9,211.0,45.94,34.96
2018,6,2,6,30,644.0,61.0,1.2,18.5,259.0,50.07,38.55
2018,6,2,6,45,683.0,65.5,1.15,19.15,309.0,58.0,45.33
2018,6,2,7,0,722.0,70.0,1.1,19.8,359.0,61.75,48.35
2018,6,2,7,15,751.0,73.5,1.15,20.6,409.5,64.56,50.45
2018,6,2,7,30,780.0,77.0,1.2,21.4,460.0,67.33,52.47
2018,6,2,7,45,801.0,80.0,1.2,22.15,509.0,69.52,53.97
2018,6,2,8,0,822.0,83.0,1.2,22.9,558.0,71.63,55.4
2018,6,2,8,15,838.5,85.0,1.25,23.65,604.0,81.66,63.45
2018,6,2,8,30,855.0,87.0,1.3,24.4,650.0,83.42,64.52
2018,6,2,8,45,852.5,95.0,1.35,25.2,688.0,87.96,67.87
2018,6,2,9,0,850.0,103.0,1.4,26.0,726.0,92.06,70.84
2018,6,2,9,15,871.0,101.0,1.4,26.65,768.0,91.19,69.77
2018,6,2,9,30,892.0,99.0,1.4,27.3,810.0,90.31,68.72
2018,6,2,9,45,861.0,122.0,1.4,27.95,831.5,130.76,77.44
2018,6,2,10,0,830.0,145.0,1.4,28.6,853.0,182.27,103.06
2018,6,2,10,15,818.0,158.5,1.4,29.1,874.0,239.27,143.25
2018,6,2,10,30,806.0,172.0,1.4,29.6,895.0,295.34,187.48
2018,6,2,10,45,804.5,176.0,1.4,30.1,911.5,347.77,230.28
2018,6,2,11,0,803.0,180.0,1.4,30.6,928.0,399.94,272.91
2018,6,2,11,15,843.0,159.5,1.4,30.9,954.0,453.19,315.17
2018,6,2,11,30,883.0,139.0,1.4,31.2,980.0,508.14,358.0
