Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,11,45,903.5,127.0,1.4,31.5,992.0,561.33,398.72
2018,6,2,12,0,924.0,115.0,1.4,31.8,1004.0,614.74,438.42
2018,6,2,12,15,925.0,114.5,1.45,31.95,1002.5,664.24,474.86
2018,6,2,12,30,926.0,114.0,1.5,32.1,1001.0,712.22,509.32
2018,6,2,12,45,927.0,111.5,1.55,32.25,992.5,756.84,540.81
2018,6,2,13,0,928.0,109.0,1.6,32.4,984.0,799.25,569.91
2018,6,2,13,15,924.5,108.5,1.7,32.35,967.5,837.37,595.41
2018,6,2,13,30,921.0,108.0,1.8,32.3,951.0,872.63,619.11
2018,6,2,13,45,882.5,125.5,1.85,32.3,916.5,890.87,631.44
2018,6,2,14,0,844.0,143.0,1.9,32.3,882.0,904.31,640.99
2018,6,2,14,15,823.5,147.0,2.0,32.15,848.0,932.69,661.07
2018,6,2,14,30,803.0,151.0,2.1,32.0,814.0,943.11,669.78
2018,6,2,14,45,798.5,145.0,2.15,31.85,780.0,955.01,679.26
2018,6,2,15,0,794.0,139.0,2.2,31.7,746.0,963.37,686.63
2018,6,2,15,15,784.0,134.0,2.2,31.7,706.5,963.74,688.22
2018,6,2,15,30,774.0,129.0,2.2,31.7,667.0,960.51,687.75
2018,6,2,15,45,765.0,122.0,2.3,31.1,624.5,952.57,687.1
2018,6,2,16,0,756.0,115.0,2.4,30.5,582.0,941.15,684.27
2018,6,2,16,15,761.0,103.0,2.4,30.0,541.0,934.83,683.63
2018,6,2,16,30,766.0,91.0,2.4,29.5,500.0,924.79,680.56
2018,6,2,16,45,742.5,86.5,2.4,29.0,451.0,891.76,662.19
2018,6,2,17,0,719.0,82.0,2.4,28.5,402.0,856.1,641.8
2018,6,2,17,15,689.0,77.0,2.3,27.6,353.0,817.53,619.01
2018,6,2,17,30,659.0,72.0,2.2,26.7,304.0,771.36,590.0
2018,6,2,17,45,613.0,66.5,2.15,25.8,255.5,708.11,547.8
2018,6,2,18,0,567.0,61.0,2.1,24.9,207.0,644.74,503.3
2018,6,2,18,15,494.5,54.0,2.05,23.9,161.5,556.13,437.46
2018,6,2,18,30,422.0,47.0,2.0,22.9,116.0,469.89,369.67
2018,6,2,18,45,314.5,37.5,1.9,21.9,79.5,355.33,274.12
2018,6,2,19,0,207.0,28.0,1.8,20.9,43.0,240.86,128.06
2018,6,2,19,15,116.5,17.0,1.85,20.4,24.0,99.7,0.0
2018,6,2,19,30,26.0,6.0,1.9,19.9,5.0,0.0,0.0
2018,6,2,19,45,13.0,3.0,1.9,19.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,3,4,45,51.0,8.0,1.55,15.45,9.5,0.0,0.0
2018,6,3,5,0,102.0,16.0,1.6,15.6,19.0,12.59,0.0
2018,6,3,5,15,216.0,27.0,1.6,16.0,48.0,20.61,6.91
2018,6,3,5,30,330.0,38.0,1.6,16.4,77.0,31.19,20.74
2018,6,3,5,45,417.5,46.0,1.55,16.85,119.0,37.55,27.08
2018,6,3,6,0,505.0,54.0,1.5,17.3,161.0,44.01,33.11
2018,6,3,6,15,563.5,59.5,1.45,17.85,208.5,48.32,37.04
2018,6,3,6,30,622.0,65.0,1.4,18.4,256.0,52.69,40.86
2018,6,3,6,45,663.0,69.5,1.35,19.0,306.0,56.14,43.73
2018,6,3,7,0,704.0,74.0,1.3,19.6,356.0,64.45,50.73
2018,6,3,7,15,733.5,78.0,1.3,20.3,406.5,67.49,53.03
2018,6,3,7,30,763.0,82.0,1.3,21.0,457.0,70.48,55.25
2018,6,3,7,45,785.5,84.5,1.35,21.65,505.5,72.21,56.38
2018,6,3,8,0,808.0,87.0,1.4,22.3,554.0,73.9,57.47
2018,6,3,8,15,825.0,89.5,1.4,22.9,600.5,84.04,65.65
2018,6,3,8,30,842.0,92.0,1.4,23.5,647.0,86.03,66.93
2018,6,3,8,45,855.0,94.0,1.4,24.1,689.5,87.46,67.77
2018,6,3,9,0,868.0,96.0,1.4,24.7,732.0,88.75,68.49
2018,6,3,9,15,878.5,98.0,1.45,25.25,770.5,89.81,69.05
2018,6,3,9,30,889.0,100.0,1.5,25.8,809.0,90.72,69.51
2018,6,3,9,45,865.5,118.5,1.5,26.35,832.0,129.47,76.81
2018,6,3,10,0,842.0,137.0,1.5,26.9,855.0,187.57,107.41
2018,6,3,10,15,844.0,141.0,1.55,27.3,880.0,240.74,144.44
2018,6,3,10,30,846.0,145.0,1.6,27.7,905.0,294.16,186.85
2018,6,3,10,45,826.5,159.5,1.65,28.1,915.5,344.37,229.5
2018,6,3,11,0,807.0,174.0,1.7,28.5,926.0,397.56,274.18
2018,6,3,11,15,828.5,164.5,1.8,28.7,945.5,450.27,317.34
2018,6,3,11,30,850.0,155.0,1.9,28.9,965.0,502.0,359.13
2018,6,3,11,45,871.0,143.5,1.95,29.1,977.5,554.65,400.52
2018,6,3,12,0,892.0,132.0,2.0,29.3,990.0,607.71,441.18
2018,6,3,12,15,850.5,157.0,2.1,29.3,974.0,646.83,471.41
2018,6,3,12,30,809.0,182.0,2.2,29.3,958.0,692.8,505.08
2018,6,3,12,45,844.5,159.0,2.3,29.3,962.0,743.8,542.65
2018,6,3,13,0,880.0,136.0,2.4,29.3,966.0,784.26,572.98
2018,6,3,13,15,858.5,144.5,2.5,29.2,943.0,814.24,594.4
2018,6,3,13,30,837.0,153.0,2.6,29.1,920.0,853.93,621.85
2018,6,3,13,45,849.0,144.0,2.65,29.0,905.0,877.64,638.33
2018,6,3,14,0,861.0,135.0,2.7,28.9,890.0,912.11,662.08
2018,6,3,14,15,822.5,149.5,2.8,28.7,851.0,933.93,678.2
2018,6,3,14,30,784.0,164.0,2.9,28.5,812.0,937.51,682.66
2018,6,3,14,45,767.0,162.5,2.95,28.3,773.5,941.66,687.41
2018,6,3,15,0,750.0,161.0,3.0,28.1,735.0,951.13,695.81
2018,6,3,15,15,763.0,144.0,3.0,28.1,701.5,953.01,698.42
2018,6,3,15,30,776.0,127.0,3.0,28.1,668.0,960.15,704.71
2018,6,3,15,45,766.5,119.0,3.05,27.5,624.0,950.56,702.14
2018,6,3,16,0,757.0,111.0,3.1,26.9,580.0,937.44,697.41
2018,6,3,16,15,717.5,110.5,3.1,26.45,526.5,905.98,679.55
2018,6,3,16,30,678.0,110.0,3.1,26.0,473.0,865.55,655.41
2018,6,3,16,45,689.0,96.0,3.1,25.55,434.0,856.19,652.48
2018,6,3,17,0,700.0,82.0,3.1,25.1,395.0,837.11,642.41
2018,6,3,17,15,692.0,75.0,3.1,24.4,352.5,811.57,628.08
2018,6,3,17,30,684.0,68.0,3.1,23.7,310.0,783.46,611.24
2018,6,3,17,45,637.0,63.0,3.05,23.05,260.5,725.73,571.38
2018,6,3,18,0,590.0,58.0,3.0,22.4,211.0,661.7,524.93
2018,6,3,18,15,520.5,51.5,2.95,21.55,165.5,575.98,459.76
2018,6,3,18,30,451.0,45.0,2.9,20.7,120.0,492.56,392.69
2018,6,3,18,45,346.0,36.5,2.85,19.85,83.0,380.55,297.65
2018,6,3,19,0,241.0,28.0,2.8,19.0,46.0,264.62,150.67
2018,6,3,19,15,138.5,17.0,2.85,18.5,25.5,116.07,0.0
2018,6,3,19,30,36.0,6.0,2.9,18.0,5.0,0.0,0.0
2018,6,3,19,45,18.0,3.0,2.95,17.55,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,4,4,45,60.0,8.0,3.5,14.1,10.0,0.0,0.0
2018,6,4,5,0,120.0,16.0,3.6,14.2,20.0,12.59,0.0
2018,6,4,5,15,226.0,26.5,3.7,14.7,48.5,21.81,7.96
2018,6,4,5,30,332.0,37.0,3.8,15.2,77.0,30.35,20.13
2018,6,4,5,45,420.0,45.5,3.9,15.65,119.5,37.16,26.85
2018,6,4,6,0,508.0,54.0,4.0,16.1,162.0,44.03,33.27
2018,6,4,6,15,580.0,57.5,4.05,16.7,212.0,46.99,36.02
2018,6,4,6,30,652.0,61.0,4.1,17.3,262.0,50.17,38.81
2018,6,4,6,45,691.0,65.5,4.15,17.95,312.5,58.11,45.64
2018,6,4,7,0,730.0,70.0,4.2,18.6,363.0,61.88,48.7
2018,6,4,7,15,759.5,73.0,4.2,19.15,414.0,64.35,50.58
2018,6,4,7,30,789.0,76.0,4.2,19.7,465.0,66.81,52.41
2018,6,4,7,45,810.0,79.5,4.2,20.2,514.5,69.38,54.32
2018,6,4,8,0,831.0,83.0,4.2,20.7,564.0,79.99,63.09
2018,6,4,8,15,847.0,85.5,4.2,21.1,610.5,82.19,64.64
2018,6,4,8,30,863.0,88.0,4.2,21.5,657.0,84.25,66.07
2018,6,4,8,45,875.5,90.0,4.2,21.95,700.0,85.76,67.04
2018,6,4,9,0,888.0,92.0,4.2,22.4,743.0,87.12,67.89
2018,6,4,9,15,895.0,95.5,4.2,22.6,781.0,88.99,69.24
2018,6,4,9,30,902.0,99.0,4.2,22.8,819.0,90.63,70.41
2018,6,4,9,45,901.5,105.0,4.2,23.05,849.5,125.13,73.8
2018,6,4,10,0,901.0,111.0,4.2,23.3,880.0,181.8,102.74
2018,6,4,10,15,907.5,112.0,4.25,23.4,907.0,237.22,142.43
2018,6,4,10,30,914.0,113.0,4.3,23.5,934.0,293.32,188.58
2018,6,4,10,45,920.5,113.0,4.35,23.6,955.5,349.33,237.12
2018,6,4,11,0,927.0,113.0,4.4,23.7,977.0,405.58,286.39
2018,6,4,11,15,930.5,113.5,4.45,23.65,990.5,460.98,334.75
2018,6,4,11,30,934.0,114.0,4.5,23.6,1004.0,515.94,381.84
2018,6,4,11,45,921.5,123.5,4.55,23.6,1006.0,567.89,425.5
2018,6,4,12,0,909.0,133.0,4.6,23.6,1008.0,617.73,466.34
2018,6,4,12,15,816.5,190.0,4.65,23.55,975.0,657.18,497.66
2018,6,4,12,30,724.0,247.0,4.7,23.5,942.0,690.19,522.89
2018,6,4,12,45,658.0,286.0,4.75,23.45,913.0,716.08,542.54
2018,6,4,13,0,592.0,325.0,4.8,23.4,884.0,738.0,558.66
2018,6,4,13,15,637.0,293.5,4.8,23.35,885.5,782.04,592.37
2018,6,4,13,30,682.0,262.0,4.8,23.3,887.0,828.11,627.16
2018,6,4,13,45,715.0,233.0,4.8,23.25,873.5,864.33,654.73
2018,6,4,14,0,748.0,204.0,4.8,23.2,860.0,897.78,680.21
2018,6,4,14,15,763.5,187.0,4.8,23.05,837.0,923.9,699.39
2018,6,4,14,30,779.0,170.0,4.8,22.9,814.0,938.2,710.56
2018,6,4,14,45,834.5,136.5,4.8,22.75,800.0,980.61,741.28
2018,6,4,15,0,890.0,103.0,4.8,22.6,786.0,1005.07,759.58
2018,6,4,15,15,878.5,101.5,4.8,22.6,745.5,1008.19,763.12
2018,6,4,15,30,867.0,100.0,4.8,22.6,705.0,1007.69,764.5
2018,6,4,15,45,841.0,98.5,4.85,22.1,654.0,988.85,755.35
2018,6,4,16,0,815.0,97.0,4.9,21.6,603.0,979.93,753.22
2018,6,4,16,15,774.0,97.5,4.9,21.15,547.5,941.3,729.62
2018,6,4,16,30,733.0,98.0,4.9,20.7,492.0,899.58,703.63
2018,6,4,16,45,743.5,89.0,4.85,20.3,455.0,895.83,704.18
2018,6,4,17,0,754.0,80.0,4.8,19.9,418.0,888.6,701.92
2018,6,4,17,15,720.0,76.5,4.8,19.4,367.5,841.07,670.53
2018,6,4,17,30,686.0,73.0,4.8,18.9,317.0,798.92,642.28
2018,6,4,17,45,637.0,67.0,4.75,18.35,266.0,731.57,593.43
2018,6,4,18,0,588.0,61.0,4.7,17.8,215.0,664.18,542.37
2018,6,4,18,15,511.0,54.5,4.55,17.2,167.5,571.66,468.69
2018,6,4,18,30,434.0,48.0,4.4,16.6,120.0,481.62,393.59
2018,6,4,18,45,325.5,39.0,4.3,16.0,83.0,366.06,293.14
2018,6,4,19,0,217.0,30.0,4.2,15.4,46.0,254.18,153.56
2018,6,4,19,15,123.5,18.5,4.15,15.0,26.0,106.2,0.0
2018,6,4,19,30,30.0,7.0,4.1,14.6,6.0,0.0,0.0
2018,6,4,19,45,15.0,3.5,4.0,14.2,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,4,45,35.0,8.0,3.55,11.45,9.0,0.0,0.0
2018,6,5,5,0,70.0,16.0,3.6,11.6,18.0,12.59,0.0
2018,6,5,5,15,169.0,30.5,3.65,12.05,47.5,22.99,9.09
2018,6,5,5,30,268.0,45.0,3.7,12.5,77.0,33.92,23.47
2018,6,5,5,45,357.0,55.5,3.75,12.9,119.0,42.03,31.47
2018,6,5,6,0,446.0,66.0,3.8,13.3,161.0,53.0,41.65
2018,6,5,6,15,508.0,73.0,3.75,13.85,208.5,58.04,46.31
2018,6,5,6,30,570.0,80.0,3.7,14.4,256.0,63.11,50.8
2018,6,5,6,45,615.0,86.0,3.7,14.95,306.5,67.21,54.26
2018,6,5,7,0,660.0,92.0,3.7,15.5,357.0,71.28,57.6
2018,6,5,7,15,692.0,96.5,3.6,15.95,407.5,74.03,59.72
2018,6,5,7,30,724.0,101.0,3.5,16.4,458.0,76.73,61.77
2018,6,5,7,45,749.0,104.5,3.4,16.9,507.0,78.58,63.03
2018,6,5,8,0,774.0,108.0,3.3,17.4,556.0,87.04,69.97
2018,6,5,8,15,794.0,110.5,3.2,17.8,603.0,88.06,70.5
2018,6,5,8,30,814.0,113.0,3.1,18.2,650.0,89.02,71.0
2018,6,5,8,45,830.0,115.0,2.95,18.65,693.5,89.49,71.08
2018,6,5,9,0,846.0,117.0,2.8,19.1,737.0,89.9,71.11
2018,6,5,9,15,862.0,116.0,2.75,19.5,776.5,98.75,78.28
2018,6,5,9,30,878.0,115.0,2.7,19.9,816.0,98.03,77.38
2018,6,5,9,45,894.5,111.0,2.65,20.25,850.5,127.8,76.8
2018,6,5,10,0,911.0,107.0,2.6,20.6,885.0,180.92,102.52
2018,6,5,10,15,917.0,108.0,2.6,20.9,911.5,236.72,142.56
2018,6,5,10,30,923.0,109.0,2.6,21.2,938.0,293.13,188.92
2018,6,5,10,45,928.5,108.5,2.6,21.5,958.5,348.94,237.14
2018,6,5,11,0,934.0,108.0,2.6,21.8,979.0,404.87,285.78
2018,6,5,11,15,936.5,108.5,2.7,21.95,992.0,460.1,333.62
2018,6,5,11,30,939.0,109.0,2.8,22.1,1005.0,514.79,379.97
2018,6,5,11,45,940.5,109.5,2.85,22.25,1011.0,568.23,424.04
2018,6,5,12,0,942.0,110.0,2.9,22.4,1017.0,620.65,466.11
2018,6,5,12,15,938.5,111.5,3.0,22.4,1014.0,669.49,504.93
2018,6,5,12,30,935.0,113.0,3.1,22.4,1011.0,716.46,541.51
2018,6,5,12,45,926.0,118.0,3.2,22.45,1000.0,760.14,574.8
2018,6,5,13,0,917.0,123.0,3.3,22.5,989.0,801.21,605.64
2018,6,5,13,15,914.5,121.0,3.35,22.4,972.5,838.91,632.39
2018,6,5,13,30,912.0,119.0,3.4,22.3,956.0,873.76,657.07
2018,6,5,13,45,891.5,126.5,3.45,22.25,927.5,898.52,674.77
2018,6,5,14,0,871.0,134.0,3.5,22.2,899.0,919.5,690.04
2018,6,5,14,15,881.5,123.0,3.55,22.05,875.0,948.14,710.93
2018,6,5,14,30,892.0,112.0,3.6,21.9,851.0,973.46,729.61
2018,6,5,14,45,830.0,134.0,3.6,21.75,798.5,973.31,730.93
2018,6,5,15,0,768.0,156.0,3.6,21.6,746.0,954.34,719.83
2018,6,5,15,15,750.5,152.0,3.6,21.6,703.0,957.07,723.33
2018,6,5,15,30,733.0,148.0,3.6,21.6,660.0,947.67,718.53
2018,6,5,15,45,771.0,124.5,3.65,21.1,632.0,960.99,731.27
2018,6,5,16,0,809.0,101.0,3.7,20.6,604.0,978.55,746.98
2018,6,5,16,15,798.0,95.5,3.7,20.25,559.0,963.31,739.47
2018,6,5,16,30,787.0,90.0,3.7,19.9,514.0,944.76,729.92
2018,6,5,16,45,762.0,87.0,3.7,19.6,464.5,912.04,710.16
2018,6,5,17,0,737.0,84.0,3.7,19.3,415.0,876.63,688.19
2018,6,5,17,15,702.5,79.5,3.7,18.8,364.5,834.39,661.17
2018,6,5,17,30,668.0,75.0,3.7,18.3,314.0,784.4,627.48
2018,6,5,17,45,618.5,69.5,3.7,17.85,264.0,717.68,579.65
2018,6,5,18,0,569.0,64.0,3.7,17.4,214.0,650.89,529.55
2018,6,5,18,15,497.5,57.0,3.6,16.8,168.0,562.96,460.27
2018,6,5,18,30,426.0,50.0,3.5,16.2,122.0,477.07,389.2
2018,6,5,18,45,320.0,40.5,3.4,15.6,84.5,362.91,290.76
2018,6,5,19,0,214.0,31.0,3.3,15.0,47.0,254.54,159.17
2018,6,5,19,15,121.5,19.0,3.3,14.65,26.5,105.17,0.0
2018,6,5,19,30,29.0,7.0,3.3,14.3,6.0,0.0,0.0
2018,6,5,19,45,14.5,3.5,3.25,13.9,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,4,45,33.0,8.0,2.95,11.85,9.0,0.0,0.0
2018,6,6,5,0,66.0,16.0,3.0,12.0,18.0,12.59,0.0
2018,6,6,5,15,134.5,29.0,3.05,12.3,42.0,21.8,8.51
2018,6,6,5,30,203.0,42.0,3.1,12.6,66.0,31.47,21.39
2018,6,6,5,45,288.0,52.0,3.15,12.85,104.0,39.1,28.92
2018,6,6,6,0,373.0,62.0,3.2,13.1,142.0,46.79,36.16
2018,6,6,6,15,401.0,76.5,3.25,13.45,182.5,56.91,45.38
2018,6,6,6,30,429.0,91.0,3.3,13.8,223.0,66.73,54.14
2018,6,6,6,45,430.5,108.0,3.3,14.1,261.0,77.44,63.51
2018,6,6,7,0,432.0,125.0,3.3,14.4,299.0,87.64,72.27
2018,6,6,7,15,520.0,125.5,3.35,14.75,362.5,88.86,73.02
2018,6,6,7,30,608.0,126.0,3.4,15.1,426.0,90.91,74.46
2018,6,6,7,45,636.0,132.0,3.4,15.5,474.5,93.63,76.45
2018,6,6,8,0,664.0,138.0,3.4,15.9,523.0,96.22,78.32
2018,6,6,8,15,684.0,144.0,3.4,16.3,569.0,98.46,79.87
2018,6,6,8,30,704.0,150.0,3.4,16.7,615.0,100.51,81.26
2018,6,6,8,45,691.5,165.0,3.4,17.15,646.5,106.54,86.03
2018,6,6,9,0,679.0,180.0,3.4,17.6,678.0,111.96,90.25
2018,6,6,9,15,620.0,217.5,3.45,17.95,690.5,127.62,103.1
2018,6,6,9,30,561.0,255.0,3.5,18.3,703.0,145.44,117.63
2018,6,6,9,45,692.5,203.5,3.55,18.7,779.5,144.14,94.91
2018,6,6,10,0,824.0,152.0,3.6,19.1,856.0,185.45,110.29
2018,6,6,10,15,843.0,146.0,3.65,19.4,885.5,236.54,146.7
2018,6,6,10,30,862.0,140.0,3.7,19.7,915.0,295.11,194.44
2018,6,6,10,45,867.5,141.0,3.8,20.0,935.5,348.78,241.2
2018,6,6,11,0,873.0,142.0,3.9,20.3,956.0,402.69,288.59
2018,6,6,11,15,840.5,163.5,3.95,20.45,956.0,453.82,333.99
2018,6,6,11,30,808.0,185.0,4.0,20.6,956.0,503.65,376.92
2018,6,6,11,45,810.0,185.0,4.1,20.8,962.0,553.58,418.44
2018,6,6,12,0,812.0,185.0,4.2,21.0,968.0,602.87,458.44
2018,6,6,12,15,842.0,167.0,4.25,21.05,977.5,655.49,500.35
2018,6,6,12,30,872.0,149.0,4.3,21.1,987.0,699.96,535.88
2018,6,6,12,45,859.5,155.0,4.35,21.2,974.5,739.83,566.62
2018,6,6,13,0,847.0,161.0,4.4,21.3,962.0,789.12,603.17
2018,6,6,13,15,843.0,160.5,4.4,21.25,946.0,826.34,631.1
2018,6,6,13,30,839.0,160.0,4.4,21.2,930.0,860.76,655.84
2018,6,6,13,45,833.5,158.5,4.4,21.2,907.5,890.01,676.61
2018,6,6,14,0,828.0,157.0,4.4,21.2,885.0,916.05,695.21
2018,6,6,14,15,819.5,156.0,4.45,21.0,856.0,936.49,710.99
2018,6,6,14,30,811.0,155.0,4.5,20.8,827.0,953.44,724.56
2018,6,6,14,45,799.5,152.5,4.5,20.65,791.5,962.46,732.29
2018,6,6,15,0,788.0,150.0,4.5,20.5,756.0,967.8,737.71
2018,6,6,15,15,773.5,147.0,4.5,20.5,715.5,965.97,737.93
2018,6,6,15,30,759.0,144.0,4.5,20.5,675.0,969.17,741.84
2018,6,6,15,45,738.5,141.5,4.6,19.9,630.5,955.17,736.49
2018,6,6,16,0,718.0,139.0,4.7,19.3,586.0,937.78,728.84
2018,6,6,16,15,691.5,135.0,4.7,18.85,538.0,909.29,712.02
2018,6,6,16,30,665.0,131.0,4.7,18.4,490.0,877.82,692.92
2018,6,6,16,45,630.5,126.0,4.7,17.95,440.0,834.36,664.73
2018,6,6,17,0,596.0,121.0,4.7,17.5,390.0,788.6,634.24
2018,6,6,17,15,553.5,115.0,4.65,17.0,341.0,731.82,594.43
2018,6,6,17,30,511.0,109.0,4.6,16.5,292.0,666.58,546.91
2018,6,6,17,45,452.5,101.0,4.5,16.0,244.5,593.34,491.24
2018,6,6,18,0,394.0,93.0,4.4,15.5,197.0,521.44,434.51
2018,6,6,18,15,318.5,80.0,4.35,15.1,152.5,429.63,358.65
2018,6,6,18,30,243.0,67.0,4.3,14.7,108.0,324.7,269.64
2018,6,6,18,45,162.0,49.5,4.2,14.3,73.0,231.56,186.81
2018,6,6,19,0,81.0,32.0,4.1,13.9,38.0,137.67,86.85
2018,6,6,19,15,43.5,18.0,4.05,13.7,21.0,46.49,0.0
2018,6,6,19,30,6.0,4.0,4.0,13.5,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,3.9,13.35,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,7,4,45,14.0,7.0,3.3,11.65,7.5,0.0,0.0
2018,6,7,5,0,28.0,14.0,3.4,11.8,15.0,11.02,0.0
2018,6,7,5,15,92.5,31.5,3.45,12.2,41.5,23.25,9.62
2018,6,7,5,30,157.0,49.0,3.5,12.6,68.0,35.87,25.17
2018,6,7,5,45,226.5,63.0,3.6,12.95,104.5,46.27,35.21
2018,6,7,6,0,296.0,77.0,3.7,13.3,141.0,56.31,44.58
2018,6,7,6,15,330.5,91.0,3.75,13.75,179.5,65.81,53.24
2018,6,7,6,30,365.0,105.0,3.8,14.2,218.0,75.05,61.43
2018,6,7,6,45,406.0,117.0,3.85,14.65,263.5,82.82,68.13
2018,6,7,7,0,447.0,129.0,3.9,15.1,309.0,90.39,74.5
2018,6,7,7,15,500.5,136.0,3.85,15.55,362.5,94.93,78.1
2018,6,7,7,30,554.0,143.0,3.8,16.0,416.0,99.42,81.6
2018,6,7,7,45,613.0,142.0,3.75,16.4,473.5,99.66,81.4
2018,6,7,8,0,672.0,141.0,3.7,16.8,531.0,98.3,79.83
2018,6,7,8,15,703.0,143.0,3.65,17.25,580.5,98.34,79.48
2018,6,7,8,30,734.0,145.0,3.6,17.7,630.0,98.41,79.16
2018,6,7,8,45,753.0,147.5,3.55,18.15,673.5,98.43,78.82
2018,6,7,9,0,772.0,150.0,3.5,18.6,717.0,107.11,85.82
2018,6,7,9,15,790.5,150.0,3.55,18.95,756.5,105.51,84.16
2018,6,7,9,30,809.0,150.0,3.6,19.3,796.0,103.97,82.58
2018,6,7,9,45,829.5,146.0,3.7,19.65,832.0,131.7,81.65
2018,6,7,10,0,850.0,142.0,3.8,20.0,868.0,183.01,107.0
2018,6,7,10,15,858.5,142.0,3.85,20.3,895.0,243.55,151.05
2018,6,7,10,30,867.0,142.0,3.9,20.6,922.0,297.14,195.18
2018,6,7,10,45,875.0,142.0,4.0,20.85,944.0,351.3,242.18
2018,6,7,11,0,883.0,142.0,4.1,21.1,966.0,405.94,290.04
2018,6,7,11,15,888.5,141.5,4.1,21.25,980.0,459.58,336.74
2018,6,7,11,30,894.0,141.0,4.1,21.4,994.0,513.06,382.31
2018,6,7,11,45,900.0,137.5,4.15,21.6,1001.0,564.63,425.35
2018,6,7,12,0,906.0,134.0,4.2,21.8,1008.0,615.57,466.79
2018,6,7,12,15,904.5,135.5,4.2,21.9,1006.5,664.45,505.65
2018,6,7,12,30,903.0,137.0,4.2,22.0,1005.0,711.78,542.4
2018,6,7,12,45,900.5,136.5,4.2,22.1,995.5,755.14,575.51
2018,6,7,13,0,898.0,136.0,4.2,22.2,986.0,796.24,606.36
2018,6,7,13,15,896.0,135.5,4.25,22.2,971.0,835.25,634.58
2018,6,7,13,30,894.0,135.0,4.3,22.2,956.0,871.62,660.37
2018,6,7,13,45,891.5,132.0,4.3,22.2,933.5,902.57,682.17
2018,6,7,14,0,889.0,129.0,4.3,22.2,911.0,930.36,701.84
2018,6,7,14,15,882.5,127.0,4.3,22.1,881.5,952.15,717.74
2018,6,7,14,30,876.0,125.0,4.3,22.0,852.0,970.46,731.43
2018,6,7,14,45,869.0,121.5,4.3,21.9,817.0,983.28,741.53
2018,6,7,15,0,862.0,118.0,4.3,21.8,782.0,992.48,749.37
2018,6,7,15,15,849.5,116.0,4.3,21.8,741.5,1008.35,761.66
2018,6,7,15,30,837.0,114.0,4.3,21.8,701.0,1006.52,762.02
2018,6,7,15,45,819.5,111.0,4.25,21.45,655.0,994.79,756.63
2018,6,7,16,0,802.0,108.0,4.2,21.1,609.0,979.49,748.93
2018,6,7,16,15,780.5,104.0,4.2,20.7,559.5,955.51,735.68
2018,6,7,16,30,759.0,100.0,4.2,20.3,510.0,928.33,720.12
2018,6,7,16,45,739.0,95.5,4.15,19.95,463.0,899.1,702.52
2018,6,7,17,0,719.0,91.0,4.1,19.6,416.0,874.46,687.92
2018,6,7,17,15,682.0,86.5,4.05,19.05,365.0,823.91,654.5
2018,6,7,17,30,645.0,82.0,4.0,18.5,314.0,771.83,619.0
2018,6,7,17,45,594.0,76.0,3.95,17.95,264.0,703.39,569.66
2018,6,7,18,0,543.0,70.0,3.9,17.4,214.0,634.85,518.06
2018,6,7,18,15,470.5,62.0,3.75,16.75,168.0,545.1,447.13
2018,6,7,18,30,398.0,54.0,3.6,16.1,122.0,457.33,374.5
2018,6,7,18,45,294.5,43.5,3.45,15.5,85.0,346.34,278.93
2018,6,7,19,0,191.0,33.0,3.3,14.9,48.0,241.84,159.4
2018,6,7,19,15,107.0,19.5,3.25,14.55,27.0,94.92,0.0
2018,6,7,19,30,23.0,6.0,3.2,14.2,6.0,4.72,0.0
2018,6,7,19,45,11.5,3.0,3.2,13.85,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,8,4,45,43.5,8.0,2.55,11.85,9.5,0.0,0.0
2018,6,8,5,0,87.0,16.0,2.6,12.1,19.0,12.59,0.0
2018,6,8,5,15,187.0,29.0,2.65,12.6,48.0,21.98,8.89
2018,6,8,5,30,287.0,42.0,2.7,13.1,77.0,31.91,21.75
2018,6,8,5,45,370.0,52.5,2.75,13.6,118.5,42.49,31.81
2018,6,8,6,0,453.0,63.0,2.8,14.1,160.0,50.63,39.42
2018,6,8,6,15,511.5,70.5,2.75,14.75,207.0,56.12,44.44
2018,6,8,6,30,570.0,78.0,2.7,15.4,254.0,61.59,49.25
2018,6,8,6,45,613.5,83.0,2.65,16.0,303.5,65.0,52.08
2018,6,8,7,0,657.0,88.0,2.6,16.6,353.0,68.41,54.82
2018,6,8,7,15,688.0,92.5,2.6,17.3,402.5,71.24,56.96
2018,6,8,7,30,719.0,97.0,2.6,18.0,452.0,74.0,59.0
2018,6,8,7,45,743.5,100.5,2.65,18.7,500.5,82.23,65.7
2018,6,8,8,0,768.0,104.0,2.7,19.4,549.0,84.18,66.96
2018,6,8,8,15,786.0,107.0,2.7,20.05,595.0,85.56,67.74
2018,6,8,8,30,804.0,110.0,2.7,20.7,641.0,86.84,68.44
2018,6,8,8,45,819.0,112.0,2.7,21.35,683.5,87.34,68.49
2018,6,8,9,0,834.0,114.0,2.7,22.0,726.0,87.76,68.49
2018,6,8,9,15,845.5,115.5,2.75,22.45,764.0,97.94,76.69
2018,6,8,9,30,857.0,117.0,2.8,22.9,802.0,98.3,76.68
2018,6,8,9,45,849.5,127.0,2.8,23.4,829.0,132.48,80.62
2018,6,8,10,0,842.0,137.0,2.8,23.9,856.0,187.24,108.84
2018,6,8,10,15,835.5,146.5,2.85,24.25,879.0,235.06,142.86
2018,6,8,10,30,829.0,156.0,2.9,24.6,902.0,290.67,188.17
2018,6,8,10,45,864.5,138.0,2.95,25.0,931.0,345.75,233.69
2018,6,8,11,0,900.0,120.0,3.0,25.4,960.0,399.13,278.75
2018,6,8,11,15,903.0,120.0,3.1,25.6,972.5,452.51,324.46
2018,6,8,11,30,906.0,120.0,3.2,25.8,985.0,505.44,368.83
2018,6,8,11,45,909.0,119.0,3.3,26.0,991.5,557.1,411.13
2018,6,8,12,0,912.0,118.0,3.4,26.2,998.0,607.91,451.69
2018,6,8,12,15,909.5,119.0,3.5,26.25,995.0,655.69,489.3
2018,6,8,12,30,907.0,120.0,3.6,26.3,992.0,701.77,524.82
2018,6,8,12,45,901.5,122.0,3.7,26.3,982.0,744.54,557.36
2018,6,8,13,0,896.0,124.0,3.8,26.3,972.0,784.93,587.67
2018,6,8,13,15,893.5,122.5,3.9,26.25,956.0,822.25,614.28
2018,6,8,13,30,891.0,121.0,4.0,26.2,940.0,856.83,638.77
2018,6,8,13,45,887.5,119.0,4.05,26.1,917.5,887.2,660.31
2018,6,8,14,0,884.0,117.0,4.1,26.0,895.0,914.45,679.82
2018,6,8,14,15,878.0,115.0,4.15,25.8,866.5,936.17,695.98
2018,6,8,14,30,872.0,113.0,4.2,25.6,838.0,954.48,710.01
2018,6,8,14,45,866.0,110.0,4.25,25.45,804.0,968.3,721.07
2018,6,8,15,0,860.0,107.0,4.3,25.3,770.0,978.61,729.95
2018,6,8,15,15,848.5,104.5,4.3,25.3,730.0,980.44,732.61
2018,6,8,15,30,837.0,102.0,4.3,25.3,690.0,978.7,733.08
2018,6,8,15,45,826.0,97.5,4.35,24.6,646.5,971.67,732.42
2018,6,8,16,0,815.0,93.0,4.4,23.9,603.0,974.39,738.59
2018,6,8,16,15,800.5,88.5,4.35,23.45,556.5,956.75,729.56
2018,6,8,16,30,786.0,84.0,4.3,23.0,510.0,935.88,718.4
2018,6,8,16,45,766.5,79.5,4.25,22.5,462.0,906.91,701.57
2018,6,8,17,0,747.0,75.0,4.2,22.0,414.0,875.2,682.52
2018,6,8,17,15,717.5,70.5,4.05,21.45,364.5,831.16,653.73
2018,6,8,17,30,688.0,66.0,3.9,20.9,315.0,785.26,622.73
2018,6,8,17,45,648.5,61.0,3.8,20.3,267.0,727.72,582.15
2018,6,8,18,0,609.0,56.0,3.7,19.7,219.0,676.65,544.51
2018,6,8,18,15,544.0,50.0,3.55,19.05,173.0,595.25,481.25
2018,6,8,18,30,479.0,44.0,3.4,18.4,127.0,515.95,416.41
2018,6,8,18,45,378.5,36.0,3.25,17.75,89.0,407.57,324.22
2018,6,8,19,0,278.0,28.0,3.1,17.1,51.0,301.37,201.96
2018,6,8,19,15,164.0,17.5,3.05,16.75,29.0,135.82,0.0
2018,6,8,19,30,50.0,7.0,3.0,16.4,7.0,5.51,0.0
2018,6,8,19,45,25.0,3.5,3.0,16.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,9,4,45,1.0,4.0,2.95,13.4,4.0,0.0,0.0
2018,6,9,5,0,2.0,8.0,3.1,13.5,8.0,6.29,0.0
2018,6,9,5,15,1.0,16.0,3.25,13.65,16.0,12.19,2.44
2018,6,9,5,30,0.0,24.0,3.4,13.8,24.0,18.3,10.04
2018,6,9,5,45,0.0,35.0,3.55,14.0,35.0,26.74,17.93
2018,6,9,6,0,0.0,46.0,3.7,14.2,46.0,35.2,25.73
2018,6,9,6,15,76.0,75.5,3.75,14.3,99.0,55.52,44.0
2018,6,9,6,30,152.0,105.0,3.8,14.4,152.0,75.51,61.8
2018,6,9,6,45,226.0,125.5,3.85,14.55,209.5,87.31,72.12
2018,6,9,7,0,300.0,146.0,3.9,14.7,267.0,100.8,83.75
2018,6,9,7,15,330.0,162.0,3.95,14.85,311.5,110.66,92.05
2018,6,9,7,30,360.0,178.0,4.0,15.0,356.0,120.23,100.0
2018,6,9,7,45,382.0,193.5,4.0,15.15,399.5,123.99,102.84
2018,6,9,8,0,404.0,209.0,4.0,15.3,443.0,131.38,108.81
2018,6,9,8,15,461.0,209.0,4.05,15.6,497.0,130.79,107.83
2018,6,9,8,30,518.0,209.0,4.1,15.9,551.0,130.31,107.0
2018,6,9,8,45,521.0,224.0,4.1,16.2,587.5,136.2,111.59
2018,6,9,9,0,524.0,239.0,4.1,16.5,624.0,141.61,115.76
2018,6,9,9,15,507.0,263.5,4.15,16.9,652.0,150.57,122.86
2018,6,9,9,30,490.0,288.0,4.2,17.3,680.0,158.71,129.25
2018,6,9,9,45,523.0,290.5,4.25,17.7,724.0,181.34,129.04
2018,6,9,10,0,556.0,293.0,4.3,18.1,768.0,223.81,151.84
2018,6,9,10,15,602.0,279.5,4.4,18.5,808.5,259.18,175.31
2018,6,9,10,30,648.0,266.0,4.5,18.9,849.0,303.92,210.24
2018,6,9,10,45,631.5,281.5,4.6,19.35,860.0,352.03,251.87
2018,6,9,11,0,615.0,297.0,4.7,19.8,871.0,398.83,292.46
2018,6,9,11,15,616.5,300.0,4.8,19.95,882.0,444.15,331.36
2018,6,9,11,30,618.0,303.0,4.9,20.1,893.0,489.7,369.8
2018,6,9,11,45,512.0,350.5,5.0,20.25,841.5,515.24,392.51
2018,6,9,12,0,406.0,398.0,5.1,20.4,790.0,524.76,401.66
2018,6,9,12,15,421.0,403.5,5.1,20.4,809.5,571.22,437.96
2018,6,9,12,30,436.0,409.0,5.1,20.4,829.0,618.74,474.45
2018,6,9,12,45,575.5,329.0,5.15,20.45,877.5,690.88,531.03
2018,6,9,13,0,715.0,249.0,5.2,20.5,926.0,767.18,590.47
2018,6,9,13,15,674.0,266.5,5.25,20.55,896.0,787.86,605.93
2018,6,9,13,30,633.0,284.0,5.3,20.6,866.0,803.54,617.76
2018,6,9,13,45,570.5,303.0,5.35,20.6,818.0,796.07,612.63
2018,6,9,14,0,508.0,322.0,5.4,20.6,770.0,784.56,604.41
2018,6,9,14,15,536.0,296.0,5.45,20.5,754.5,809.7,625.24
2018,6,9,14,30,564.0,270.0,5.5,20.4,739.0,832.61,644.41
2018,6,9,14,45,599.5,241.5,5.5,20.3,721.0,865.06,670.31
2018,6,9,15,0,635.0,213.0,5.5,20.2,703.0,890.02,691.04
2018,6,9,15,15,572.0,221.5,5.5,20.2,645.5,849.71,662.27
2018,6,9,15,30,509.0,230.0,5.5,20.2,588.0,798.24,625.58
2018,6,9,15,45,572.5,191.0,5.55,19.85,569.0,839.24,660.53
2018,6,9,16,0,636.0,152.0,5.6,19.5,550.0,868.36,684.66
2018,6,9,16,15,653.5,133.0,5.55,19.15,514.0,867.67,686.65
2018,6,9,16,30,671.0,114.0,5.5,18.8,478.0,863.01,685.99
2018,6,9,16,45,614.0,115.0,5.45,18.5,423.5,804.45,645.21
2018,6,9,17,0,557.0,116.0,5.4,18.2,369.0,743.91,602.34
2018,6,9,17,15,444.5,120.5,5.3,17.75,307.0,621.74,510.74
2018,6,9,17,30,332.0,125.0,5.2,17.3,245.0,514.36,426.36
2018,6,9,17,45,268.0,111.0,5.1,16.9,198.5,409.28,342.53
2018,6,9,18,0,204.0,97.0,5.0,16.5,152.0,330.68,277.2
2018,6,9,18,15,195.5,77.5,4.85,16.1,121.5,295.31,247.33
2018,6,9,18,30,187.0,58.0,4.7,15.7,91.0,258.61,214.91
2018,6,9,18,45,158.5,44.0,4.5,15.25,66.0,214.89,174.02
2018,6,9,19,0,130.0,30.0,4.3,14.8,41.0,189.51,129.32
2018,6,9,19,15,69.0,17.5,4.2,14.65,23.0,65.16,0.0
2018,6,9,19,30,8.0,5.0,4.1,14.5,5.0,3.93,0.0
2018,6,9,19,45,4.0,2.5,4.0,14.3,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,4,45,31.5,7.5,2.45,10.5,8.5,0.0,0.0
2018,6,10,5,0,63.0,15.0,2.5,10.8,17.0,11.8,0.0
2018,6,10,5,15,141.5,27.5,2.5,11.3,42.0,20.75,8.31
2018,6,10,5,30,220.0,40.0,2.5,11.8,67.0,30.15,20.38
2018,6,10,5,45,296.0,52.0,2.5,12.35,105.5,39.16,29.06
2018,6,10,6,0,372.0,64.0,2.5,12.9,144.0,48.15,37.42
2018,6,10,6,15,464.0,71.5,2.5,13.6,197.5,56.35,44.87
2018,6,10,6,30,556.0,79.0,2.5,14.3,251.0,62.15,49.97
2018,6,10,6,45,592.0,86.0,2.5,15.05,298.5,66.84,53.91
2018,6,10,7,0,628.0,93.0,2.5,15.8,346.0,71.41,57.63
2018,6,10,7,15,673.0,96.0,2.45,16.4,399.5,73.31,58.97
2018,6,10,7,30,718.0,99.0,2.4,17.0,453.0,75.28,60.34
2018,6,10,7,45,738.0,103.5,2.35,17.6,500.5,77.68,62.06
2018,6,10,8,0,758.0,108.0,2.3,18.2,548.0,86.62,69.37
2018,6,10,8,15,787.5,107.5,2.25,18.75,597.5,85.92,68.38
2018,6,10,8,30,817.0,107.0,2.2,19.3,647.0,85.34,67.54
2018,6,10,8,45,832.0,109.0,2.15,19.85,690.0,85.92,67.69
2018,6,10,9,0,847.0,111.0,2.1,20.4,733.0,96.26,76.05
2018,6,10,9,15,858.5,112.5,2.05,20.85,771.0,96.82,76.2
2018,6,10,9,30,870.0,114.0,2.0,21.3,809.0,97.24,76.25
2018,6,10,9,45,881.0,113.5,2.0,21.75,842.0,127.49,76.62
2018,6,10,10,0,892.0,113.0,2.0,22.2,875.0,180.84,102.54
2018,6,10,10,15,899.0,113.0,2.05,22.5,901.5,235.07,140.89
2018,6,10,10,30,906.0,113.0,2.1,22.8,928.0,290.02,185.53
2018,6,10,10,45,912.5,111.5,2.15,23.15,948.0,344.47,232.09
2018,6,10,11,0,919.0,110.0,2.2,23.5,968.0,399.14,279.18
2018,6,10,11,15,922.5,109.0,2.35,23.65,980.5,452.91,325.49
2018,6,10,11,30,926.0,108.0,2.5,23.8,993.0,506.21,370.49
2018,6,10,11,45,930.0,106.0,2.6,24.0,999.0,558.43,413.37
2018,6,10,12,0,934.0,104.0,2.7,24.2,1005.0,609.81,454.46
2018,6,10,12,15,932.5,104.5,2.85,24.25,1003.0,658.54,493.04
2018,6,10,12,30,931.0,105.0,3.0,24.3,1001.0,705.56,529.55
2018,6,10,12,45,928.0,104.5,3.15,24.35,991.0,748.8,562.7
2018,6,10,13,0,925.0,104.0,3.3,24.4,981.0,789.65,593.29
2018,6,10,13,15,922.0,103.0,3.4,24.35,964.5,827.48,620.04
2018,6,10,13,30,919.0,102.0,3.5,24.3,948.0,862.49,644.85
2018,6,10,13,45,915.0,100.5,3.6,24.2,925.5,893.21,666.91
2018,6,10,14,0,911.0,99.0,3.7,24.1,903.0,920.75,686.91
2018,6,10,14,15,905.5,97.5,3.8,23.95,874.0,943.62,704.03
2018,6,10,14,30,900.0,96.0,3.9,23.8,845.0,963.06,719.01
2018,6,10,14,45,892.5,93.5,4.0,23.6,810.0,976.02,729.96
2018,6,10,15,0,885.0,91.0,4.1,23.4,775.0,985.36,738.68
2018,6,10,15,15,874.0,89.0,4.1,23.4,735.0,988.16,742.02
2018,6,10,15,30,863.0,87.0,4.1,23.4,695.0,987.36,743.12
2018,6,10,15,45,851.0,84.0,4.2,22.85,651.5,980.82,742.69
2018,6,10,16,0,839.0,81.0,4.3,22.3,608.0,970.82,740.0
2018,6,10,16,15,822.5,78.5,4.3,21.9,561.5,953.52,731.35
2018,6,10,16,30,806.0,76.0,4.3,21.5,515.0,933.14,720.55
2018,6,10,16,45,784.5,73.0,4.3,21.1,466.5,916.37,712.22
2018,6,10,17,0,763.0,70.0,4.3,20.7,418.0,884.52,692.91
2018,6,10,17,15,732.0,66.5,4.25,20.25,368.0,840.19,664.04
2018,6,10,17,30,701.0,63.0,4.2,19.8,318.0,794.05,632.96
2018,6,10,17,45,658.5,59.0,4.1,19.3,269.5,734.88,590.77
2018,6,10,18,0,616.0,55.0,4.0,18.8,221.0,681.79,551.3
2018,6,10,18,15,552.0,49.5,3.85,18.2,175.5,601.87,488.9
2018,6,10,18,30,488.0,44.0,3.7,17.6,130.0,523.96,424.88
2018,6,10,18,45,388.0,36.5,3.5,17.0,91.5,416.29,333.08
2018,6,10,19,0,288.0,29.0,3.3,16.4,53.0,312.43,217.08
2018,6,10,19,15,171.0,18.0,3.25,16.05,30.0,141.62,0.0
2018,6,10,19,30,54.0,7.0,3.2,15.7,7.0,43.69,0.0
2018,6,10,19,45,27.0,3.5,3.15,15.35,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,11,4,45,63.5,8.5,2.35,12.75,10.5,0.0,0.0
2018,6,11,5,0,127.0,17.0,2.4,13.0,21.0,13.38,0.0
2018,6,11,5,15,245.0,27.0,2.35,13.5,51.0,22.25,9.24
2018,6,11,5,30,363.0,37.0,2.3,14.0,81.0,30.46,20.45
2018,6,11,5,45,445.5,43.5,2.2,14.45,122.5,35.7,25.77
2018,6,11,6,0,528.0,50.0,2.1,14.9,164.0,41.07,30.86
2018,6,11,6,15,583.0,55.0,2.05,15.7,211.0,45.13,34.56
2018,6,11,6,30,638.0,60.0,2.0,16.5,258.0,49.25,38.15
2018,6,11,6,45,677.0,64.5,1.95,17.25,307.5,57.12,44.91
2018,6,11,7,0,716.0,69.0,1.9,18.0,357.0,60.89,47.95
2018,6,11,7,15,744.5,72.0,1.85,18.8,407.0,63.34,49.76
2018,6,11,7,30,773.0,75.0,1.8,19.6,457.0,65.77,51.52
2018,6,11,7,45,794.5,78.0,1.75,20.4,505.5,68.0,53.08
2018,6,11,8,0,816.0,81.0,1.7,21.2,554.0,78.38,61.53
2018,6,11,8,15,832.5,83.0,1.6,21.8,600.0,80.28,62.77
2018,6,11,8,30,849.0,85.0,1.5,22.4,646.0,82.05,63.91
2018,6,11,8,45,862.0,87.5,1.45,23.05,689.0,83.89,65.09
2018,6,11,9,0,875.0,90.0,1.4,23.7,732.0,85.58,66.15
2018,6,11,9,15,878.5,94.5,1.4,24.2,768.0,87.89,67.77
2018,6,11,9,30,882.0,99.0,1.4,24.7,804.0,89.94,69.17
2018,6,11,9,45,861.0,116.5,1.35,25.2,828.0,127.36,75.94
2018,6,11,10,0,840.0,134.0,1.3,25.7,852.0,184.7,105.88
2018,6,11,10,15,847.0,136.5,1.35,26.05,879.5,237.55,142.47
2018,6,11,10,30,854.0,139.0,1.4,26.4,907.0,291.19,184.93
2018,6,11,10,45,875.5,130.0,1.45,26.8,932.5,343.53,228.07
2018,6,11,11,0,897.0,121.0,1.5,27.2,958.0,397.44,272.9
2018,6,11,11,15,900.0,121.5,1.6,27.45,971.5,450.9,317.57
2018,6,11,11,30,903.0,122.0,1.7,27.7,985.0,503.94,360.9
2018,6,11,11,45,886.0,134.0,1.75,27.95,985.0,553.4,400.33
2018,6,11,12,0,869.0,146.0,1.8,28.2,985.0,600.41,436.7
2018,6,11,12,15,870.5,144.5,1.95,28.35,984.0,647.59,472.91
2018,6,11,12,30,872.0,143.0,2.1,28.5,983.0,693.45,507.4
2018,6,11,12,45,893.5,128.5,2.2,28.65,982.5,742.29,543.23
2018,6,11,13,0,915.0,114.0,2.3,28.8,982.0,789.78,577.55
2018,6,11,13,15,912.5,113.5,2.4,28.85,966.5,828.39,603.74
2018,6,11,13,30,910.0,113.0,2.5,28.9,951.0,864.29,628.16
2018,6,11,13,45,838.5,149.0,2.6,28.9,906.5,883.39,641.72
2018,6,11,14,0,767.0,185.0,2.7,28.9,862.0,885.11,644.12
2018,6,11,14,15,778.5,171.5,2.75,28.8,839.0,911.47,662.86
2018,6,11,14,30,790.0,158.0,2.8,28.7,816.0,934.74,679.46
2018,6,11,14,45,802.0,144.0,2.9,28.6,788.0,954.67,694.44
2018,6,11,15,0,814.0,130.0,3.0,28.5,760.0,971.08,707.32
2018,6,11,15,15,792.5,130.0,3.0,28.5,717.0,965.78,705.15
2018,6,11,15,30,771.0,130.0,3.0,28.5,674.0,956.74,700.85
2018,6,11,15,45,764.5,123.5,3.05,28.05,633.5,952.24,701.32
2018,6,11,16,0,758.0,117.0,3.1,27.6,593.0,944.33,699.61
2018,6,11,16,15,747.0,110.0,3.1,27.2,548.5,927.9,691.78
2018,6,11,16,30,736.0,103.0,3.1,26.8,504.0,908.25,681.82
2018,6,11,16,45,727.5,94.5,3.1,26.4,459.5,886.28,670.19
2018,6,11,17,0,719.0,86.0,3.1,26.0,415.0,861.32,656.28
2018,6,11,17,15,693.0,80.0,3.05,25.25,366.5,825.94,635.25
2018,6,11,17,30,667.0,74.0,3.0,24.5,318.0,782.42,607.69
2018,6,11,17,45,620.5,69.0,3.0,23.75,269.0,719.44,565.03
2018,6,11,18,0,574.0,64.0,3.0,23.0,220.0,656.26,520.13
2018,6,11,18,15,506.0,57.5,2.95,22.1,174.5,572.1,456.83
2018,6,11,18,30,438.0,51.0,2.9,21.2,129.0,489.77,391.53
2018,6,11,18,45,337.5,42.0,2.85,20.3,91.0,380.26,300.83
2018,6,11,19,0,237.0,33.0,2.8,19.4,53.0,280.99,194.88
2018,6,11,19,15,137.5,20.0,2.75,18.85,30.0,118.3,0.0
2018,6,11,19,30,38.0,7.0,2.7,18.3,7.0,32.39,0.0
2018,6,11,19,45,19.0,3.5,2.65,17.8,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,12,4,45,74.5,8.5,1.4,15.05,11.0,0.0,0.0
2018,6,12,5,0,149.0,17.0,1.4,15.4,22.0,13.38,0.0
2018,6,12,5,15,275.5,26.0,1.4,16.1,53.0,21.49,8.63
2018,6,12,5,30,402.0,35.0,1.4,16.8,84.0,29.0,18.97
2018,6,12,5,45,485.0,41.5,1.4,17.5,127.0,34.38,24.3
2018,6,12,6,0,568.0,48.0,1.4,18.2,170.0,39.89,29.41
2018,6,12,6,15,622.0,53.0,1.4,18.85,218.5,47.74,36.39
2018,6,12,6,30,676.0,58.0,1.4,19.5,267.0,52.24,40.28
2018,6,12,6,45,713.0,61.5,1.4,20.15,317.0,55.36,42.84
2018,6,12,7,0,750.0,65.0,1.4,20.8,367.0,58.5,45.33
2018,6,12,7,15,777.0,68.0,1.4,21.6,417.5,61.08,47.25
2018,6,12,7,30,804.0,71.0,1.4,22.4,468.0,63.64,49.1
2018,6,12,7,45,824.0,74.0,1.45,23.2,517.0,73.67,57.25
2018,6,12,8,0,844.0,77.0,1.5,24.0,566.0,76.53,59.26
2018,6,12,8,15,859.5,79.0,1.6,24.65,612.5,78.51,60.56
2018,6,12,8,30,875.0,81.0,1.7,25.3,659.0,80.36,61.75
2018,6,12,8,45,887.0,82.5,1.75,25.9,701.5,81.69,62.52
2018,6,12,9,0,899.0,84.0,1.8,26.5,744.0,82.88,63.19
2018,6,12,9,15,908.5,85.5,1.9,26.9,782.5,83.88,63.76
