Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,9,30,918.0,87.0,2.0,27.3,821.0,84.73,64.22
2018,6,12,9,45,925.0,88.5,2.05,27.75,854.0,116.64,65.73
2018,6,12,10,0,932.0,90.0,2.1,28.2,887.0,172.62,92.42
2018,6,12,10,15,937.0,91.0,2.15,28.4,913.5,228.91,131.47
2018,6,12,10,30,942.0,92.0,2.2,28.6,940.0,285.71,176.81
2018,6,12,10,45,945.5,93.0,2.3,28.85,960.0,342.38,224.49
2018,6,12,11,0,949.0,94.0,2.4,29.1,980.0,398.97,272.52
2018,6,12,11,15,951.0,95.0,2.45,29.15,993.5,454.7,319.48
2018,6,12,11,30,953.0,96.0,2.5,29.2,1007.0,509.82,364.93
2018,6,12,11,45,953.5,97.0,2.6,29.3,1013.0,563.39,408.11
2018,6,12,12,0,954.0,98.0,2.7,29.4,1019.0,615.84,449.31
2018,6,12,12,15,953.0,98.0,2.8,29.35,1017.0,665.32,487.68
2018,6,12,12,30,952.0,98.0,2.9,29.3,1015.0,713.08,523.97
2018,6,12,12,45,948.0,99.5,3.0,29.25,1005.5,757.94,557.48
2018,6,12,13,0,944.0,101.0,3.1,29.2,996.0,800.41,588.36
2018,6,12,13,15,942.0,100.0,3.15,29.1,980.5,839.72,615.31
2018,6,12,13,30,940.0,99.0,3.2,29.0,965.0,876.25,640.36
2018,6,12,13,45,936.5,98.5,3.25,28.85,943.5,909.01,663.06
2018,6,12,14,0,933.0,98.0,3.3,28.7,922.0,938.62,683.75
2018,6,12,14,15,911.5,104.5,3.35,28.5,887.5,955.32,696.23
2018,6,12,14,30,890.0,111.0,3.4,28.3,853.0,968.13,706.4
2018,6,12,14,45,854.0,121.5,3.4,28.1,809.5,967.11,707.34
2018,6,12,15,0,818.0,132.0,3.4,27.9,766.0,976.9,715.65
2018,6,12,15,15,812.5,125.5,3.4,27.9,727.5,980.64,719.49
2018,6,12,15,30,807.0,119.0,3.4,27.9,689.0,980.76,721.16
2018,6,12,15,45,803.0,111.5,3.4,27.4,648.0,977.67,722.32
2018,6,12,16,0,799.0,104.0,3.4,26.9,607.0,971.01,721.27
2018,6,12,16,15,792.5,96.5,3.4,26.5,563.0,958.28,715.99
2018,6,12,16,30,786.0,89.0,3.4,26.1,519.0,942.14,708.47
2018,6,12,16,45,778.5,81.5,3.4,25.7,473.0,921.68,697.97
2018,6,12,17,0,771.0,74.0,3.4,25.3,427.0,898.06,685.11
2018,6,12,17,15,747.5,69.5,3.35,24.65,378.5,859.73,661.95
2018,6,12,17,30,724.0,65.0,3.3,24.0,330.0,819.25,636.51
2018,6,12,17,45,681.0,61.0,3.25,23.35,280.5,759.08,595.64
2018,6,12,18,0,638.0,57.0,3.2,22.7,231.0,705.32,557.54
2018,6,12,18,15,572.5,51.5,3.15,21.8,184.0,623.38,496.38
2018,6,12,18,30,507.0,46.0,3.1,20.9,137.0,543.32,433.16
2018,6,12,18,45,403.5,38.5,3.05,20.0,97.0,431.7,341.07
2018,6,12,19,0,300.0,31.0,3.0,19.1,57.0,325.3,228.81
2018,6,12,19,15,178.0,19.5,3.0,18.6,32.5,148.22,0.0
2018,6,12,19,30,56.0,8.0,3.0,18.1,8.0,45.95,0.0
2018,6,12,19,45,28.0,4.0,3.05,17.6,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,13,4,45,66.0,9.0,2.35,13.35,11.0,0.0,0.0
2018,6,13,5,0,132.0,18.0,2.4,13.6,22.0,14.16,0.0
2018,6,13,5,15,257.0,28.0,2.4,14.2,53.5,23.15,9.83
2018,6,13,5,30,382.0,38.0,2.4,14.8,85.0,31.4,21.17
2018,6,13,5,45,468.5,44.5,2.35,15.4,128.0,36.66,26.5
2018,6,13,6,0,555.0,51.0,2.3,16.0,171.0,42.09,31.61
2018,6,13,6,15,611.5,56.5,2.3,16.65,220.0,46.57,35.69
2018,6,13,6,30,668.0,62.0,2.3,17.3,269.0,55.32,43.36
2018,6,13,6,45,708.0,66.0,2.25,18.0,320.0,58.75,46.19
2018,6,13,7,0,748.0,70.0,2.2,18.7,371.0,62.19,48.94
2018,6,13,7,15,776.0,72.5,2.2,19.55,421.5,64.3,50.44
2018,6,13,7,30,804.0,75.0,2.2,20.4,472.0,66.42,51.91
2018,6,13,7,45,825.0,78.0,2.2,21.25,521.5,68.7,53.49
2018,6,13,8,0,846.0,81.0,2.2,22.1,571.0,79.11,61.94
2018,6,13,8,15,861.0,83.0,2.2,22.9,617.0,81.03,63.14
2018,6,13,8,30,876.0,85.0,2.2,23.7,663.0,82.81,64.23
2018,6,13,8,45,858.0,99.5,2.2,24.5,696.5,90.68,70.37
2018,6,13,9,0,840.0,114.0,2.2,25.3,730.0,87.96,67.71
2018,6,13,9,15,862.0,111.5,2.25,25.9,772.5,96.42,74.34
2018,6,13,9,30,884.0,109.0,2.3,26.5,815.0,95.19,72.99
2018,6,13,9,45,867.0,123.5,2.35,27.1,839.5,130.51,78.1
2018,6,13,10,0,850.0,138.0,2.4,27.7,864.0,187.13,106.92
2018,6,13,10,15,854.0,141.0,2.5,28.1,890.0,240.24,143.65
2018,6,13,10,30,858.0,144.0,2.6,28.5,916.0,293.83,186.16
2018,6,13,10,45,879.0,136.0,2.65,28.9,942.0,346.89,229.93
2018,6,13,11,0,900.0,128.0,2.7,29.3,968.0,401.52,275.46
2018,6,13,11,15,919.5,117.5,2.8,29.5,986.5,455.37,320.45
2018,6,13,11,30,939.0,107.0,2.9,29.7,1005.0,509.98,365.22
2018,6,13,11,45,940.0,107.0,2.95,29.9,1010.5,562.62,407.49
2018,6,13,12,0,941.0,107.0,3.0,30.1,1016.0,614.21,447.77
2018,6,13,12,15,938.0,108.5,3.15,30.1,1013.5,663.16,485.81
2018,6,13,12,30,935.0,110.0,3.3,30.1,1011.0,710.33,521.76
2018,6,13,12,45,928.5,112.0,3.4,30.1,1000.0,753.4,553.95
2018,6,13,13,0,922.0,114.0,3.5,30.1,989.0,793.97,583.84
2018,6,13,13,15,918.5,113.5,3.65,29.95,973.0,832.11,610.71
2018,6,13,13,30,915.0,113.0,3.8,29.8,957.0,867.45,635.73
2018,6,13,13,45,892.5,122.0,3.9,29.6,928.5,891.98,653.48
2018,6,13,14,0,870.0,131.0,4.0,29.4,900.0,912.66,668.86
2018,6,13,14,15,832.5,144.5,4.1,29.1,861.0,934.54,685.46
2018,6,13,14,30,795.0,158.0,4.2,28.8,822.0,938.75,690.45
2018,6,13,14,45,807.0,145.0,4.3,28.45,794.5,959.89,707.16
2018,6,13,15,0,819.0,132.0,4.4,28.1,767.0,977.59,721.66
2018,6,13,15,15,799.0,131.5,4.4,28.1,724.5,973.43,720.21
2018,6,13,15,30,779.0,131.0,4.4,28.1,682.0,965.53,716.54
2018,6,13,15,45,771.0,124.0,4.5,27.2,640.0,959.11,717.1
2018,6,13,16,0,763.0,117.0,4.6,26.3,598.0,949.22,715.48
2018,6,13,16,15,768.5,105.5,4.6,25.75,558.0,944.51,715.97
2018,6,13,16,30,774.0,94.0,4.6,25.2,518.0,936.13,713.95
2018,6,13,16,45,760.5,88.5,4.6,24.65,472.0,912.39,701.24
2018,6,13,17,0,747.0,83.0,4.6,24.1,426.0,885.76,686.31
2018,6,13,17,15,715.0,78.5,4.55,23.4,375.5,839.39,656.83
2018,6,13,17,30,683.0,74.0,4.5,22.7,325.0,798.1,630.17
2018,6,13,17,45,637.5,69.0,4.45,22.0,275.5,735.77,586.66
2018,6,13,18,0,592.0,64.0,4.4,21.3,226.0,673.13,540.95
2018,6,13,18,15,525.5,57.0,4.3,20.5,179.5,589.19,476.36
2018,6,13,18,30,459.0,50.0,4.2,19.7,133.0,507.16,410.04
2018,6,13,18,45,359.0,41.0,4.05,18.95,94.0,397.69,317.98
2018,6,13,19,0,259.0,32.0,3.9,18.2,55.0,293.94,210.19
2018,6,13,19,15,152.0,20.0,3.9,17.7,31.5,166.98,0.0
2018,6,13,19,30,45.0,8.0,3.9,17.2,8.0,38.18,0.0
2018,6,13,19,45,22.5,4.0,3.9,16.65,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,14,4,45,46.5,9.0,3.25,12.4,10.5,0.0,0.0
2018,6,14,5,0,93.0,18.0,3.3,12.6,21.0,14.16,0.0
2018,6,14,5,15,202.5,30.5,3.25,13.0,51.0,23.11,9.84
2018,6,14,5,30,312.0,43.0,3.2,13.4,81.0,32.75,22.45
2018,6,14,5,45,388.0,52.0,3.15,13.85,121.0,42.19,31.52
2018,6,14,6,0,464.0,61.0,3.1,14.3,161.0,49.13,38.06
2018,6,14,6,15,430.5,77.0,2.95,14.85,188.5,57.58,45.72
2018,6,14,6,30,397.0,93.0,2.8,15.4,216.0,67.62,54.58
2018,6,14,6,45,488.5,97.0,2.65,15.9,275.5,71.25,57.6
2018,6,14,7,0,580.0,101.0,2.5,16.4,335.0,76.25,61.73
2018,6,14,7,15,668.5,95.0,2.4,16.9,398.5,72.56,58.19
2018,6,14,7,30,757.0,89.0,2.3,17.4,462.0,75.3,60.26
2018,6,14,7,45,781.5,91.5,2.15,17.9,511.5,76.89,61.3
2018,6,14,8,0,806.0,94.0,2.0,18.4,561.0,78.46,62.31
2018,6,14,8,15,824.0,96.5,1.95,18.85,608.0,79.82,63.16
2018,6,14,8,30,842.0,99.0,1.9,19.3,655.0,81.1,63.94
2018,6,14,8,45,856.0,101.0,1.85,19.75,698.0,91.46,72.39
2018,6,14,9,0,870.0,103.0,1.8,20.2,741.0,92.67,73.08
2018,6,14,9,15,883.0,103.0,1.85,20.6,780.0,92.64,72.77
2018,6,14,9,30,896.0,103.0,1.9,21.0,819.0,92.51,72.4
2018,6,14,9,45,893.0,111.0,1.95,21.4,849.0,125.54,75.62
2018,6,14,10,0,890.0,119.0,2.0,21.8,879.0,182.1,104.01
2018,6,14,10,15,864.0,139.0,2.1,22.1,896.0,240.57,146.78
2018,6,14,10,30,838.0,159.0,2.2,22.4,913.0,292.1,189.81
2018,6,14,10,45,832.5,165.5,2.3,22.75,928.5,346.07,235.92
2018,6,14,11,0,827.0,172.0,2.4,23.1,944.0,399.39,281.75
2018,6,14,11,15,848.5,162.0,2.5,23.25,964.0,452.5,326.62
2018,6,14,11,30,870.0,152.0,2.6,23.4,984.0,504.99,370.4
2018,6,14,11,45,891.0,140.0,2.7,23.55,996.5,558.01,413.7
2018,6,14,12,0,912.0,128.0,2.8,23.7,1009.0,611.41,456.32
2018,6,14,12,15,930.5,116.0,2.9,23.75,1014.0,663.29,497.14
2018,6,14,12,30,949.0,104.0,3.0,23.8,1019.0,714.49,536.67
2018,6,14,12,45,945.0,105.5,3.05,23.9,1009.5,759.42,570.4
2018,6,14,13,0,941.0,107.0,3.1,24.0,1000.0,801.98,601.59
2018,6,14,13,15,938.0,106.5,3.15,23.95,984.5,841.06,628.81
2018,6,14,13,30,935.0,106.0,3.2,23.9,969.0,877.34,654.07
2018,6,14,13,45,931.0,104.5,3.25,23.85,946.0,908.87,676.12
2018,6,14,14,0,927.0,103.0,3.3,23.8,923.0,937.17,696.08
2018,6,14,14,15,921.0,102.0,3.35,23.7,894.0,960.8,713.15
2018,6,14,14,30,915.0,101.0,3.4,23.6,865.0,980.96,728.07
2018,6,14,14,45,906.5,99.0,3.4,23.45,829.5,994.14,738.29
2018,6,14,15,0,898.0,97.0,3.4,23.3,794.0,1003.65,746.28
2018,6,14,15,15,886.5,95.5,3.4,23.3,753.5,1007.06,749.99
2018,6,14,15,30,875.0,94.0,3.4,23.3,713.0,1006.84,751.49
2018,6,14,15,45,860.5,91.5,3.4,22.85,668.0,998.85,749.28
2018,6,14,16,0,846.0,89.0,3.4,22.4,623.0,987.36,744.89
2018,6,14,16,15,827.0,87.0,3.4,22.05,575.5,981.47,744.13
2018,6,14,16,30,808.0,85.0,3.4,21.7,528.0,959.4,732.31
2018,6,14,16,45,783.5,81.5,3.4,21.35,478.0,926.78,713.17
2018,6,14,17,0,759.0,78.0,3.4,21.0,428.0,891.45,691.83
2018,6,14,17,15,725.5,75.0,3.4,20.5,377.5,845.45,662.7
2018,6,14,17,30,692.0,72.0,3.4,20.0,327.0,804.05,635.96
2018,6,14,17,45,645.0,67.5,3.4,19.5,277.0,740.87,591.87
2018,6,14,18,0,598.0,63.0,3.4,19.0,227.0,677.45,545.62
2018,6,14,18,15,529.5,57.5,3.3,18.4,181.0,593.6,481.0
2018,6,14,18,30,461.0,52.0,3.2,17.8,135.0,511.33,414.38
2018,6,14,18,45,357.0,42.5,3.1,17.2,95.5,397.6,319.09
2018,6,14,19,0,253.0,33.0,3.0,16.6,56.0,293.99,212.58
2018,6,14,19,15,148.0,20.5,3.05,16.2,32.0,165.35,0.0
2018,6,14,19,30,43.0,8.0,3.1,15.8,8.0,36.79,0.0
2018,6,14,19,45,21.5,4.0,3.1,15.35,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.5,2.95,12.45,10.0,0.0,0.0
2018,6,15,5,0,77.0,17.0,3.0,12.6,20.0,13.38,0.0
2018,6,15,5,15,178.5,30.5,3.05,13.0,49.0,23.03,9.74
2018,6,15,5,30,280.0,44.0,3.1,13.4,78.0,33.29,22.9
2018,6,15,5,45,358.0,53.0,3.15,13.8,117.0,40.3,29.86
2018,6,15,6,0,436.0,62.0,3.2,14.2,156.0,49.67,38.56
2018,6,15,6,15,495.0,70.0,3.2,14.6,202.5,55.55,43.96
2018,6,15,6,30,554.0,78.0,3.2,15.0,249.0,61.39,49.15
2018,6,15,6,45,605.0,82.0,3.25,15.45,299.5,64.16,51.46
2018,6,15,7,0,656.0,86.0,3.3,15.9,350.0,67.01,53.75
2018,6,15,7,15,687.0,90.0,3.3,16.25,399.0,69.55,55.73
2018,6,15,7,30,718.0,94.0,3.3,16.6,448.0,72.05,57.64
2018,6,15,7,45,741.5,97.5,3.35,16.95,496.0,80.12,64.36
2018,6,15,8,0,765.0,101.0,3.4,17.3,544.0,82.12,65.77
2018,6,15,8,15,784.5,103.0,3.4,17.65,590.0,82.95,66.18
2018,6,15,8,30,804.0,105.0,3.4,18.0,636.0,83.75,66.57
2018,6,15,8,45,820.0,107.0,3.4,18.35,679.0,84.39,66.84
2018,6,15,9,0,836.0,109.0,3.4,18.7,722.0,94.86,75.45
2018,6,15,9,15,847.5,110.5,3.35,19.0,760.0,95.43,75.66
2018,6,15,9,30,859.0,112.0,3.3,19.3,798.0,95.87,75.78
2018,6,15,9,45,868.0,113.5,3.3,19.6,831.0,124.67,76.35
2018,6,15,10,0,877.0,115.0,3.3,19.9,864.0,177.91,102.33
2018,6,15,10,15,884.5,115.5,3.35,20.1,891.5,231.54,140.54
2018,6,15,10,30,892.0,116.0,3.4,20.3,919.0,285.96,185.35
2018,6,15,10,45,897.5,116.5,3.4,20.5,939.5,340.41,232.74
2018,6,15,11,0,903.0,117.0,3.4,20.7,960.0,395.06,280.78
2018,6,15,11,15,906.5,117.0,3.45,20.8,973.5,448.62,327.7
2018,6,15,11,30,910.0,117.0,3.5,20.9,987.0,501.79,373.34
2018,6,15,11,45,913.0,116.0,3.55,20.95,993.5,553.49,416.82
2018,6,15,12,0,916.0,115.0,3.6,21.0,1000.0,604.37,458.55
2018,6,15,12,15,914.5,116.0,3.7,20.95,998.5,652.86,497.79
2018,6,15,12,30,913.0,117.0,3.8,20.9,997.0,699.77,534.99
2018,6,15,12,45,909.0,118.0,3.85,20.85,987.5,743.08,568.68
2018,6,15,13,0,905.0,119.0,3.9,20.8,978.0,784.11,600.12
2018,6,15,13,15,903.5,117.0,4.0,20.65,963.0,822.11,628.03
2018,6,15,13,30,902.0,115.0,4.1,20.5,948.0,857.42,653.81
2018,6,15,13,45,900.0,113.0,4.15,20.4,927.0,889.43,676.98
2018,6,15,14,0,898.0,111.0,4.2,20.3,906.0,918.39,698.1
2018,6,15,14,15,892.5,109.5,4.2,20.1,877.5,941.47,715.26
2018,6,15,14,30,887.0,108.0,4.2,19.9,849.0,961.17,730.24
2018,6,15,14,45,880.5,105.0,4.25,19.75,815.0,974.91,741.45
2018,6,15,15,0,874.0,102.0,4.3,19.6,781.0,985.08,750.4
2018,6,15,15,15,863.0,99.5,4.3,19.6,741.0,987.73,753.67
2018,6,15,15,30,852.0,97.0,4.3,19.6,701.0,986.78,754.68
2018,6,15,15,45,839.0,95.0,4.3,19.15,658.0,980.88,753.73
2018,6,15,16,0,826.0,93.0,4.3,18.7,615.0,984.79,759.81
2018,6,15,16,15,808.0,90.5,4.25,18.4,568.5,966.43,749.65
2018,6,15,16,30,790.0,88.0,4.2,18.1,522.0,944.88,737.39
2018,6,15,16,45,764.0,85.5,4.15,17.85,473.0,912.21,716.98
2018,6,15,17,0,738.0,83.0,4.1,17.6,424.0,876.88,694.39
2018,6,15,17,15,701.5,80.0,4.05,17.15,373.5,834.6,666.7
2018,6,15,17,30,665.0,77.0,4.0,16.7,323.0,785.13,632.82
2018,6,15,17,45,611.0,73.5,3.95,16.3,273.5,717.18,583.56
2018,6,15,18,0,557.0,70.0,3.9,15.9,224.0,649.07,532.16
2018,6,15,18,15,484.5,63.5,3.8,15.4,178.0,560.89,462.55
2018,6,15,18,30,412.0,57.0,3.7,14.9,132.0,474.28,391.01
2018,6,15,18,45,305.0,47.0,3.6,14.45,93.5,359.84,293.45
2018,6,15,19,0,198.0,37.0,3.5,14.0,55.0,257.9,189.41
2018,6,15,19,15,113.0,22.5,3.45,13.75,31.5,143.02,0.0
2018,6,15,19,30,28.0,8.0,3.4,13.5,8.0,26.17,0.0
2018,6,15,19,45,14.0,4.0,3.35,13.25,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,45,33.5,8.5,1.15,12.9,9.5,0.0,0.0
2018,6,16,5,0,67.0,17.0,1.2,13.1,19.0,13.38,0.0
2018,6,16,5,15,163.5,31.5,1.25,13.45,48.5,23.7,10.11
2018,6,16,5,30,260.0,46.0,1.3,13.8,78.0,34.59,24.01
2018,6,16,5,45,350.0,56.0,1.35,14.15,119.0,42.33,31.63
2018,6,16,6,0,440.0,66.0,1.4,14.5,160.0,52.93,41.41
2018,6,16,6,15,499.0,73.5,1.4,14.9,206.5,58.32,46.37
2018,6,16,6,30,558.0,81.0,1.4,15.3,253.0,63.7,51.13
2018,6,16,6,45,600.5,87.0,1.4,15.7,302.0,67.72,54.54
2018,6,16,7,0,643.0,93.0,1.4,16.1,351.0,71.69,57.8
2018,6,16,7,15,676.0,97.5,1.4,16.55,401.0,74.4,59.88
2018,6,16,7,30,709.0,102.0,1.4,17.0,451.0,77.08,61.88
2018,6,16,7,45,735.5,105.0,1.4,17.45,500.0,78.6,62.86
2018,6,16,8,0,762.0,108.0,1.4,17.9,549.0,86.75,69.53
2018,6,16,8,15,781.5,111.0,1.45,18.4,595.5,88.07,70.28
2018,6,16,8,30,801.0,114.0,1.5,18.9,642.0,89.3,70.97
2018,6,16,8,45,817.0,115.0,1.55,19.4,684.5,89.12,70.49
2018,6,16,9,0,833.0,116.0,1.6,19.9,727.0,88.92,70.01
2018,6,16,9,15,846.5,117.0,1.7,20.4,766.0,98.76,77.95
2018,6,16,9,30,860.0,118.0,1.8,20.9,805.0,98.92,77.75
2018,6,16,9,45,841.5,133.5,1.85,21.35,828.5,122.66,74.88
2018,6,16,10,0,823.0,149.0,1.9,21.8,852.0,180.22,105.25
2018,6,16,10,15,812.0,161.5,2.05,22.1,873.5,235.98,145.39
2018,6,16,10,30,801.0,174.0,2.2,22.4,895.0,290.93,190.23
2018,6,16,10,45,796.5,179.0,2.3,22.7,909.5,342.37,234.16
2018,6,16,11,0,792.0,184.0,2.4,23.0,924.0,393.27,278.0
2018,6,16,11,15,834.5,163.0,2.5,23.2,952.5,446.24,322.23
2018,6,16,11,30,877.0,142.0,2.6,23.4,981.0,501.19,367.55
2018,6,16,11,45,898.5,131.0,2.75,23.55,995.0,555.02,411.65
2018,6,16,12,0,920.0,120.0,2.9,23.7,1009.0,609.35,455.19
2018,6,16,12,15,919.5,120.0,3.05,23.7,1007.5,658.1,493.99
2018,6,16,12,30,919.0,120.0,3.2,23.7,1006.0,705.3,530.86
2018,6,16,12,45,916.5,121.0,3.35,23.65,998.0,750.06,565.36
2018,6,16,13,0,914.0,122.0,3.5,23.6,990.0,792.64,597.79
2018,6,16,13,15,911.5,121.0,3.6,23.4,975.0,831.18,625.79
2018,6,16,13,30,909.0,120.0,3.7,23.2,960.0,867.0,651.64
2018,6,16,13,45,904.5,119.5,3.85,23.05,938.0,898.65,674.83
2018,6,16,14,0,900.0,119.0,4.0,22.9,916.0,927.18,696.02
2018,6,16,14,15,894.5,117.5,4.05,22.6,888.0,950.62,713.74
2018,6,16,14,30,889.0,116.0,4.1,22.3,860.0,970.67,729.34
2018,6,16,14,45,882.0,114.0,4.15,22.0,826.0,985.32,741.47
2018,6,16,15,0,875.0,112.0,4.2,21.7,792.0,996.43,751.42
2018,6,16,15,15,863.5,110.0,4.2,21.7,752.0,999.51,754.94
2018,6,16,15,30,852.0,108.0,4.2,21.7,712.0,998.99,756.25
2018,6,16,15,45,841.5,104.5,4.35,21.0,669.5,1008.04,767.25
2018,6,16,16,0,831.0,101.0,4.5,20.3,627.0,999.71,766.67
2018,6,16,16,15,815.0,97.5,4.55,19.85,580.5,982.3,758.6
2018,6,16,16,30,799.0,94.0,4.6,19.4,534.0,961.59,748.21
2018,6,16,16,45,776.0,90.5,4.65,18.95,484.5,930.67,730.4
2018,6,16,17,0,753.0,87.0,4.7,18.5,435.0,896.94,710.21
2018,6,16,17,15,717.5,83.5,4.7,18.0,384.0,855.39,683.48
2018,6,16,17,30,682.0,80.0,4.7,17.5,333.0,805.85,649.92
2018,6,16,17,45,632.5,75.0,4.7,17.0,282.5,739.7,602.39
2018,6,16,18,0,583.0,70.0,4.7,16.5,232.0,673.22,552.53
2018,6,16,18,15,508.5,63.5,4.6,15.95,184.5,582.55,480.81
2018,6,16,18,30,434.0,57.0,4.5,15.4,137.0,493.52,407.18
2018,6,16,18,45,323.0,47.5,4.4,14.85,97.0,375.52,306.61
2018,6,16,19,0,212.0,38.0,4.3,14.3,57.0,270.52,200.28
2018,6,16,19,15,121.5,23.0,4.25,13.95,32.5,150.68,0.0
2018,6,16,19,30,31.0,8.0,4.2,13.6,8.0,28.32,0.0
2018,6,16,19,45,15.5,4.0,4.2,13.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,4,45,22.0,8.5,1.85,13.5,9.0,0.0,0.0
2018,6,17,5,0,44.0,17.0,1.8,13.6,18.0,13.38,0.0
2018,6,17,5,15,122.0,33.0,1.85,13.8,45.5,24.34,10.39
2018,6,17,5,30,200.0,49.0,1.9,14.0,73.0,36.39,25.49
2018,6,17,5,45,221.5,60.5,1.9,14.2,98.5,44.63,33.61
2018,6,17,6,0,243.0,72.0,1.9,14.4,124.0,52.99,41.46
2018,6,17,6,15,135.0,82.5,1.95,14.6,112.5,60.54,48.39
2018,6,17,6,30,27.0,93.0,2.0,14.8,101.0,67.88,54.94
2018,6,17,6,45,24.0,112.0,2.0,15.0,120.0,80.59,66.04
2018,6,17,7,0,21.0,131.0,2.0,15.2,139.0,95.6,78.98
2018,6,17,7,15,38.5,162.5,1.95,15.45,180.5,112.78,93.56
2018,6,17,7,30,56.0,194.0,1.9,15.7,222.0,131.86,109.57
2018,6,17,7,45,66.0,217.5,1.9,15.95,253.5,146.06,121.17
2018,6,17,8,0,76.0,241.0,1.9,16.2,285.0,159.94,132.39
2018,6,17,8,15,94.5,266.0,1.85,16.65,325.0,174.45,143.88
2018,6,17,8,30,113.0,291.0,1.8,17.1,365.0,179.21,147.14
2018,6,17,8,45,302.0,261.0,1.8,17.55,478.0,158.72,129.46
2018,6,17,9,0,491.0,231.0,1.8,18.0,591.0,136.61,110.55
2018,6,17,9,15,617.0,199.5,1.7,18.45,676.0,117.69,94.36
2018,6,17,9,30,743.0,168.0,1.6,18.9,761.0,102.44,81.28
2018,6,17,9,45,794.5,150.0,1.55,19.4,807.5,128.03,80.96
2018,6,17,10,0,846.0,132.0,1.5,19.9,854.0,181.62,106.24
2018,6,17,10,15,853.5,133.0,1.45,20.3,881.0,233.96,142.76
2018,6,17,10,30,861.0,134.0,1.4,20.7,908.0,287.13,185.51
2018,6,17,10,45,867.5,133.5,1.4,21.1,928.5,339.84,230.22
2018,6,17,11,0,874.0,133.0,1.4,21.5,949.0,392.86,275.5
2018,6,17,11,15,878.0,133.0,1.35,21.85,962.5,445.31,319.61
2018,6,17,11,30,882.0,133.0,1.3,22.2,976.0,497.49,362.24
2018,6,17,11,45,864.5,143.5,1.3,22.55,974.5,544.71,400.23
2018,6,17,12,0,847.0,154.0,1.3,22.9,973.0,589.48,435.07
2018,6,17,12,15,848.0,153.5,1.35,23.15,972.5,636.15,470.61
2018,6,17,12,30,849.0,153.0,1.4,23.4,972.0,681.61,504.35
2018,6,17,12,45,870.5,139.0,1.4,23.65,972.5,730.38,539.39
2018,6,17,13,0,892.0,125.0,1.4,23.9,973.0,777.96,572.85
2018,6,17,13,15,889.0,124.5,1.45,24.0,958.0,815.76,598.54
2018,6,17,13,30,886.0,124.0,1.5,24.1,943.0,850.89,622.02
2018,6,17,13,45,881.0,123.0,1.6,24.2,920.5,881.03,642.81
2018,6,17,14,0,876.0,122.0,1.7,24.3,898.0,908.06,661.67
2018,6,17,14,15,868.5,120.0,1.75,24.25,868.5,928.64,676.26
2018,6,17,14,30,861.0,118.0,1.8,24.2,839.0,945.77,688.81
2018,6,17,14,45,851.5,116.5,1.85,24.2,804.5,958.0,698.24
2018,6,17,15,0,842.0,115.0,1.9,24.2,770.0,966.73,705.62
2018,6,17,15,15,830.0,113.0,1.9,24.2,731.0,968.95,708.38
2018,6,17,15,30,818.0,111.0,1.9,24.2,692.0,981.7,718.19
2018,6,17,15,45,802.0,109.0,2.05,23.85,648.5,972.94,716.87
2018,6,17,16,0,786.0,107.0,2.2,23.5,605.0,960.74,713.47
2018,6,17,16,15,764.5,104.0,2.3,23.15,557.5,938.4,702.75
2018,6,17,16,30,743.0,101.0,2.4,22.8,510.0,912.93,689.8
2018,6,17,16,45,715.5,97.5,2.5,22.45,461.5,884.67,674.66
2018,6,17,17,0,688.0,94.0,2.6,22.1,413.0,847.74,653.07
2018,6,17,17,15,653.0,89.0,2.7,21.55,363.5,799.29,623.11
2018,6,17,17,30,618.0,84.0,2.8,21.0,314.0,749.33,590.89
2018,6,17,17,45,569.0,78.5,2.85,20.4,266.0,684.27,545.84
2018,6,17,18,0,520.0,73.0,2.9,19.8,218.0,619.0,498.49
2018,6,17,18,15,454.0,65.5,2.9,19.1,173.5,536.29,435.12
2018,6,17,18,30,388.0,58.0,2.9,18.4,129.0,452.08,367.38
2018,6,17,18,45,296.0,46.5,2.85,17.7,91.5,351.43,282.88
2018,6,17,19,0,204.0,35.0,2.8,17.0,54.0,258.49,189.81
2018,6,17,19,15,118.5,21.5,2.75,16.55,31.0,146.26,0.0
2018,6,17,19,30,33.0,8.0,2.7,16.1,8.0,29.76,0.0
2018,6,17,19,45,16.5,4.0,2.6,15.7,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.7,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.8,13.3,4.0,3.15,0.0
2018,6,18,5,15,0.0,10.5,1.85,13.75,10.5,7.97,0.0
2018,6,18,5,30,0.0,17.0,1.9,14.2,17.0,12.92,5.42
2018,6,18,5,45,0.0,26.5,1.95,14.7,26.5,20.19,12.13
2018,6,18,6,0,0.0,36.0,2.0,15.2,36.0,27.48,18.79
2018,6,18,6,15,0.0,47.5,1.95,15.65,47.5,36.33,26.76
2018,6,18,6,30,0.0,59.0,1.9,16.1,59.0,45.2,34.63
2018,6,18,6,45,0.0,68.5,1.9,16.55,68.5,52.55,41.02
2018,6,18,7,0,0.0,78.0,1.9,17.0,78.0,59.73,47.14
2018,6,18,7,15,1.5,102.5,1.85,17.55,103.0,77.3,62.18
2018,6,18,7,30,3.0,127.0,1.8,18.1,128.0,94.51,76.65
2018,6,18,7,45,17.5,171.5,1.7,18.6,181.0,124.54,101.78
2018,6,18,8,0,32.0,216.0,1.6,19.1,234.0,145.74,118.99
2018,6,18,8,15,80.0,253.0,1.6,19.6,304.0,167.52,136.46
2018,6,18,8,30,128.0,290.0,1.6,20.1,374.0,179.17,145.34
2018,6,18,8,45,342.0,252.5,1.6,20.6,498.0,155.66,125.34
2018,6,18,9,0,556.0,215.0,1.6,21.1,622.0,130.5,104.13
2018,6,18,9,15,704.0,163.5,1.6,21.6,707.0,101.29,79.59
2018,6,18,9,30,852.0,112.0,1.6,22.1,792.0,95.65,74.65
2018,6,18,9,45,852.0,119.0,1.65,22.6,822.5,124.68,76.47
2018,6,18,10,0,852.0,126.0,1.7,23.1,853.0,178.73,102.61
2018,6,18,10,15,859.0,126.5,1.75,23.45,879.5,230.96,138.68
2018,6,18,10,30,866.0,127.0,1.8,23.8,906.0,283.94,181.08
2018,6,18,10,45,871.5,127.5,1.85,24.15,926.5,337.07,225.98
2018,6,18,11,0,877.0,128.0,1.9,24.5,947.0,390.42,271.5
2018,6,18,11,15,860.0,140.0,1.95,24.7,952.5,441.41,315.23
2018,6,18,11,30,843.0,152.0,2.0,24.9,958.0,490.12,356.04
2018,6,18,11,45,864.0,140.5,2.1,25.1,971.0,541.97,397.9
2018,6,18,12,0,885.0,129.0,2.2,25.3,984.0,594.32,439.18
2018,6,18,12,15,866.5,139.5,2.3,25.35,976.0,637.67,473.2
2018,6,18,12,30,848.0,150.0,2.4,25.4,968.0,678.31,504.44
2018,6,18,12,45,849.5,147.0,2.5,25.45,960.5,720.75,536.48
2018,6,18,13,0,851.0,144.0,2.6,25.5,953.0,761.29,566.65
2018,6,18,13,15,842.0,149.0,2.65,25.45,938.5,797.65,592.97
2018,6,18,13,30,833.0,154.0,2.7,25.4,924.0,844.65,625.35
2018,6,18,13,45,828.5,152.5,2.8,25.35,902.5,874.7,646.5
2018,6,18,14,0,824.0,151.0,2.9,25.3,881.0,901.65,665.79
2018,6,18,14,15,844.5,133.0,2.9,25.15,860.0,918.32,677.89
2018,6,18,14,30,865.0,115.0,2.9,25.0,839.0,946.23,697.64
2018,6,18,14,45,849.0,116.0,2.95,24.85,802.5,954.75,704.97
2018,6,18,15,0,833.0,117.0,3.0,24.7,766.0,959.66,710.23
2018,6,18,15,15,829.0,111.5,3.0,24.7,729.0,966.1,715.9
2018,6,18,15,30,825.0,106.0,3.0,24.7,692.0,969.04,719.38
2018,6,18,15,45,811.0,103.0,3.05,24.2,649.0,974.83,726.79
2018,6,18,16,0,797.0,100.0,3.1,23.7,606.0,963.48,722.84
2018,6,18,16,15,779.0,96.5,3.15,23.35,559.5,944.1,713.22
2018,6,18,16,30,761.0,93.0,3.2,23.0,513.0,921.56,701.43
2018,6,18,16,45,737.5,89.5,3.2,22.65,465.0,890.51,683.24
2018,6,18,17,0,714.0,86.0,3.2,22.3,417.0,856.81,662.91
2018,6,18,17,15,682.0,81.5,3.2,21.8,368.0,817.74,638.61
2018,6,18,17,30,650.0,77.0,3.2,21.3,319.0,770.96,607.9
2018,6,18,17,45,606.0,71.5,3.2,20.8,271.0,710.16,565.6
2018,6,18,18,0,562.0,66.0,3.2,20.3,223.0,649.04,521.15
2018,6,18,18,15,498.5,59.0,3.1,19.7,177.5,568.59,459.37
2018,6,18,18,30,435.0,52.0,3.0,19.1,132.0,489.85,395.89
2018,6,18,18,45,343.5,43.0,2.9,18.5,94.5,387.88,310.64
2018,6,18,19,0,252.0,34.0,2.8,17.9,57.0,294.36,216.86
2018,6,18,19,15,148.5,21.0,2.75,17.5,32.5,168.27,0.0
2018,6,18,19,30,45.0,8.0,2.7,17.1,8.0,38.31,0.0
2018,6,18,19,45,22.5,4.0,2.65,16.65,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.0,2.05,13.55,7.0,0.0,0.0
2018,6,19,5,0,66.0,12.0,2.1,13.8,14.0,9.44,0.0
2018,6,19,5,15,122.5,21.0,2.1,14.15,33.0,15.97,4.67
2018,6,19,5,30,179.0,30.0,2.1,14.5,52.0,22.8,13.83
2018,6,19,5,45,107.5,42.5,2.1,14.85,57.5,31.88,22.37
2018,6,19,6,0,36.0,55.0,2.1,15.2,63.0,41.67,31.35
2018,6,19,6,15,18.0,70.5,2.1,15.5,74.5,52.51,41.12
2018,6,19,6,30,0.0,86.0,2.1,15.8,86.0,63.99,51.29
2018,6,19,6,45,37.0,103.0,2.1,16.15,118.0,75.23,61.05
2018,6,19,7,0,74.0,120.0,2.1,16.5,150.0,84.94,69.3
2018,6,19,7,15,85.0,145.0,2.05,16.8,183.5,100.43,82.44
2018,6,19,7,30,96.0,170.0,2.0,17.1,217.0,115.39,94.91
2018,6,19,7,45,72.0,197.5,1.95,17.45,235.0,135.47,111.55
2018,6,19,8,0,48.0,225.0,1.9,17.8,253.0,150.92,124.02
2018,6,19,8,15,62.0,250.5,1.9,18.3,289.5,165.75,135.78
2018,6,19,8,30,76.0,276.0,1.9,18.8,326.0,180.19,147.06
2018,6,19,8,45,122.0,302.5,1.85,19.3,389.0,184.95,150.25
2018,6,19,9,0,168.0,329.0,1.8,19.8,452.0,198.32,160.49
2018,6,19,9,15,393.0,274.0,1.8,20.4,582.0,152.17,122.01
2018,6,19,9,30,618.0,219.0,1.8,21.0,712.0,124.75,99.04
2018,6,19,9,45,765.0,156.5,1.85,21.6,792.0,128.53,81.81
2018,6,19,10,0,912.0,94.0,1.9,22.2,872.0,168.4,92.78
2018,6,19,10,15,918.5,94.5,1.9,22.75,899.5,223.45,130.91
2018,6,19,10,30,925.0,95.0,1.9,23.3,927.0,279.18,175.67
2018,6,19,10,45,929.5,95.5,1.9,23.85,947.5,334.83,222.83
2018,6,19,11,0,934.0,96.0,1.9,24.4,968.0,390.54,270.37
2018,6,19,11,15,936.0,97.0,2.0,24.7,981.5,445.42,317.13
2018,6,19,11,30,938.0,98.0,2.1,25.0,995.0,499.74,362.37
2018,6,19,11,45,939.5,97.5,2.2,25.35,1001.0,552.05,404.86
2018,6,19,12,0,941.0,97.0,2.3,25.7,1007.0,603.32,445.36
2018,6,19,12,15,938.5,99.5,2.4,25.75,1006.0,653.11,484.18
2018,6,19,12,30,936.0,102.0,2.5,25.8,1005.0,701.23,520.87
2018,6,19,12,45,928.5,106.0,2.65,25.9,995.5,745.1,553.95
2018,6,19,13,0,921.0,110.0,2.8,26.0,986.0,786.51,584.73
2018,6,19,13,15,918.5,109.0,2.9,25.9,970.5,825.0,611.77
2018,6,19,13,30,916.0,108.0,3.0,25.8,955.0,860.77,636.91
2018,6,19,13,45,911.5,107.0,3.15,25.7,932.5,891.91,659.32
2018,6,19,14,0,907.0,106.0,3.3,25.6,910.0,919.9,679.73
2018,6,19,14,15,900.5,105.0,3.35,25.35,881.5,942.8,696.64
2018,6,19,14,30,894.0,104.0,3.4,25.1,853.0,962.28,711.44
2018,6,19,14,45,886.0,102.0,3.5,24.9,818.5,975.81,722.68
2018,6,19,15,0,878.0,100.0,3.6,24.7,784.0,985.76,731.76
2018,6,19,15,15,867.0,98.0,3.6,24.7,744.5,989.14,735.41
2018,6,19,15,30,856.0,96.0,3.6,24.7,705.0,988.95,736.88
2018,6,19,15,45,843.0,94.0,3.65,24.05,662.0,983.23,737.04
2018,6,19,16,0,830.0,92.0,3.7,23.4,619.0,974.11,735.06
2018,6,19,16,15,813.0,89.0,3.7,22.95,572.5,969.44,735.33
2018,6,19,16,30,796.0,86.0,3.7,22.5,526.0,948.42,724.39
2018,6,19,16,45,773.0,82.5,3.7,22.05,477.0,917.63,706.65
2018,6,19,17,0,750.0,79.0,3.7,21.6,428.0,884.14,686.73
2018,6,19,17,15,718.5,76.0,3.7,21.05,378.5,840.44,659.21
2018,6,19,17,30,687.0,73.0,3.7,20.5,329.0,801.29,634.14
2018,6,19,17,45,644.0,67.5,3.65,19.9,279.5,740.69,591.91
2018,6,19,18,0,601.0,62.0,3.6,19.3,230.0,679.7,547.55
2018,6,19,18,15,538.5,56.0,3.5,18.7,184.0,600.62,486.73
2018,6,19,18,30,476.0,50.0,3.4,18.1,138.0,523.12,424.03
2018,6,19,18,45,380.5,41.5,3.3,17.5,99.0,417.37,335.46
2018,6,19,19,0,285.0,33.0,3.2,16.9,60.0,316.8,235.78
2018,6,19,19,15,170.0,21.0,3.2,16.55,34.5,184.8,0.0
2018,6,19,19,30,55.0,9.0,3.2,16.2,9.0,46.24,0.0
2018,6,19,19,45,27.5,4.5,3.15,15.8,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,4,45,65.5,8.5,2.75,12.25,10.5,0.0,0.0
2018,6,20,5,0,131.0,17.0,2.8,12.4,21.0,13.38,0.0
2018,6,20,5,15,252.5,27.0,2.9,12.85,51.5,22.32,8.65
2018,6,20,5,30,374.0,37.0,3.0,13.3,82.0,30.56,20.51
2018,6,20,5,45,364.5,45.0,3.05,13.75,105.5,36.36,26.39
2018,6,20,6,0,355.0,53.0,3.1,14.2,129.0,41.86,31.63
2018,6,20,6,15,189.0,79.0,3.15,14.75,120.5,57.44,45.61
2018,6,20,6,30,23.0,105.0,3.2,15.3,112.0,75.06,61.18
2018,6,20,6,45,25.0,125.0,3.25,15.85,134.0,88.26,72.58
2018,6,20,7,0,27.0,145.0,3.3,16.4,156.0,101.22,83.56
2018,6,20,7,15,46.5,171.0,3.25,16.9,192.5,117.59,97.3
2018,6,20,7,30,66.0,197.0,3.2,17.4,229.0,133.61,110.52
2018,6,20,7,45,106.0,222.5,3.2,17.9,280.5,144.12,118.85
2018,6,20,8,0,146.0,248.0,3.2,18.4,332.0,158.52,130.38
2018,6,20,8,15,390.5,206.5,3.15,18.85,457.5,127.7,103.78
2018,6,20,8,30,635.0,165.0,3.1,19.3,583.0,107.62,86.42
2018,6,20,8,45,769.5,126.5,3.05,19.8,666.0,94.78,75.21
2018,6,20,9,0,904.0,88.0,3.0,20.3,749.0,85.35,66.95
2018,6,20,9,15,908.0,92.5,3.05,20.7,786.5,87.78,68.74
2018,6,20,9,30,912.0,97.0,3.1,21.1,824.0,89.94,70.29
2018,6,20,9,45,908.5,104.5,3.15,21.5,854.0,119.51,72.4
2018,6,20,10,0,905.0,112.0,3.2,21.9,884.0,176.52,99.88
2018,6,20,10,15,912.5,112.5,3.25,22.2,912.0,231.62,138.21
2018,6,20,10,30,920.0,113.0,3.3,22.5,940.0,287.53,183.51
2018,6,20,10,45,927.0,113.0,3.4,22.75,962.5,343.62,231.75
2018,6,20,11,0,934.0,113.0,3.5,23.0,985.0,400.06,280.89
2018,6,20,11,15,937.5,113.0,3.6,23.1,999.0,455.24,328.89
2018,6,20,11,30,941.0,113.0,3.7,23.2,1013.0,510.01,375.62
2018,6,20,11,45,944.5,112.0,3.75,23.35,1020.0,563.53,420.1
2018,6,20,12,0,948.0,111.0,3.8,23.5,1027.0,616.23,462.76
2018,6,20,12,15,947.5,111.0,3.9,23.5,1026.0,666.17,502.72
2018,6,20,12,30,947.0,111.0,4.0,23.5,1025.0,714.51,540.61
2018,6,20,12,45,946.0,110.0,4.05,23.45,1016.5,759.86,575.54
2018,6,20,13,0,945.0,109.0,4.1,23.4,1008.0,802.99,608.23
2018,6,20,13,15,942.5,108.5,4.15,23.3,992.5,842.88,636.55
2018,6,20,13,30,940.0,108.0,4.2,23.2,977.0,880.01,662.91
2018,6,20,13,45,936.0,106.5,4.25,23.1,954.5,912.0,685.74
2018,6,20,14,0,932.0,105.0,4.3,23.0,932.0,940.77,706.45
2018,6,20,14,15,925.5,104.0,4.3,22.85,902.5,964.4,723.62
2018,6,20,14,30,919.0,103.0,4.3,22.7,873.0,984.53,738.57
2018,6,20,14,45,910.5,101.0,4.3,22.5,837.5,998.14,749.41
2018,6,20,15,0,902.0,99.0,4.3,22.3,802.0,1008.07,757.97
2018,6,20,15,15,891.0,97.5,4.3,22.3,762.0,1012.39,762.34
2018,6,20,15,30,880.0,96.0,4.3,22.3,722.0,1013.07,764.45
2018,6,20,15,45,867.0,93.0,4.25,21.8,677.5,1006.41,762.94
2018,6,20,16,0,854.0,90.0,4.2,21.3,633.0,996.2,759.16
2018,6,20,16,15,837.0,87.0,4.15,20.95,585.5,978.5,749.89
2018,6,20,16,30,820.0,84.0,4.1,20.6,538.0,970.33,747.32
2018,6,20,16,45,798.0,81.0,4.05,20.25,488.5,941.07,729.9
2018,6,20,17,0,776.0,78.0,4.0,19.9,439.0,909.01,710.37
2018,6,20,17,15,746.0,74.0,3.95,19.4,388.5,865.17,682.32
2018,6,20,17,30,716.0,70.0,3.9,18.9,338.0,819.31,651.96
2018,6,20,17,45,675.0,65.5,3.8,18.45,288.5,767.35,615.51
2018,6,20,18,0,634.0,61.0,3.7,18.0,239.0,708.94,572.53
2018,6,20,18,15,571.5,55.0,3.6,17.5,191.5,628.99,510.87
2018,6,20,18,30,509.0,49.0,3.5,17.0,144.0,550.61,447.27
2018,6,20,18,45,413.0,41.0,3.4,16.45,103.5,444.03,357.8
2018,6,20,19,0,317.0,33.0,3.3,15.9,63.0,342.45,256.48
2018,6,20,19,15,190.5,21.0,3.3,15.55,36.5,198.33,0.0
2018,6,20,19,30,64.0,9.0,3.3,15.2,10.0,52.69,0.0
2018,6,20,19,45,32.0,4.5,3.25,14.85,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,21,4,45,61.5,8.0,2.75,11.7,10.0,0.0,0.0
2018,6,21,5,0,123.0,16.0,2.8,11.9,20.0,12.59,0.0
2018,6,21,5,15,244.5,27.0,2.8,12.35,51.0,22.3,8.46
2018,6,21,5,30,366.0,38.0,2.8,12.8,82.0,31.37,21.23
2018,6,21,5,45,453.0,45.5,2.8,13.3,125.0,37.4,27.35
2018,6,21,6,0,540.0,53.0,2.8,13.8,168.0,43.54,33.17
2018,6,21,6,15,578.0,60.0,2.75,14.4,212.0,48.86,38.05
2018,6,21,6,30,616.0,67.0,2.7,15.0,256.0,54.09,42.68
2018,6,21,6,45,642.0,75.0,2.7,15.65,303.0,59.74,47.52
2018,6,21,7,0,668.0,83.0,2.7,16.3,350.0,65.18,52.07
2018,6,21,7,15,720.5,83.5,2.65,16.9,406.5,71.3,57.12
2018,6,21,7,30,773.0,84.0,2.6,17.5,463.0,72.13,57.5
2018,6,21,7,45,808.5,84.0,2.5,18.1,516.5,72.42,57.42
2018,6,21,8,0,844.0,84.0,2.4,18.7,570.0,80.92,64.37
2018,6,21,8,15,860.5,86.0,2.35,19.3,617.0,82.84,65.64
2018,6,21,8,30,877.0,88.0,2.3,19.9,664.0,84.64,66.8
2018,6,21,8,45,890.0,89.5,2.25,20.5,707.5,85.9,67.52
2018,6,21,9,0,903.0,91.0,2.2,21.1,751.0,87.04,68.13
2018,6,21,9,15,914.0,92.0,2.15,21.65,790.5,87.7,68.38
2018,6,21,9,30,925.0,93.0,2.1,22.2,830.0,88.25,68.54
2018,6,21,9,45,919.5,101.0,2.05,22.8,859.0,117.6,70.62
2018,6,21,10,0,914.0,109.0,2.0,23.4,888.0,175.24,97.87
2018,6,21,10,15,935.0,101.5,1.95,23.85,920.5,228.76,133.7
2018,6,21,10,30,956.0,94.0,1.9,24.3,953.0,284.28,177.45
2018,6,21,10,45,960.0,95.0,1.9,24.8,974.0,341.82,225.98
2018,6,21,11,0,964.0,96.0,1.9,25.3,995.0,399.37,274.87
2018,6,21,11,15,966.5,96.0,2.0,25.6,1008.5,455.5,322.48
2018,6,21,11,30,969.0,96.0,2.1,25.9,1022.0,511.04,368.54
2018,6,21,11,45,971.0,95.5,2.2,26.15,1029.0,565.22,412.44
2018,6,21,12,0,973.0,95.0,2.3,26.4,1036.0,618.37,454.33
2018,6,21,12,15,968.5,98.0,2.45,26.55,1033.5,668.89,493.58
2018,6,21,12,30,964.0,101.0,2.6,26.7,1031.0,717.5,530.54
2018,6,21,12,45,954.5,106.0,2.75,26.8,1020.5,762.06,563.96
2018,6,21,13,0,945.0,111.0,2.9,26.9,1010.0,803.97,594.93
2018,6,21,13,15,923.0,121.5,3.0,26.85,987.5,837.76,618.53
2018,6,21,13,30,901.0,132.0,3.1,26.8,965.0,867.85,639.66
2018,6,21,13,45,898.5,129.5,3.15,26.8,943.5,899.79,661.64
2018,6,21,14,0,896.0,127.0,3.2,26.8,922.0,928.63,681.57
2018,6,21,14,15,907.5,116.0,3.25,26.7,899.0,959.07,702.91
2018,6,21,14,30,919.0,105.0,3.3,26.6,876.0,986.19,722.13
2018,6,21,14,45,898.5,109.0,3.3,26.45,837.0,994.53,728.97
2018,6,21,15,0,878.0,113.0,3.3,26.3,798.0,999.05,733.6
2018,6,21,15,15,847.0,117.5,3.3,26.3,750.5,1004.1,738.36
2018,6,21,15,30,816.0,122.0,3.3,26.3,703.0,991.55,731.66
2018,6,21,15,45,810.5,115.0,3.25,26.0,661.5,988.09,731.74
2018,6,21,16,0,805.0,108.0,3.2,25.7,620.0,981.05,729.5
2018,6,21,16,15,797.5,100.0,3.2,25.4,575.0,967.24,723.23
2018,6,21,16,30,790.0,92.0,3.2,25.1,530.0,949.96,714.71
2018,6,21,16,45,777.5,86.5,3.2,24.75,484.0,927.45,702.73
2018,6,21,17,0,765.0,81.0,3.2,24.4,438.0,901.96,688.52
2018,6,21,17,15,735.5,77.0,3.15,23.8,388.0,858.79,661.91
2018,6,21,17,30,706.0,73.0,3.1,23.2,338.0,813.55,633.07
2018,6,21,17,45,661.5,68.5,3.05,22.6,287.5,759.08,596.34
2018,6,21,18,0,617.0,64.0,3.0,22.0,237.0,697.68,552.74
2018,6,21,18,15,551.5,57.5,2.85,21.15,189.5,614.7,490.65
2018,6,21,18,30,486.0,51.0,2.7,20.3,142.0,533.41,426.61
2018,6,21,18,45,387.0,43.0,2.55,19.45,102.0,424.67,337.55
2018,6,21,19,0,288.0,35.0,2.4,18.6,62.0,320.37,237.62
2018,6,21,19,15,171.5,21.5,2.35,18.1,35.5,187.5,0.0
2018,6,21,19,30,55.0,8.0,2.3,17.6,9.0,45.52,0.0
2018,6,21,19,45,27.5,4.0,2.3,17.15,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
