Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,22,4,45,53.5,8.0,1.55,14.0,9.5,0.0,0.0
2018,6,22,5,0,107.0,16.0,1.5,14.4,19.0,12.59,0.0
2018,6,22,5,15,223.5,27.5,1.5,15.15,49.0,22.69,8.31
2018,6,22,5,30,340.0,39.0,1.5,15.9,79.0,32.09,21.54
2018,6,22,5,45,428.0,47.0,1.5,16.65,121.5,38.45,27.88
2018,6,22,6,0,516.0,55.0,1.5,17.4,164.0,44.91,33.87
2018,6,22,6,15,575.0,60.5,1.45,18.1,212.0,49.22,37.79
2018,6,22,6,30,634.0,66.0,1.4,18.8,260.0,53.6,41.59
2018,6,22,6,45,675.5,70.5,1.35,19.5,310.5,57.05,44.44
2018,6,22,7,0,717.0,75.0,1.3,20.2,361.0,65.45,51.47
2018,6,22,7,15,747.0,79.0,1.25,21.1,412.0,68.51,53.73
2018,6,22,7,30,777.0,83.0,1.2,22.0,463.0,71.51,55.9
2018,6,22,7,45,800.0,86.0,1.15,22.9,513.0,73.6,57.26
2018,6,22,8,0,823.0,89.0,1.1,23.8,563.0,75.63,58.55
2018,6,22,8,15,840.0,91.5,1.05,24.65,610.0,77.11,59.38
2018,6,22,8,30,857.0,94.0,1.0,25.5,657.0,87.63,67.69
2018,6,22,8,45,856.0,101.5,1.0,26.35,695.5,91.77,70.64
2018,6,22,9,0,855.0,109.0,1.0,27.2,734.0,95.49,73.24
2018,6,22,9,15,878.5,106.0,1.0,27.85,777.5,94.13,71.76
2018,6,22,9,30,902.0,103.0,1.0,28.5,821.0,92.77,70.32
2018,6,22,9,45,907.0,106.0,1.0,29.15,853.5,118.62,70.05
2018,6,22,10,0,912.0,109.0,1.0,29.8,886.0,174.19,94.42
2018,6,22,10,15,918.5,110.0,1.1,30.2,914.0,229.73,131.15
2018,6,22,10,30,925.0,111.0,1.2,30.6,942.0,285.98,174.56
2018,6,22,10,45,929.5,111.0,1.25,31.05,962.0,341.6,219.97
2018,6,22,11,0,934.0,111.0,1.3,31.5,982.0,397.28,265.83
2018,6,22,11,15,935.5,111.5,1.45,31.65,995.0,451.95,311.08
2018,6,22,11,30,937.0,112.0,1.6,31.8,1008.0,506.01,354.94
2018,6,22,11,45,938.5,112.0,1.7,31.95,1014.5,558.96,396.71
2018,6,22,12,0,940.0,112.0,1.8,32.1,1021.0,610.95,436.64
2018,6,22,12,15,938.5,113.0,1.95,32.1,1019.5,660.67,474.5
2018,6,22,12,30,937.0,114.0,2.1,32.1,1018.0,708.76,510.42
2018,6,22,12,45,913.5,126.5,2.2,32.15,1002.0,748.25,539.18
2018,6,22,13,0,890.0,139.0,2.3,32.2,986.0,784.22,565.01
2018,6,22,13,15,868.0,148.0,2.4,32.1,963.0,815.07,587.13
2018,6,22,13,30,846.0,157.0,2.5,32.0,940.0,855.9,614.92
2018,6,22,13,45,826.5,163.5,2.6,31.95,913.0,881.08,632.33
2018,6,22,14,0,807.0,170.0,2.7,31.9,886.0,902.47,647.5
2018,6,22,14,15,806.5,164.0,2.75,31.8,860.0,925.82,663.83
2018,6,22,14,30,806.0,158.0,2.8,31.7,834.0,945.9,678.16
2018,6,22,14,45,803.0,151.0,2.9,31.55,801.0,959.23,688.85
2018,6,22,15,0,800.0,144.0,3.0,31.4,768.0,969.03,697.48
2018,6,22,15,15,792.5,138.0,3.0,31.4,729.5,971.84,700.6
2018,6,22,15,30,785.0,132.0,3.0,31.4,691.0,971.06,701.62
2018,6,22,15,45,777.0,124.5,3.0,30.95,649.0,964.58,700.4
2018,6,22,16,0,769.0,117.0,3.0,30.5,607.0,954.57,697.02
2018,6,22,16,15,765.5,108.5,3.0,30.05,564.5,944.58,693.77
2018,6,22,16,30,762.0,100.0,3.0,29.6,522.0,931.2,688.32
2018,6,22,16,45,752.0,92.5,3.0,29.15,476.5,909.14,677.04
2018,6,22,17,0,742.0,85.0,3.0,28.7,431.0,884.05,663.56
2018,6,22,17,15,711.0,81.0,2.95,27.95,381.5,846.16,641.36
2018,6,22,17,30,680.0,77.0,2.9,27.2,332.0,800.65,613.13
2018,6,22,17,45,633.0,72.0,2.85,26.4,282.0,737.14,570.97
2018,6,22,18,0,586.0,67.0,2.8,25.6,232.0,673.31,526.63
2018,6,22,18,15,516.5,60.0,2.7,24.65,184.5,586.79,463.02
2018,6,22,18,30,447.0,53.0,2.6,23.7,137.0,502.22,397.55
2018,6,22,18,45,350.0,44.0,2.5,22.75,98.0,395.08,310.97
2018,6,22,19,0,253.0,35.0,2.4,21.8,59.0,296.79,217.89
2018,6,22,19,15,149.0,22.0,2.4,21.3,34.0,171.73,0.0
2018,6,22,19,30,45.0,9.0,2.4,20.8,9.0,39.2,0.0
2018,6,22,19,45,22.5,4.5,2.4,20.3,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.35,18.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,6,23,4,45,62.0,7.5,1.65,18.0,9.5,0.0,0.0
2018,6,23,5,0,124.0,15.0,1.6,18.3,19.0,11.8,0.0
2018,6,23,5,15,246.0,25.5,1.7,19.0,49.0,21.04,6.83
2018,6,23,5,30,368.0,36.0,1.8,19.7,79.0,29.72,19.15
2018,6,23,5,45,456.0,43.0,1.85,20.4,121.5,35.42,24.8
2018,6,23,6,0,544.0,50.0,1.9,21.1,164.0,41.25,30.16
2018,6,23,6,15,600.5,55.0,1.9,21.7,212.0,45.35,33.85
2018,6,23,6,30,657.0,60.0,1.9,22.3,260.0,53.61,40.97
2018,6,23,6,45,696.5,63.5,1.85,22.85,310.0,56.67,43.48
2018,6,23,7,0,736.0,67.0,1.8,23.4,360.0,59.76,45.92
2018,6,23,7,15,765.0,70.0,1.85,24.15,410.5,62.31,47.8
2018,6,23,7,30,794.0,73.0,1.9,24.9,461.0,64.84,49.62
2018,6,23,7,45,815.5,76.0,1.9,25.6,510.5,67.16,51.25
2018,6,23,8,0,837.0,79.0,1.9,26.3,560.0,77.59,59.61
2018,6,23,8,15,853.5,81.0,1.9,27.05,607.0,79.57,60.86
2018,6,23,8,30,870.0,83.0,1.9,27.8,654.0,81.42,62.01
2018,6,23,8,45,883.0,84.5,1.95,28.55,697.0,82.75,62.72
2018,6,23,9,0,896.0,86.0,2.0,29.3,740.0,83.96,63.35
2018,6,23,9,15,904.5,88.5,2.0,29.95,778.5,85.46,64.23
2018,6,23,9,30,913.0,91.0,2.0,30.6,817.0,86.78,64.98
2018,6,23,9,45,919.5,92.5,2.0,31.25,850.0,111.41,64.28
2018,6,23,10,0,926.0,94.0,2.0,31.9,883.0,166.88,88.07
2018,6,23,10,15,932.5,95.0,2.0,32.35,911.0,222.99,125.02
2018,6,23,10,30,939.0,96.0,2.0,32.8,939.0,279.81,168.78
2018,6,23,10,45,943.5,97.0,2.0,33.25,960.5,336.58,215.1
2018,6,23,11,0,948.0,98.0,2.0,33.7,982.0,393.42,261.9
2018,6,23,11,15,951.5,98.0,2.05,33.95,996.5,449.13,307.58
2018,6,23,11,30,955.0,98.0,2.1,34.2,1011.0,504.38,351.87
2018,6,23,11,45,957.0,98.5,2.15,34.4,1018.5,558.58,394.24
2018,6,23,12,0,959.0,99.0,2.2,34.6,1026.0,611.83,434.68
2018,6,23,12,15,959.0,100.0,2.25,34.7,1026.0,663.09,472.77
2018,6,23,12,30,959.0,101.0,2.3,34.8,1026.0,712.8,508.82
2018,6,23,12,45,956.0,101.0,2.35,34.9,1017.0,757.85,540.93
2018,6,23,13,0,953.0,101.0,2.4,35.0,1008.0,800.52,570.66
2018,6,23,13,15,951.5,100.5,2.45,35.0,993.5,841.36,597.4
2018,6,23,13,30,950.0,100.0,2.5,35.0,979.0,879.5,622.31
2018,6,23,13,45,946.5,99.0,2.55,35.0,957.0,912.59,643.98
2018,6,23,14,0,943.0,98.0,2.6,35.0,935.0,942.49,663.68
2018,6,23,14,15,907.0,112.5,2.6,34.95,896.5,954.42,671.89
2018,6,23,14,30,871.0,127.0,2.6,34.9,858.0,961.82,677.51
2018,6,23,14,45,864.5,123.0,2.6,34.8,823.5,975.24,687.25
2018,6,23,15,0,858.0,119.0,2.6,34.7,789.0,985.06,694.82
2018,6,23,15,15,876.5,104.5,2.6,34.7,758.5,1004.96,708.59
2018,6,23,15,30,895.0,90.0,2.6,34.7,728.0,1020.86,719.92
2018,6,23,15,45,880.0,88.5,2.55,34.35,683.0,1014.01,717.77
2018,6,23,16,0,865.0,87.0,2.5,34.0,638.0,1003.63,713.74
2018,6,23,16,15,841.5,86.5,2.45,33.55,589.0,982.43,703.24
2018,6,23,16,30,818.0,86.0,2.4,33.1,540.0,970.97,699.04
2018,6,23,16,45,779.5,85.5,2.35,32.65,485.5,928.35,674.58
2018,6,23,17,0,741.0,85.0,2.3,32.2,431.0,883.16,648.21
2018,6,23,17,15,701.5,82.5,2.2,31.2,380.0,839.01,622.82
2018,6,23,17,30,662.0,80.0,2.1,30.2,329.0,787.5,591.47
2018,6,23,17,45,598.0,77.0,2.0,29.15,277.0,710.84,541.34
2018,6,23,18,0,534.0,74.0,1.9,28.1,225.0,634.3,489.05
2018,6,23,18,15,462.5,66.0,1.85,27.0,178.5,545.72,425.42
2018,6,23,18,30,391.0,58.0,1.8,25.9,132.0,459.06,359.71
2018,6,23,18,45,293.5,46.0,1.75,24.8,92.5,348.57,272.07
2018,6,23,19,0,196.0,34.0,1.7,23.7,53.0,249.56,181.42
2018,6,23,19,15,115.5,20.5,1.75,23.15,30.0,143.82,0.0
2018,6,23,19,30,35.0,7.0,1.8,22.6,7.0,30.5,0.0
2018,6,23,19,45,17.5,3.5,1.8,22.0,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.8,21.05,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.75,20.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,4,45,25.5,6.0,2.3,16.15,6.5,0.0,0.0
2018,6,24,5,0,51.0,12.0,2.4,16.3,13.0,9.44,0.0
2018,6,24,5,15,116.0,26.5,2.45,16.7,37.5,19.94,5.99
2018,6,24,5,30,181.0,41.0,2.5,17.1,62.0,30.65,20.13
2018,6,24,5,45,246.0,57.0,2.55,17.55,100.0,42.28,31.03
2018,6,24,6,0,311.0,73.0,2.6,18.0,138.0,53.74,41.45
2018,6,24,6,15,364.5,86.0,2.6,18.55,182.0,62.88,49.64
2018,6,24,6,30,418.0,99.0,2.6,19.1,226.0,71.86,57.45
2018,6,24,6,45,462.0,110.0,2.65,19.65,274.0,79.25,63.68
2018,6,24,7,0,506.0,121.0,2.7,20.2,322.0,86.46,69.62
2018,6,24,7,15,540.0,129.5,2.7,20.7,370.0,91.78,73.82
2018,6,24,7,30,574.0,138.0,2.7,21.2,418.0,98.64,79.27
2018,6,24,7,45,601.0,144.5,2.75,21.75,465.0,101.34,81.1
2018,6,24,8,0,628.0,151.0,2.8,22.3,512.0,103.89,82.8
2018,6,24,8,15,649.5,156.5,2.85,22.7,557.0,105.51,83.77
2018,6,24,8,30,671.0,162.0,2.9,23.1,602.0,107.0,84.62
2018,6,24,8,45,688.5,167.5,3.0,23.5,645.0,108.21,85.26
2018,6,24,9,0,706.0,173.0,3.1,23.9,688.0,109.25,85.78
2018,6,24,9,15,734.0,170.0,3.15,24.15,730.5,105.92,82.76
2018,6,24,9,30,762.0,167.0,3.2,24.4,773.0,112.22,87.69
2018,6,24,9,45,800.0,154.5,3.3,24.7,814.5,125.97,80.08
2018,6,24,10,0,838.0,142.0,3.4,25.0,856.0,172.43,98.55
2018,6,24,10,15,844.0,144.5,3.4,25.1,883.0,226.25,135.4
2018,6,24,10,30,850.0,147.0,3.4,25.2,910.0,286.11,182.94
2018,6,24,10,45,852.5,150.0,3.45,25.3,930.0,339.09,227.99
2018,6,24,11,0,855.0,153.0,3.5,25.4,950.0,392.08,273.74
2018,6,24,11,15,855.5,155.5,3.5,25.35,963.0,443.86,318.37
2018,6,24,11,30,856.0,158.0,3.5,25.3,976.0,495.14,361.74
2018,6,24,11,45,852.5,162.5,3.5,25.3,981.5,549.38,406.0
2018,6,24,12,0,849.0,167.0,3.5,25.3,987.0,600.34,446.7
2018,6,24,12,15,851.0,165.5,3.5,25.25,987.0,649.07,484.91
2018,6,24,12,30,853.0,164.0,3.5,25.2,987.0,696.56,521.33
2018,6,24,12,45,856.0,161.0,3.5,25.15,981.0,742.0,555.56
2018,6,24,13,0,859.0,158.0,3.5,25.1,975.0,773.98,580.16
2018,6,24,13,15,852.0,159.0,3.45,25.0,958.5,822.57,614.91
2018,6,24,13,30,845.0,160.0,3.4,24.9,942.0,856.66,638.71
2018,6,24,13,45,833.0,162.5,3.4,24.8,918.0,884.77,658.35
2018,6,24,14,0,821.0,165.0,3.4,24.7,894.0,909.44,675.74
2018,6,24,14,15,811.0,164.0,3.4,24.5,865.0,929.16,690.17
2018,6,24,14,30,801.0,163.0,3.4,24.3,836.0,945.33,702.38
2018,6,24,14,45,787.0,162.0,3.45,24.1,800.5,954.08,710.12
2018,6,24,15,0,773.0,161.0,3.5,23.9,765.0,959.12,715.6
2018,6,24,15,15,759.0,157.5,3.5,23.9,725.5,967.21,722.43
2018,6,24,15,30,745.0,154.0,3.5,23.9,686.0,962.92,721.06
2018,6,24,15,45,726.0,150.5,3.55,23.35,642.0,950.08,716.0
2018,6,24,16,0,707.0,147.0,3.6,22.8,598.0,933.85,708.73
2018,6,24,16,15,685.0,141.5,3.65,22.4,551.0,909.02,695.09
2018,6,24,16,30,663.0,136.0,3.7,22.0,504.0,881.18,679.24
2018,6,24,16,45,635.0,129.5,3.7,21.65,455.5,843.3,655.64
2018,6,24,17,0,607.0,123.0,3.7,21.3,407.0,803.0,629.89
2018,6,24,17,15,570.5,115.0,3.65,20.8,357.5,750.45,594.67
2018,6,24,17,30,534.0,107.0,3.6,20.3,308.0,696.39,557.32
2018,6,24,17,45,488.0,97.5,3.55,19.75,260.5,623.06,504.08
2018,6,24,18,0,442.0,88.0,3.5,19.2,213.0,559.57,456.41
2018,6,24,18,15,382.0,76.0,3.35,18.7,169.0,481.0,394.34
2018,6,24,18,30,322.0,64.0,3.2,18.2,125.0,404.96,331.69
2018,6,24,18,45,247.0,49.0,3.1,17.65,88.0,315.1,254.7
2018,6,24,19,0,172.0,34.0,3.0,17.1,51.0,230.46,172.83
2018,6,24,19,15,101.0,20.5,2.9,16.75,29.0,133.09,0.0
2018,6,24,19,30,30.0,7.0,2.8,16.4,7.0,26.95,0.0
2018,6,24,19,45,15.0,3.5,2.75,16.05,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,4,45,35.0,7.5,2.95,13.55,8.5,0.0,0.0
2018,6,25,5,0,70.0,15.0,3.0,13.7,17.0,11.8,0.0
2018,6,25,5,15,162.5,28.0,3.0,14.1,44.0,21.16,6.46
2018,6,25,5,30,255.0,41.0,3.0,14.5,71.0,31.01,20.64
2018,6,25,5,45,337.5,52.0,3.05,14.9,111.0,39.43,28.88
2018,6,25,6,0,420.0,63.0,3.1,15.3,151.0,50.48,39.04
2018,6,25,6,15,314.0,72.5,3.05,15.75,148.0,53.28,41.73
2018,6,25,6,30,208.0,82.0,3.0,16.2,145.0,59.85,47.54
2018,6,25,6,45,182.0,97.0,2.9,16.6,159.5,69.13,55.6
2018,6,25,7,0,156.0,112.0,2.8,17.0,174.0,77.96,63.11
2018,6,25,7,15,168.5,127.5,2.75,17.45,202.5,87.35,70.96
2018,6,25,7,30,181.0,143.0,2.7,17.9,231.0,96.41,78.4
2018,6,25,7,45,281.5,149.5,2.65,18.3,303.0,101.9,82.71
2018,6,25,8,0,382.0,156.0,2.6,18.7,375.0,101.01,81.53
2018,6,25,8,15,326.0,168.5,2.6,19.15,366.5,105.07,84.58
2018,6,25,8,30,270.0,181.0,2.6,19.6,358.0,117.21,94.41
2018,6,25,8,45,141.0,203.5,2.6,20.0,296.5,135.41,109.21
2018,6,25,9,0,12.0,226.0,2.6,20.4,235.0,162.86,131.48
2018,6,25,9,15,24.5,262.5,2.6,20.8,281.5,173.35,139.54
2018,6,25,9,30,37.0,299.0,2.6,21.2,328.0,192.96,155.01
2018,6,25,9,45,267.5,281.5,2.65,21.6,508.0,169.99,125.09
2018,6,25,10,0,498.0,264.0,2.7,22.0,688.0,195.42,130.37
2018,6,25,10,15,698.5,189.0,2.75,22.35,804.0,218.53,136.83
2018,6,25,10,30,899.0,114.0,2.8,22.7,920.0,279.07,177.15
2018,6,25,10,45,904.0,114.5,2.8,23.0,941.0,333.73,223.84
2018,6,25,11,0,909.0,115.0,2.8,23.3,962.0,388.54,271.3
2018,6,25,11,15,912.0,115.5,2.85,23.55,976.0,442.55,317.83
2018,6,25,11,30,915.0,116.0,2.9,23.8,990.0,496.14,363.03
2018,6,25,11,45,916.5,116.0,2.95,24.05,996.5,548.09,405.81
2018,6,25,12,0,918.0,116.0,3.0,24.3,1003.0,599.11,446.69
2018,6,25,12,15,919.5,115.0,3.1,24.45,1003.0,648.34,485.51
2018,6,25,12,30,921.0,114.0,3.2,24.6,1003.0,696.18,522.39
2018,6,25,12,45,923.0,111.5,3.25,24.7,996.0,741.56,556.68
2018,6,25,13,0,925.0,109.0,3.3,24.8,989.0,784.94,588.89
2018,6,25,13,15,923.0,108.5,3.4,24.8,974.5,824.61,616.89
2018,6,25,13,30,921.0,108.0,3.5,24.8,960.0,861.62,642.86
2018,6,25,13,45,917.0,106.5,3.55,24.85,938.0,893.18,664.73
2018,6,25,14,0,913.0,105.0,3.6,24.9,916.0,921.58,684.52
2018,6,25,14,15,907.5,104.0,3.65,24.8,888.5,945.82,702.01
2018,6,25,14,30,902.0,103.0,3.7,24.7,861.0,966.68,717.37
2018,6,25,14,45,896.0,100.5,3.7,24.55,827.5,982.06,729.06
2018,6,25,15,0,890.0,98.0,3.7,24.4,794.0,993.88,738.57
2018,6,25,15,15,879.0,96.5,3.7,24.4,754.5,998.24,742.86
2018,6,25,15,30,868.0,95.0,3.7,24.4,715.0,999.0,744.97
2018,6,25,15,45,857.0,92.5,3.8,23.9,672.5,995.09,746.26
2018,6,25,16,0,846.0,90.0,3.9,23.4,630.0,987.71,745.35
2018,6,25,16,15,831.0,87.5,3.9,22.95,584.0,985.86,747.56
2018,6,25,16,30,816.0,85.0,3.9,22.5,538.0,967.72,738.66
2018,6,25,16,45,795.0,81.0,3.95,22.05,488.5,938.41,722.32
2018,6,25,17,0,774.0,77.0,4.0,21.6,439.0,906.27,703.72
2018,6,25,17,15,744.0,73.5,4.0,21.0,389.0,863.31,676.99
2018,6,25,17,30,714.0,70.0,4.0,20.4,339.0,818.31,647.92
2018,6,25,17,45,671.0,65.5,4.0,19.8,289.0,764.52,611.08
2018,6,25,18,0,628.0,61.0,4.0,19.2,239.0,704.46,567.72
2018,6,25,18,15,566.0,55.5,3.9,18.6,192.0,625.87,507.45
2018,6,25,18,30,504.0,50.0,3.8,18.0,145.0,548.71,445.15
2018,6,25,18,45,407.5,42.0,3.75,17.4,104.5,441.65,355.78
2018,6,25,19,0,311.0,34.0,3.7,16.8,64.0,339.41,256.51
2018,6,25,19,15,186.5,21.5,3.65,16.4,37.0,197.77,0.0
2018,6,25,19,30,62.0,9.0,3.6,16.0,10.0,51.43,0.0
2018,6,25,19,45,31.0,4.5,3.55,15.6,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,4,45,30.5,7.0,2.45,12.05,8.0,0.0,0.0
2018,6,26,5,0,61.0,14.0,2.5,12.3,16.0,11.02,0.0
2018,6,26,5,15,146.5,28.5,2.5,12.8,43.0,21.46,6.28
2018,6,26,5,30,232.0,43.0,2.5,13.3,70.0,32.31,21.83
2018,6,26,5,45,311.0,56.0,2.5,13.8,110.0,42.03,31.29
2018,6,26,6,0,390.0,69.0,2.5,14.3,150.0,51.72,40.29
2018,6,26,6,15,451.0,79.0,2.45,14.85,197.0,59.14,47.08
2018,6,26,6,30,512.0,89.0,2.4,15.4,244.0,69.38,56.12
2018,6,26,6,45,558.0,96.5,2.35,15.95,293.5,74.24,60.24
2018,6,26,7,0,604.0,104.0,2.3,16.5,343.0,79.03,64.16
2018,6,26,7,15,638.5,110.0,2.25,17.0,393.0,82.45,66.82
2018,6,26,7,30,673.0,116.0,2.2,17.5,443.0,85.79,69.34
2018,6,26,7,45,701.0,119.5,2.2,18.05,492.0,87.26,70.21
2018,6,26,8,0,729.0,123.0,2.2,18.6,541.0,88.69,71.05
2018,6,26,8,15,750.5,127.0,2.2,19.1,588.5,90.22,71.98
2018,6,26,8,30,772.0,131.0,2.2,19.6,636.0,99.52,79.49
2018,6,26,8,45,790.5,133.0,2.2,20.1,680.0,99.58,79.15
2018,6,26,9,0,809.0,135.0,2.2,20.6,724.0,99.59,78.8
2018,6,26,9,15,824.5,136.0,2.25,21.1,764.0,98.88,77.88
2018,6,26,9,30,840.0,137.0,2.3,21.6,804.0,98.15,76.96
2018,6,26,9,45,843.0,141.5,2.35,22.05,834.5,119.61,76.06
2018,6,26,10,0,846.0,146.0,2.4,22.5,865.0,173.8,100.5
2018,6,26,10,15,853.5,147.5,2.45,22.85,893.0,227.82,137.13
2018,6,26,10,30,861.0,149.0,2.5,23.2,921.0,287.93,184.67
2018,6,26,10,45,879.5,141.5,2.6,23.55,946.0,340.68,228.97
2018,6,26,11,0,898.0,134.0,2.7,23.9,971.0,394.79,275.2
2018,6,26,11,15,902.5,134.0,2.75,24.1,985.5,448.86,321.5
2018,6,26,11,30,907.0,134.0,2.8,24.3,1000.0,502.7,366.65
2018,6,26,11,45,911.0,132.5,2.9,24.45,1007.5,554.98,409.72
2018,6,26,12,0,915.0,131.0,3.0,24.6,1015.0,606.58,451.16
2018,6,26,12,15,919.0,129.0,3.05,24.65,1016.0,656.95,490.69
2018,6,26,12,30,923.0,127.0,3.1,24.7,1017.0,706.16,528.42
2018,6,26,12,45,930.5,120.5,3.2,24.75,1011.5,752.98,563.99
2018,6,26,13,0,938.0,114.0,3.3,24.8,1006.0,797.96,597.68
2018,6,26,13,15,936.5,112.0,3.35,24.75,991.0,837.52,625.49
2018,6,26,13,30,935.0,110.0,3.4,24.7,976.0,874.32,651.09
2018,6,26,13,45,915.5,117.0,3.45,24.6,948.0,900.86,669.89
2018,6,26,14,0,896.0,124.0,3.5,24.5,920.0,923.65,686.32
2018,6,26,14,15,874.5,129.5,3.55,24.3,886.0,939.47,698.47
2018,6,26,14,30,853.0,135.0,3.6,24.1,852.0,951.42,708.22
2018,6,26,14,45,882.0,115.5,3.65,23.9,830.0,983.71,731.81
2018,6,26,15,0,911.0,96.0,3.7,23.7,808.0,1012.14,752.77
2018,6,26,15,15,900.5,94.0,3.7,23.7,768.0,1016.76,757.11
2018,6,26,15,30,890.0,92.0,3.7,23.7,728.0,1017.68,759.35
2018,6,26,15,45,880.0,89.5,3.75,23.1,685.0,1014.91,761.45
2018,6,26,16,0,870.0,87.0,3.8,22.5,642.0,1008.61,761.33
2018,6,26,16,15,854.0,83.5,3.8,22.1,594.0,991.5,753.05
2018,6,26,16,30,838.0,80.0,3.8,21.7,546.0,971.08,742.57
2018,6,26,16,45,817.5,76.5,3.8,21.3,496.0,955.34,735.27
2018,6,26,17,0,797.0,73.0,3.8,20.9,446.0,924.14,716.95
2018,6,26,17,15,770.0,70.0,3.8,20.35,396.5,884.55,692.71
2018,6,26,17,30,743.0,67.0,3.8,19.8,347.0,842.78,666.09
2018,6,26,17,45,701.5,62.5,3.75,19.25,296.0,783.35,625.06
2018,6,26,18,0,660.0,58.0,3.7,18.7,245.0,722.99,581.5
2018,6,26,18,15,598.0,52.5,3.65,18.1,197.0,650.52,526.37
2018,6,26,18,30,536.0,47.0,3.6,17.5,149.0,572.75,463.96
2018,6,26,18,45,438.5,40.0,3.5,16.95,107.5,465.47,374.46
2018,6,26,19,0,341.0,33.0,3.4,16.4,66.0,363.01,274.35
2018,6,26,19,15,206.5,21.0,3.35,16.0,38.0,213.07,0.0
2018,6,26,19,30,72.0,9.0,3.3,15.6,10.0,58.62,0.0
2018,6,26,19,45,36.0,4.5,3.25,15.2,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,45,38.0,7.5,3.0,12.5,8.5,0.0,0.0
2018,6,27,5,0,76.0,15.0,3.1,12.7,17.0,11.8,0.0
2018,6,27,5,15,167.5,27.0,3.15,13.2,42.5,20.44,5.22
2018,6,27,5,30,259.0,39.0,3.2,13.7,68.0,29.6,19.44
2018,6,27,5,45,200.0,42.0,3.25,14.15,71.0,31.48,21.99
2018,6,27,6,0,141.0,45.0,3.3,14.6,74.0,34.09,24.65
2018,6,27,6,15,70.5,53.5,3.3,15.1,68.0,40.88,30.83
2018,6,27,6,30,0.0,62.0,3.3,15.6,62.0,47.48,36.71
2018,6,27,6,45,0.0,74.0,3.3,16.1,74.0,56.4,44.5
2018,6,27,7,0,0.0,86.0,3.3,16.6,86.0,65.27,52.11
2018,6,27,7,15,0.0,105.0,3.25,17.05,105.0,78.89,63.74
2018,6,27,7,30,0.0,124.0,3.2,17.5,124.0,92.35,75.06
2018,6,27,7,45,1.0,141.5,3.2,18.0,142.0,104.68,85.24
2018,6,27,8,0,2.0,159.0,3.2,18.5,160.0,116.9,95.19
2018,6,27,8,15,19.5,187.5,3.2,18.85,200.0,136.47,111.3
2018,6,27,8,30,37.0,216.0,3.2,19.2,240.0,147.27,119.85
2018,6,27,8,45,42.0,240.5,3.2,19.6,269.5,161.41,131.11
2018,6,27,9,0,47.0,265.0,3.2,20.0,299.0,175.12,141.9
2018,6,27,9,15,69.0,305.5,3.2,20.35,358.5,196.97,159.3
2018,6,27,9,30,91.0,346.0,3.2,20.7,418.0,217.68,175.58
2018,6,27,9,45,338.5,299.0,3.25,21.05,584.0,181.55,133.68
2018,6,27,10,0,586.0,252.0,3.3,21.4,750.0,192.55,125.49
2018,6,27,10,15,743.5,189.0,3.3,21.6,841.5,224.62,140.22
2018,6,27,10,30,901.0,126.0,3.3,21.8,933.0,284.23,181.69
2018,6,27,10,45,908.0,125.0,3.35,22.05,954.5,338.96,228.65
2018,6,27,11,0,915.0,124.0,3.4,22.3,976.0,394.04,276.68
2018,6,27,11,15,918.5,124.0,3.45,22.35,990.0,448.49,324.17
2018,6,27,11,30,922.0,124.0,3.5,22.4,1004.0,502.58,370.47
2018,6,27,11,45,924.5,123.0,3.55,22.5,1010.5,554.99,414.33
2018,6,27,12,0,927.0,122.0,3.6,22.6,1017.0,606.56,456.38
2018,6,27,12,15,927.5,121.5,3.65,22.55,1016.5,656.21,496.21
2018,6,27,12,30,928.0,121.0,3.7,22.5,1016.0,704.41,534.05
2018,6,27,12,45,927.5,119.5,3.75,22.45,1008.0,749.45,568.85
2018,6,27,13,0,927.0,118.0,3.8,22.4,1000.0,792.34,601.49
2018,6,27,13,15,924.5,117.5,3.85,22.3,985.0,832.09,630.23
2018,6,27,13,30,922.0,117.0,3.9,22.2,970.0,869.15,656.59
2018,6,27,13,45,919.0,113.5,3.95,22.05,947.0,900.23,678.96
2018,6,27,14,0,916.0,110.0,4.0,21.9,924.0,928.06,699.2
2018,6,27,14,15,910.0,108.5,4.05,21.7,895.5,951.72,716.84
2018,6,27,14,30,904.0,107.0,4.1,21.5,867.0,971.92,732.29
2018,6,27,14,45,897.5,104.5,4.15,21.3,833.0,987.11,744.51
2018,6,27,15,0,891.0,102.0,4.2,21.1,799.0,998.7,754.49
2018,6,27,15,15,880.0,100.0,4.2,21.1,759.0,1002.75,758.66
2018,6,27,15,30,869.0,98.0,4.2,21.1,719.0,1003.17,760.58
2018,6,27,15,45,854.5,96.0,4.3,20.55,675.0,996.47,760.02
2018,6,27,16,0,840.0,94.0,4.4,20.0,631.0,986.3,757.16
2018,6,27,16,15,821.5,91.0,4.45,19.65,583.0,980.62,756.92
2018,6,27,16,30,803.0,88.0,4.5,19.3,535.0,958.42,745.1
2018,6,27,16,45,778.5,85.5,4.55,18.9,485.5,927.69,727.32
2018,6,27,17,0,754.0,83.0,4.6,18.5,436.0,894.21,707.21
2018,6,27,17,15,721.0,79.0,4.6,18.05,385.5,847.91,676.93
2018,6,27,17,30,688.0,75.0,4.6,17.6,335.0,806.47,649.39
2018,6,27,17,45,641.5,71.0,4.6,17.15,285.5,744.81,605.35
2018,6,27,18,0,595.0,67.0,4.6,16.7,236.0,682.71,559.1
2018,6,27,18,15,529.5,60.5,4.5,16.25,189.0,600.19,494.1
2018,6,27,18,30,464.0,54.0,4.4,15.8,142.0,519.17,427.29
2018,6,27,18,45,363.0,45.5,4.3,15.35,102.0,408.25,333.17
2018,6,27,19,0,262.0,37.0,4.2,14.9,62.0,307.97,235.14
2018,6,27,19,15,155.0,23.0,4.15,14.6,36.0,179.15,0.0
2018,6,27,19,30,48.0,9.0,4.1,14.3,10.0,41.47,0.0
2018,6,27,19,45,24.0,4.5,4.05,14.05,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,4,45,31.5,7.0,3.4,12.65,8.0,0.0,0.0
2018,6,28,5,0,63.0,14.0,3.5,12.9,16.0,11.02,0.0
2018,6,28,5,15,163.5,27.5,3.55,13.4,43.5,20.78,4.85
2018,6,28,5,30,264.0,41.0,3.6,13.9,71.0,31.04,20.58
2018,6,28,5,45,358.0,50.0,3.7,14.4,111.5,40.55,29.87
2018,6,28,6,0,452.0,59.0,3.8,14.9,152.0,47.61,36.54
2018,6,28,6,15,515.5,65.5,3.8,15.5,199.0,52.48,41.04
2018,6,28,6,30,579.0,72.0,3.8,16.1,246.0,57.4,45.39
2018,6,28,6,45,625.5,76.5,3.8,16.75,295.5,60.65,48.12
2018,6,28,7,0,672.0,81.0,3.8,17.4,345.0,63.94,50.77
2018,6,28,7,15,704.5,85.0,3.75,17.9,395.5,66.66,52.88
2018,6,28,7,30,737.0,89.0,3.7,18.4,446.0,75.02,59.84
2018,6,28,7,45,762.5,91.5,3.65,18.95,495.0,76.61,60.86
2018,6,28,8,0,788.0,94.0,3.6,19.5,544.0,78.17,61.86
2018,6,28,8,15,806.0,96.5,3.5,20.0,590.0,79.5,62.67
2018,6,28,8,30,824.0,99.0,3.4,20.5,636.0,80.76,63.41
2018,6,28,8,45,838.5,100.5,3.35,20.95,679.0,90.71,71.51
2018,6,28,9,0,853.0,102.0,3.3,21.4,722.0,91.67,71.99
2018,6,28,9,15,864.0,104.0,3.25,21.85,760.5,92.66,72.51
2018,6,28,9,30,875.0,106.0,3.2,22.3,799.0,93.48,72.92
2018,6,28,9,45,883.0,107.0,3.15,22.75,832.0,112.25,70.56
2018,6,28,10,0,891.0,108.0,3.1,23.2,865.0,165.76,92.83
2018,6,28,10,15,896.5,109.0,3.1,23.5,891.5,219.95,129.2
2018,6,28,10,30,902.0,110.0,3.1,23.8,918.0,274.75,172.9
2018,6,28,10,45,906.0,111.0,3.1,24.1,938.5,329.56,219.61
2018,6,28,11,0,910.0,112.0,3.1,24.4,959.0,384.45,267.1
2018,6,28,11,15,913.0,112.5,3.15,24.6,973.0,438.53,313.73
2018,6,28,11,30,916.0,113.0,3.2,24.8,987.0,492.2,359.08
2018,6,28,11,45,917.0,113.5,3.3,24.95,993.5,544.29,402.29
2018,6,28,12,0,918.0,114.0,3.4,25.1,1000.0,595.43,443.65
2018,6,28,12,15,919.5,113.0,3.45,25.2,1000.0,644.7,482.54
2018,6,28,12,30,921.0,112.0,3.5,25.3,1000.0,692.58,519.47
2018,6,28,12,45,923.0,109.0,3.6,25.35,993.0,737.61,553.91
2018,6,28,13,0,925.0,106.0,3.7,25.4,986.0,780.62,586.32
2018,6,28,13,15,922.0,105.5,3.75,25.35,971.0,819.54,613.79
2018,6,28,13,30,919.0,105.0,3.8,25.3,956.0,855.73,639.15
2018,6,28,13,45,914.0,104.5,3.9,25.25,934.0,887.32,661.63
2018,6,28,14,0,909.0,104.0,4.0,25.2,912.0,915.76,682.05
2018,6,28,14,15,902.5,103.5,4.0,25.05,884.0,939.58,699.19
2018,6,28,14,30,896.0,103.0,4.0,24.9,856.0,960.02,714.18
2018,6,28,14,45,887.5,101.5,4.05,24.75,821.5,974.06,725.32
2018,6,28,15,0,879.0,100.0,4.1,24.6,787.0,984.52,734.27
2018,6,28,15,15,868.0,98.5,4.1,24.6,748.0,988.93,738.62
2018,6,28,15,30,857.0,97.0,4.1,24.6,709.0,989.78,740.78
2018,6,28,15,45,832.5,98.5,4.1,24.1,662.5,976.88,735.26
2018,6,28,16,0,808.0,100.0,4.1,23.6,616.0,974.18,736.88
2018,6,28,16,15,802.0,93.0,4.1,23.2,572.5,963.19,732.58
2018,6,28,16,30,796.0,86.0,4.1,22.8,529.0,948.76,726.02
2018,6,28,16,45,772.5,83.0,4.15,22.4,480.0,918.49,708.62
2018,6,28,17,0,749.0,80.0,4.2,22.0,431.0,885.49,689.05
2018,6,28,17,15,718.0,76.5,4.2,21.45,381.5,841.95,661.52
2018,6,28,17,30,687.0,73.0,4.2,20.9,332.0,802.81,636.35
2018,6,28,17,45,643.5,68.5,4.2,20.3,283.0,743.37,595.07
2018,6,28,18,0,600.0,64.0,4.2,19.7,234.0,683.46,551.6
2018,6,28,18,15,535.5,58.0,4.1,19.05,187.5,602.56,489.41
2018,6,28,18,30,471.0,52.0,4.0,18.4,141.0,523.2,425.31
2018,6,28,18,45,374.0,43.0,3.95,17.75,101.0,415.38,335.27
2018,6,28,19,0,277.0,34.0,3.9,17.1,61.0,312.93,237.12
2018,6,28,19,15,164.5,21.0,3.8,16.7,35.0,182.68,0.0
2018,6,28,19,30,52.0,8.0,3.7,16.3,9.0,43.57,0.0
2018,6,28,19,45,26.0,4.0,3.65,15.85,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,29,4,45,58.0,7.0,0.9,14.2,8.5,0.0,0.0
2018,6,29,5,0,116.0,14.0,0.9,14.5,17.0,11.02,0.0
2018,6,29,5,15,236.5,24.0,1.0,15.25,45.5,19.82,3.71
2018,6,29,5,30,357.0,34.0,1.1,16.0,74.0,28.08,17.9
2018,6,29,5,45,447.0,41.0,1.2,16.7,116.0,33.81,23.76
2018,6,29,6,0,537.0,48.0,1.3,17.4,158.0,39.67,29.25
2018,6,29,6,15,595.5,53.0,1.35,18.05,205.5,43.82,33.04
2018,6,29,6,30,654.0,58.0,1.4,18.7,253.0,52.0,40.21
2018,6,29,6,45,695.0,61.5,1.45,19.4,303.5,55.12,42.79
2018,6,29,7,0,736.0,65.0,1.5,20.1,354.0,58.29,45.31
2018,6,29,7,15,764.5,68.0,1.55,20.9,404.0,60.87,47.25
2018,6,29,7,30,793.0,71.0,1.6,21.7,454.0,63.44,49.12
2018,6,29,7,45,815.5,73.0,1.6,22.5,503.5,72.7,56.65
2018,6,29,8,0,838.0,75.0,1.6,23.3,553.0,75.0,58.2
2018,6,29,8,15,854.5,77.5,1.65,23.95,600.0,77.37,59.83
2018,6,29,8,30,871.0,80.0,1.7,24.6,647.0,79.6,61.35
2018,6,29,8,45,866.5,88.5,1.75,25.25,684.5,84.63,65.17
2018,6,29,9,0,862.0,97.0,1.8,25.9,722.0,89.18,68.57
2018,6,29,9,15,868.5,101.0,1.9,26.4,760.0,91.2,69.92
2018,6,29,9,30,875.0,105.0,2.0,26.9,798.0,92.98,71.09
2018,6,29,9,45,860.0,119.0,2.05,27.4,824.0,116.04,72.99
2018,6,29,10,0,845.0,133.0,2.1,27.9,850.0,172.39,97.83
2018,6,29,10,15,848.5,136.5,2.15,28.2,876.5,225.26,132.45
2018,6,29,10,30,852.0,140.0,2.2,28.5,903.0,278.6,173.84
2018,6,29,10,45,829.5,155.5,2.25,28.85,912.5,327.96,215.83
2018,6,29,11,0,807.0,171.0,2.3,29.2,922.0,380.83,260.67
2018,6,29,11,15,829.5,161.0,2.4,29.35,943.0,433.11,303.89
2018,6,29,11,30,852.0,151.0,2.5,29.5,964.0,485.43,346.62
2018,6,29,11,45,895.0,127.0,2.6,29.6,986.0,541.07,390.93
2018,6,29,12,0,938.0,103.0,2.7,29.7,1008.0,598.19,435.56
2018,6,29,12,15,915.5,116.5,2.75,29.75,999.5,643.99,470.96
2018,6,29,12,30,893.0,130.0,2.8,29.8,991.0,686.61,503.13
2018,6,29,12,45,847.0,154.5,2.9,29.8,966.0,717.39,526.41
2018,6,29,13,0,801.0,179.0,3.0,29.8,941.0,756.58,554.39
2018,6,29,13,15,800.5,176.0,3.05,29.75,927.0,793.79,581.39
2018,6,29,13,30,800.0,173.0,3.1,29.7,913.0,828.47,606.39
2018,6,29,13,45,818.5,158.0,3.15,29.6,900.0,865.88,632.17
2018,6,29,14,0,837.0,143.0,3.2,29.5,887.0,886.92,647.05
2018,6,29,14,15,853.5,129.5,3.25,29.35,867.0,919.1,669.63
2018,6,29,14,30,870.0,116.0,3.3,29.2,847.0,948.17,690.16
2018,6,29,14,45,832.5,127.0,3.3,29.1,803.5,946.63,690.28
2018,6,29,15,0,795.0,138.0,3.3,29.0,760.0,956.22,698.1
2018,6,29,15,15,790.5,131.5,3.3,29.0,723.5,961.6,702.95
2018,6,29,15,30,786.0,125.0,3.3,29.0,687.0,963.46,705.67
2018,6,29,15,45,779.0,118.5,3.35,28.5,646.0,959.27,706.35
2018,6,29,16,0,772.0,112.0,3.4,28.0,605.0,951.62,704.89
2018,6,29,16,15,765.5,103.5,3.4,27.6,561.5,938.7,699.41
2018,6,29,16,30,759.0,95.0,3.4,27.2,518.0,922.39,691.68
2018,6,29,16,45,753.0,87.0,3.35,26.85,473.5,903.93,682.02
2018,6,29,17,0,747.0,79.0,3.3,26.5,429.0,882.33,670.07
2018,6,29,17,15,721.5,74.0,3.3,25.85,380.5,842.36,646.1
2018,6,29,17,30,696.0,69.0,3.3,25.2,332.0,800.3,619.92
2018,6,29,17,45,655.0,65.0,3.25,24.5,283.5,749.4,586.05
2018,6,29,18,0,614.0,61.0,3.2,23.8,235.0,692.39,546.02
2018,6,29,18,15,552.5,55.0,3.15,22.95,188.5,613.95,487.97
2018,6,29,18,30,491.0,49.0,3.1,22.1,142.0,537.07,427.88
2018,6,29,18,45,396.5,41.0,3.05,21.25,102.0,432.24,342.46
2018,6,29,19,0,302.0,33.0,3.0,20.4,62.0,332.51,247.84
2018,6,29,19,15,181.5,21.0,3.0,19.9,36.0,194.56,0.0
2018,6,29,19,30,61.0,9.0,3.0,19.4,10.0,50.84,0.0
2018,6,29,19,45,30.5,4.5,2.95,18.9,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,30,4,45,74.0,7.5,1.1,18.8,9.0,0.0,0.0
2018,6,30,5,0,148.0,15.0,1.1,19.0,18.0,11.8,0.0
2018,6,30,5,15,277.5,23.5,1.05,19.65,47.5,19.52,2.72
2018,6,30,5,30,407.0,32.0,1.0,20.3,77.0,26.66,16.31
2018,6,30,5,45,491.5,38.0,1.0,20.95,119.0,31.7,21.5
2018,6,30,6,0,576.0,44.0,1.0,21.6,161.0,40.02,29.01
2018,6,30,6,15,631.0,48.5,0.95,22.2,209.0,44.19,32.77
2018,6,30,6,30,686.0,53.0,0.9,22.8,257.0,48.42,36.43
2018,6,30,6,45,723.5,57.0,0.85,23.4,307.5,52.08,39.45
2018,6,30,7,0,761.0,61.0,0.8,24.0,358.0,55.72,42.37
2018,6,30,7,15,788.0,63.5,0.85,24.7,408.5,58.07,44.1
2018,6,30,7,30,815.0,66.0,0.9,25.4,459.0,67.36,51.65
2018,6,30,7,45,803.5,77.5,0.9,26.1,499.5,67.94,51.79
2018,6,30,8,0,792.0,89.0,0.9,26.8,540.0,74.97,57.29
2018,6,30,8,15,791.0,98.5,1.0,27.5,581.0,80.44,61.44
2018,6,30,8,30,790.0,108.0,1.1,28.2,622.0,85.49,65.21
2018,6,30,8,45,799.0,113.5,1.15,28.85,663.5,87.97,66.86
2018,6,30,9,0,808.0,119.0,1.2,29.5,705.0,90.22,68.32
2018,6,30,9,15,814.5,125.0,1.3,30.05,742.5,92.43,69.79
2018,6,30,9,30,821.0,131.0,1.4,30.6,780.0,94.37,71.05
2018,6,30,9,45,860.5,118.0,1.45,31.2,824.0,114.54,71.19
2018,6,30,10,0,900.0,105.0,1.5,31.8,868.0,163.11,87.41
2018,6,30,10,15,922.0,97.5,1.55,32.15,901.0,215.84,120.12
2018,6,30,10,30,944.0,90.0,1.6,32.5,934.0,270.71,161.3
2018,6,30,10,45,946.5,91.0,1.65,32.9,954.0,327.23,207.4
2018,6,30,11,0,949.0,92.0,1.7,33.3,974.0,383.62,254.03
2018,6,30,11,15,951.0,92.0,1.75,33.45,987.5,438.84,299.61
2018,6,30,11,30,953.0,92.0,1.8,33.6,1001.0,493.47,343.73
2018,6,30,11,45,954.0,92.5,1.85,33.8,1008.0,547.14,385.87
2018,6,30,12,0,955.0,93.0,1.9,34.0,1015.0,599.76,425.99
2018,6,30,12,15,952.5,95.0,1.95,34.05,1014.0,650.13,463.67
2018,6,30,12,30,950.0,97.0,2.0,34.1,1013.0,698.79,499.17
2018,6,30,12,45,942.5,100.0,2.05,34.15,1002.5,742.82,530.72
2018,6,30,13,0,935.0,103.0,2.1,34.2,992.0,784.31,559.94
2018,6,30,13,15,931.5,102.5,2.15,34.15,976.5,823.25,585.74
2018,6,30,13,30,928.0,102.0,2.2,34.1,961.0,859.39,609.55
2018,6,30,13,45,923.5,101.0,2.25,34.1,939.0,891.27,630.52
2018,6,30,14,0,919.0,100.0,2.3,34.1,917.0,919.97,649.52
2018,6,30,14,15,913.0,99.5,2.4,33.95,889.0,944.52,666.84
2018,6,30,14,30,907.0,99.0,2.5,33.8,861.0,965.68,682.2
2018,6,30,14,45,899.0,97.0,2.55,33.65,826.5,979.9,692.91
2018,6,30,15,0,891.0,95.0,2.6,33.5,792.0,990.48,701.57
2018,6,30,15,15,880.0,93.5,2.6,33.5,752.5,995.03,705.73
2018,6,30,15,30,869.0,92.0,2.6,33.5,713.0,995.97,707.83
2018,6,30,15,45,850.0,92.5,2.7,32.85,668.5,987.59,706.99
2018,6,30,16,0,831.0,93.0,2.8,32.2,624.0,975.83,704.11
2018,6,30,16,15,803.0,93.0,2.8,31.65,574.5,964.27,700.29
2018,6,30,16,30,775.0,93.0,2.8,31.1,525.0,936.33,685.75
2018,6,30,16,45,725.5,95.5,2.85,30.55,470.0,886.61,656.95
2018,6,30,17,0,676.0,98.0,2.9,30.0,415.0,842.31,631.19
2018,6,30,17,15,629.0,95.0,2.95,29.0,363.5,785.12,596.68
2018,6,30,17,30,582.0,92.0,3.0,28.0,312.0,726.64,559.87
2018,6,30,17,45,539.0,84.5,3.0,27.05,265.0,665.55,519.12
2018,6,30,18,0,496.0,77.0,3.0,26.1,218.0,604.04,476.03
2018,6,30,18,15,431.0,68.0,2.95,25.05,173.0,521.02,414.28
2018,6,30,18,30,366.0,59.0,2.9,24.0,128.0,436.17,348.0
2018,6,30,18,45,279.5,46.0,2.9,23.0,90.0,337.74,267.59
2018,6,30,19,0,193.0,33.0,2.9,22.0,52.0,245.64,181.6
2018,6,30,19,15,114.0,20.0,2.85,21.5,29.5,142.52,0.0
2018,6,30,19,30,35.0,7.0,2.8,21.0,7.0,30.63,0.0
2018,6,30,19,45,17.5,3.5,2.8,20.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.8,19.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.65,18.45,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,1,4,45,32.0,6.0,2.45,16.4,6.5,0.0,0.0
2018,7,1,5,0,64.0,12.0,2.5,16.5,13.0,9.44,0.0
2018,7,1,5,15,150.0,25.0,2.55,16.9,38.5,18.92,1.8
2018,7,1,5,30,236.0,38.0,2.6,17.3,64.0,28.76,18.2
2018,7,1,5,45,306.0,50.0,2.6,17.7,101.0,37.8,27.03
2018,7,1,6,0,376.0,62.0,2.6,18.1,138.0,46.79,35.31
2018,7,1,6,15,412.0,74.0,2.6,18.6,178.5,55.36,43.03
2018,7,1,6,30,448.0,86.0,2.6,19.1,219.0,63.73,50.36
2018,7,1,6,45,488.5,96.0,2.55,19.55,265.5,70.66,56.28
2018,7,1,7,0,529.0,106.0,2.5,20.0,312.0,79.4,63.61
2018,7,1,7,15,555.0,115.5,2.45,20.55,358.0,84.93,68.02
2018,7,1,7,30,581.0,125.0,2.4,21.1,404.0,90.18,72.12
2018,7,1,7,45,597.5,134.0,2.35,21.65,448.0,94.62,75.47
2018,7,1,8,0,614.0,143.0,2.3,22.2,492.0,98.75,78.53
2018,7,1,8,15,623.5,153.0,2.3,22.65,533.0,103.02,81.71
2018,7,1,8,30,633.0,163.0,2.3,23.1,574.0,106.92,84.56
2018,7,1,8,45,499.0,221.0,2.3,23.6,558.5,134.63,107.03
2018,7,1,9,0,365.0,279.0,2.3,24.1,543.0,168.37,134.03
2018,7,1,9,15,374.5,294.0,2.35,24.55,577.5,174.2,138.14
2018,7,1,9,30,384.0,309.0,2.4,25.0,612.0,166.11,131.1
2018,7,1,9,45,545.0,253.5,2.45,25.45,704.0,153.91,108.24
2018,7,1,10,0,706.0,198.0,2.5,25.9,796.0,173.8,105.06
2018,7,1,10,15,714.5,202.0,2.55,26.2,824.0,223.22,137.68
2018,7,1,10,30,723.0,206.0,2.6,26.5,852.0,274.02,176.88
2018,7,1,10,45,755.5,195.0,2.65,26.75,884.0,328.75,220.76
2018,7,1,11,0,788.0,184.0,2.7,27.0,916.0,380.56,263.52
2018,7,1,11,15,807.0,177.5,2.8,27.1,937.0,432.89,307.26
2018,7,1,11,30,826.0,171.0,2.9,27.2,958.0,486.59,351.43
2018,7,1,11,45,815.5,178.5,3.0,27.25,960.5,536.0,391.84
2018,7,1,12,0,805.0,186.0,3.1,27.3,963.0,583.81,429.98
2018,7,1,12,15,805.5,186.0,3.2,27.3,963.0,631.26,467.03
2018,7,1,12,30,806.0,186.0,3.3,27.3,963.0,677.54,502.44
2018,7,1,12,45,805.0,185.5,3.35,27.25,956.0,720.93,535.06
2018,7,1,13,0,804.0,185.0,3.4,27.2,949.0,762.39,565.77
2018,7,1,13,15,797.0,186.0,3.45,27.0,933.5,798.2,592.44
2018,7,1,13,30,790.0,187.0,3.5,26.8,918.0,831.21,616.9
2018,7,1,13,45,778.0,188.0,3.5,26.6,894.0,856.97,635.7
2018,7,1,14,0,766.0,189.0,3.5,26.4,870.0,879.32,651.79
2018,7,1,14,15,757.0,187.0,3.5,26.15,842.0,898.27,665.84
2018,7,1,14,30,748.0,185.0,3.5,25.9,814.0,923.66,684.36
2018,7,1,14,45,736.0,183.0,3.5,25.6,780.5,933.47,692.64
2018,7,1,15,0,724.0,181.0,3.5,25.3,747.0,939.76,698.84
2018,7,1,15,15,709.5,177.0,3.5,25.3,708.5,937.95,698.95
2018,7,1,15,30,695.0,173.0,3.5,25.3,670.0,932.62,696.9
2018,7,1,15,45,680.0,166.5,3.5,24.5,627.5,920.64,692.67
2018,7,1,16,0,665.0,160.0,3.5,23.7,585.0,905.34,686.25
2018,7,1,16,15,647.0,152.5,3.5,23.2,540.0,882.69,673.95
2018,7,1,16,30,629.0,145.0,3.5,22.7,495.0,857.04,659.49
2018,7,1,16,45,606.0,136.0,3.5,22.2,448.0,821.85,638.07
2018,7,1,17,0,583.0,127.0,3.5,21.7,401.0,784.2,614.5
2018,7,1,17,15,548.0,118.5,3.5,21.15,352.5,733.02,580.52
2018,7,1,17,30,513.0,110.0,3.5,20.6,304.0,671.62,537.88
2018,7,1,17,45,469.5,100.0,3.45,20.0,257.5,609.97,493.46
2018,7,1,18,0,426.0,90.0,3.4,19.4,211.0,548.66,447.45
2018,7,1,18,15,364.0,78.0,3.35,18.85,167.0,468.8,384.61
2018,7,1,18,30,302.0,66.0,3.3,18.3,123.0,391.62,320.88
2018,7,1,18,45,225.5,51.0,3.25,17.75,86.5,301.31,243.5
2018,7,1,19,0,149.0,36.0,3.2,17.2,50.0,216.61,162.39
2018,7,1,19,15,85.5,21.5,3.15,16.95,28.5,111.61,0.0
2018,7,1,19,30,22.0,7.0,3.1,16.7,7.0,21.31,0.0
2018,7,1,19,45,11.0,3.5,3.05,16.4,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
