Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,1.65,14.9,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,1.7,15.1,9.0,6.29,0.0
2018,7,2,5,15,92.0,22.0,1.7,15.5,30.5,16.65,0.19
2018,7,2,5,30,149.0,36.0,1.7,15.9,52.0,26.93,16.76
2018,7,2,5,45,203.5,51.5,1.75,16.35,85.5,38.17,27.51
2018,7,2,6,0,258.0,67.0,1.8,16.8,119.0,49.21,37.62
2018,7,2,6,15,302.0,83.0,1.75,17.3,160.0,60.25,47.55
2018,7,2,6,30,346.0,99.0,1.7,17.8,201.0,71.02,57.0
2018,7,2,6,45,390.5,111.0,1.65,18.35,246.5,78.92,63.73
2018,7,2,7,0,435.0,123.0,1.6,18.9,292.0,86.64,70.13
2018,7,2,7,15,397.5,146.0,1.55,19.45,317.0,99.41,80.72
2018,7,2,7,30,360.0,169.0,1.5,20.0,342.0,115.2,93.68
2018,7,2,7,45,444.0,170.0,1.5,20.55,406.0,112.24,90.64
2018,7,2,8,0,528.0,171.0,1.5,21.1,470.0,113.38,91.1
2018,7,2,8,15,594.0,165.5,1.5,21.65,529.0,110.16,87.92
2018,7,2,8,30,660.0,160.0,1.5,22.2,588.0,105.93,83.95
2018,7,2,8,45,514.5,217.5,1.55,22.75,565.0,133.29,106.17
2018,7,2,9,0,369.0,275.0,1.6,23.3,542.0,166.58,132.79
2018,7,2,9,15,374.5,295.5,1.65,23.75,579.0,174.96,138.95
2018,7,2,9,30,380.0,316.0,1.7,24.2,616.0,182.78,144.71
2018,7,2,9,45,502.0,281.0,1.75,24.6,695.0,164.09,117.23
2018,7,2,10,0,624.0,246.0,1.8,25.0,774.0,189.63,120.49
2018,7,2,10,15,630.5,251.5,1.9,25.35,800.0,235.39,150.56
2018,7,2,10,30,637.0,257.0,2.0,25.7,826.0,282.45,186.56
2018,7,2,10,45,610.5,276.5,2.05,26.05,832.0,329.47,225.75
2018,7,2,11,0,584.0,296.0,2.1,26.4,838.0,374.17,263.31
2018,7,2,11,15,585.5,299.0,2.25,26.55,849.5,417.69,299.26
2018,7,2,11,30,587.0,302.0,2.4,26.7,861.0,461.51,334.89
2018,7,2,11,45,584.0,305.0,2.5,26.9,864.5,503.26,368.17
2018,7,2,12,0,581.0,308.0,2.6,27.1,868.0,544.59,400.35
2018,7,2,12,15,576.0,309.5,2.75,27.05,864.5,583.08,430.38
2018,7,2,12,30,571.0,311.0,2.9,27.0,861.0,624.75,462.01
2018,7,2,12,45,567.5,309.5,3.0,26.95,852.5,658.44,487.53
2018,7,2,13,0,564.0,308.0,3.1,26.9,844.0,690.26,511.44
2018,7,2,13,15,580.0,295.5,3.2,26.65,839.0,725.6,538.38
2018,7,2,13,30,596.0,283.0,3.3,26.4,834.0,761.79,565.7
2018,7,2,13,45,627.5,263.0,3.4,26.15,831.0,803.2,596.85
2018,7,2,14,0,659.0,243.0,3.5,25.9,828.0,843.13,626.92
2018,7,2,14,15,652.5,237.5,3.5,25.5,801.5,859.83,640.27
2018,7,2,14,30,646.0,232.0,3.5,25.1,775.0,873.3,651.63
2018,7,2,14,45,639.5,225.5,3.55,24.75,744.5,882.57,660.41
2018,7,2,15,0,633.0,219.0,3.6,24.4,714.0,888.58,667.1
2018,7,2,15,15,618.0,213.0,3.6,24.4,676.0,883.34,664.91
2018,7,2,15,30,603.0,207.0,3.6,24.4,638.0,874.69,660.53
2018,7,2,15,45,597.0,195.5,3.6,23.5,600.0,866.44,659.05
2018,7,2,16,0,591.0,184.0,3.6,22.6,562.0,855.04,655.18
2018,7,2,16,15,583.5,171.5,3.6,22.1,521.0,838.03,646.39
2018,7,2,16,30,576.0,159.0,3.6,21.6,480.0,818.06,635.5
2018,7,2,16,45,565.0,146.0,3.6,21.1,436.5,791.19,619.53
2018,7,2,17,0,554.0,133.0,3.6,20.6,393.0,751.24,593.74
2018,7,2,17,15,527.5,122.5,3.6,20.1,347.0,707.67,564.7
2018,7,2,17,30,501.0,112.0,3.6,19.6,301.0,662.78,533.78
2018,7,2,17,45,473.5,99.0,3.6,19.1,257.0,612.58,497.65
2018,7,2,18,0,446.0,86.0,3.6,18.6,213.0,561.73,459.46
2018,7,2,18,15,391.0,74.5,3.5,18.15,170.0,488.15,401.13
2018,7,2,18,30,336.0,63.0,3.4,17.7,127.0,416.77,342.09
2018,7,2,18,45,267.0,49.5,3.35,17.25,91.0,333.65,270.41
2018,7,2,19,0,198.0,36.0,3.3,16.8,55.0,255.92,192.83
2018,7,2,19,15,116.0,22.0,3.25,16.45,31.5,147.97,0.0
2018,7,2,19,30,34.0,8.0,3.2,16.1,8.0,30.73,0.0
2018,7,2,19,45,17.0,4.0,3.2,15.8,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,4,45,22.0,6.0,1.7,13.35,6.5,0.0,0.0
2018,7,3,5,0,44.0,12.0,1.7,13.6,13.0,9.44,0.0
2018,7,3,5,15,124.0,26.5,1.65,14.15,38.0,19.93,0.31
2018,7,3,5,30,204.0,41.0,1.6,14.7,63.0,30.73,19.94
2018,7,3,5,45,278.5,54.0,1.55,15.2,100.0,40.4,29.57
2018,7,3,6,0,353.0,67.0,1.5,15.7,137.0,50.02,38.5
2018,7,3,6,15,406.0,78.0,1.4,16.25,180.5,57.99,45.76
2018,7,3,6,30,459.0,89.0,1.3,16.8,224.0,65.86,52.7
2018,7,3,6,45,518.0,97.0,1.2,17.35,276.0,74.29,59.94
2018,7,3,7,0,577.0,105.0,1.1,17.9,328.0,79.55,64.25
2018,7,3,7,15,611.5,111.5,1.05,18.35,377.5,83.25,67.13
2018,7,3,7,30,646.0,118.0,1.0,18.8,427.0,86.84,69.86
2018,7,3,7,45,672.0,123.5,1.0,19.25,475.5,89.46,71.73
2018,7,3,8,0,698.0,129.0,1.0,19.7,524.0,91.97,73.47
2018,7,3,8,15,720.0,133.0,1.05,20.2,570.5,93.32,74.23
2018,7,3,8,30,742.0,137.0,1.1,20.7,617.0,94.57,74.92
2018,7,3,8,45,760.5,138.5,1.15,21.2,660.0,102.44,81.13
2018,7,3,9,0,779.0,140.0,1.2,21.7,703.0,101.98,80.37
2018,7,3,9,15,787.0,145.0,1.25,22.15,740.0,103.2,81.06
2018,7,3,9,30,795.0,150.0,1.3,22.6,777.0,104.22,81.59
2018,7,3,9,45,796.0,157.5,1.4,23.0,808.0,118.91,79.94
2018,7,3,10,0,797.0,165.0,1.5,23.4,839.0,172.12,101.85
2018,7,3,10,15,804.5,167.0,1.6,23.7,866.5,223.9,135.46
2018,7,3,10,30,812.0,169.0,1.7,24.0,894.0,276.79,176.46
2018,7,3,10,45,817.5,170.0,1.8,24.3,914.5,329.46,220.27
2018,7,3,11,0,823.0,171.0,1.9,24.6,935.0,382.63,265.26
2018,7,3,11,15,826.0,172.5,2.0,24.8,949.0,435.45,309.83
2018,7,3,11,30,829.0,174.0,2.1,25.0,963.0,488.17,353.45
2018,7,3,11,45,829.5,175.0,2.2,25.2,969.5,539.05,394.7
2018,7,3,12,0,830.0,176.0,2.3,25.4,976.0,589.2,434.32
2018,7,3,12,15,830.0,175.5,2.4,25.5,975.0,637.06,471.5
2018,7,3,12,30,830.0,175.0,2.5,25.6,974.0,683.61,506.89
2018,7,3,12,45,829.0,173.5,2.6,25.65,966.5,727.09,539.55
2018,7,3,13,0,828.0,172.0,2.7,25.7,959.0,768.53,570.23
2018,7,3,13,15,823.0,172.0,2.8,25.65,944.0,805.82,597.8
2018,7,3,13,30,818.0,172.0,2.9,25.6,929.0,840.36,623.16
2018,7,3,13,45,810.0,171.5,2.95,25.55,906.0,868.99,643.16
2018,7,3,14,0,802.0,171.0,3.0,25.5,883.0,894.37,661.08
2018,7,3,14,15,794.0,168.5,3.0,25.35,854.5,914.57,675.55
2018,7,3,14,30,786.0,166.0,3.0,25.2,826.0,931.3,687.88
2018,7,3,14,45,775.0,163.5,3.05,25.0,792.0,941.67,696.63
2018,7,3,15,0,764.0,161.0,3.1,24.8,758.0,948.42,703.2
2018,7,3,15,15,750.0,157.5,3.1,24.8,719.0,956.78,710.11
2018,7,3,15,30,736.0,154.0,3.1,24.8,680.0,952.82,708.95
2018,7,3,15,45,720.0,149.0,3.1,24.2,637.0,941.65,704.85
2018,7,3,16,0,704.0,144.0,3.1,23.6,594.0,927.11,698.58
2018,7,3,16,15,684.0,138.0,3.1,23.1,548.0,904.08,686.28
2018,7,3,16,30,664.0,132.0,3.1,22.6,502.0,878.03,671.83
2018,7,3,16,45,638.0,125.5,3.1,22.15,454.0,842.49,650.4
2018,7,3,17,0,612.0,119.0,3.1,21.7,406.0,804.49,626.84
2018,7,3,17,15,576.0,112.0,3.1,21.1,357.5,753.8,593.83
2018,7,3,17,30,540.0,105.0,3.1,20.5,309.0,701.51,558.61
2018,7,3,17,45,493.5,96.5,3.1,19.95,262.0,628.35,506.17
2018,7,3,18,0,447.0,88.0,3.1,19.4,215.0,565.7,459.68
2018,7,3,18,15,384.0,76.5,3.05,18.8,170.5,484.99,396.69
2018,7,3,18,30,321.0,65.0,3.0,18.2,126.0,406.99,332.98
2018,7,3,18,45,241.0,50.5,2.95,17.65,89.0,313.8,253.41
2018,7,3,19,0,161.0,36.0,2.9,17.1,52.0,226.61,169.61
2018,7,3,19,15,93.0,21.5,2.9,16.75,29.5,117.43,0.0
2018,7,3,19,30,25.0,7.0,2.9,16.4,7.0,23.49,0.0
2018,7,3,19,45,12.5,3.5,2.9,16.05,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,24.5,5.0,2.4,13.1,5.5,0.0,0.0
2018,7,4,5,0,49.0,10.0,2.5,13.3,11.0,7.87,0.0
2018,7,4,5,15,150.5,25.0,2.6,13.75,38.5,18.91,0.0
2018,7,4,5,30,252.0,40.0,2.7,14.2,66.0,30.23,19.45
2018,7,4,5,45,248.5,49.5,2.8,14.65,86.5,37.06,26.69
2018,7,4,6,0,245.0,59.0,2.9,15.1,107.0,43.61,32.93
2018,7,4,6,15,158.0,83.0,2.85,15.5,117.5,59.53,47.25
2018,7,4,6,30,71.0,107.0,2.8,15.9,128.0,76.35,62.14
2018,7,4,6,45,110.5,129.5,2.75,16.3,169.0,89.87,73.88
2018,7,4,7,0,150.0,152.0,2.7,16.7,210.0,104.3,86.18
2018,7,4,7,15,141.0,172.5,2.7,17.1,233.0,116.51,96.34
2018,7,4,7,30,132.0,193.0,2.7,17.5,256.0,128.3,105.98
2018,7,4,7,45,123.0,211.0,2.7,17.9,274.5,138.39,114.04
2018,7,4,8,0,114.0,229.0,2.7,18.3,293.0,148.09,121.68
2018,7,4,8,15,102.0,244.5,2.7,18.7,305.5,156.08,127.8
2018,7,4,8,30,90.0,260.0,2.7,19.1,318.0,172.17,140.63
2018,7,4,8,45,96.0,271.0,2.75,19.45,337.0,178.95,145.66
2018,7,4,9,0,102.0,282.0,2.8,19.8,356.0,174.55,141.47
2018,7,4,9,15,171.5,298.0,2.85,20.15,430.0,184.02,148.77
2018,7,4,9,30,241.0,314.0,2.9,20.5,504.0,177.31,142.76
2018,7,4,9,45,276.0,309.0,2.95,20.8,535.5,179.61,134.82
2018,7,4,10,0,311.0,304.0,3.0,21.1,567.0,203.23,144.78
2018,7,4,10,15,437.5,271.5,3.05,21.35,654.5,218.79,148.85
2018,7,4,10,30,564.0,239.0,3.1,21.6,742.0,254.75,172.02
2018,7,4,10,45,726.5,186.0,3.15,21.8,850.0,312.79,214.16
2018,7,4,11,0,889.0,133.0,3.2,22.0,958.0,383.77,268.93
2018,7,4,11,15,894.5,132.5,3.2,22.15,973.0,437.67,315.66
2018,7,4,11,30,900.0,132.0,3.2,22.3,988.0,491.46,361.44
2018,7,4,11,45,904.5,130.0,3.25,22.45,996.0,543.54,404.94
2018,7,4,12,0,909.0,128.0,3.3,22.6,1004.0,594.97,446.79
2018,7,4,12,15,911.5,126.5,3.3,22.6,1004.5,644.7,486.42
2018,7,4,12,30,914.0,125.0,3.3,22.6,1005.0,693.16,524.12
2018,7,4,12,45,917.5,121.0,3.25,22.65,998.5,738.9,558.76
2018,7,4,13,0,921.0,117.0,3.2,22.7,992.0,782.71,591.26
2018,7,4,13,15,919.0,116.0,3.2,22.7,977.5,822.51,619.49
2018,7,4,13,30,917.0,115.0,3.2,22.7,963.0,859.65,645.13
2018,7,4,13,45,915.0,112.5,3.15,22.65,942.0,892.6,667.65
2018,7,4,14,0,913.0,110.0,3.1,22.6,921.0,922.45,688.05
2018,7,4,14,15,907.5,108.0,3.1,22.55,892.5,946.38,704.84
2018,7,4,14,30,902.0,106.0,3.1,22.5,864.0,966.85,719.45
2018,7,4,14,45,895.0,104.0,3.05,22.4,830.0,982.38,730.65
2018,7,4,15,0,888.0,102.0,3.0,22.3,796.0,994.32,739.63
2018,7,4,15,15,877.5,100.5,3.0,22.3,757.0,999.74,744.59
2018,7,4,15,30,867.0,99.0,3.0,22.3,718.0,1001.57,747.39
2018,7,4,15,45,855.5,96.0,3.0,21.9,675.0,997.12,747.35
2018,7,4,16,0,844.0,93.0,3.0,21.5,632.0,989.15,745.15
2018,7,4,16,15,827.5,90.0,3.0,21.15,585.0,985.75,746.04
2018,7,4,16,30,811.0,87.0,3.0,20.8,538.0,965.84,735.75
2018,7,4,16,45,788.5,83.5,3.0,20.45,488.5,936.06,718.71
2018,7,4,17,0,766.0,80.0,3.0,20.1,439.0,903.45,699.47
2018,7,4,17,15,734.5,76.0,3.0,19.65,388.0,858.69,671.4
2018,7,4,17,30,703.0,72.0,3.0,19.2,337.0,811.91,641.01
2018,7,4,17,45,659.5,67.5,3.0,18.7,287.0,758.44,604.55
2018,7,4,18,0,616.0,63.0,3.0,18.2,237.0,698.24,561.27
2018,7,4,18,15,554.0,56.5,2.9,17.65,190.0,618.51,500.41
2018,7,4,18,30,492.0,50.0,2.8,17.1,143.0,540.3,437.57
2018,7,4,18,45,397.5,42.0,2.7,16.55,103.0,435.08,349.9
2018,7,4,19,0,303.0,34.0,2.6,16.0,63.0,334.41,251.64
2018,7,4,19,15,182.0,21.5,2.5,15.65,36.5,194.47,0.0
2018,7,4,19,30,61.0,9.0,2.4,15.3,10.0,50.97,0.0
2018,7,4,19,45,30.5,4.5,2.35,14.95,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,41.5,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,83.0,10.0,1.8,12.1,11.0,7.87,0.0
2018,7,5,5,15,224.5,21.0,1.9,12.7,40.5,17.32,0.0
2018,7,5,5,30,366.0,32.0,2.0,13.3,70.0,26.55,16.4
2018,7,5,5,45,286.0,37.0,2.1,13.9,76.0,29.63,20.28
2018,7,5,6,0,206.0,42.0,2.2,14.5,82.0,31.49,22.31
2018,7,5,6,15,103.0,57.5,2.2,15.05,77.5,42.34,32.12
2018,7,5,6,30,0.0,73.0,2.2,15.6,73.0,54.98,43.35
2018,7,5,6,45,0.0,90.5,2.2,16.15,90.5,67.55,54.34
2018,7,5,7,0,0.0,108.0,2.2,16.7,108.0,80.02,65.02
2018,7,5,7,15,4.5,133.0,2.1,17.25,135.0,97.32,79.69
2018,7,5,7,30,9.0,158.0,2.0,17.8,162.0,114.36,93.88
2018,7,5,7,45,21.0,182.5,1.95,18.35,194.0,131.04,107.52
2018,7,5,8,0,33.0,207.0,1.9,18.9,226.0,140.51,114.88
2018,7,5,8,15,49.0,235.5,1.85,19.45,266.0,157.25,128.23
2018,7,5,8,30,65.0,264.0,1.8,20.0,306.0,173.48,140.96
2018,7,5,8,45,301.5,235.5,1.75,20.55,450.0,146.27,117.78
2018,7,5,9,0,538.0,207.0,1.7,21.1,594.0,126.57,101.0
2018,7,5,9,15,729.5,144.0,1.65,21.6,700.0,100.89,79.33
2018,7,5,9,30,921.0,81.0,1.6,22.1,806.0,81.63,63.05
2018,7,5,9,45,930.0,81.0,1.6,22.65,840.0,92.89,59.75
2018,7,5,10,0,939.0,81.0,1.6,23.2,874.0,148.36,79.11
2018,7,5,10,15,944.5,82.0,1.55,23.7,902.0,205.06,115.33
2018,7,5,10,30,950.0,83.0,1.5,24.2,930.0,262.4,159.85
2018,7,5,10,45,953.5,84.5,1.5,24.7,951.5,319.91,207.91
2018,7,5,11,0,957.0,86.0,1.5,25.2,973.0,377.43,256.7
2018,7,5,11,15,959.5,86.0,1.55,25.55,987.0,433.4,304.08
2018,7,5,11,30,962.0,86.0,1.6,25.9,1001.0,488.8,349.94
2018,7,5,11,45,963.5,86.0,1.65,26.25,1008.0,542.96,393.55
2018,7,5,12,0,965.0,86.0,1.7,26.6,1015.0,596.06,435.02
2018,7,5,12,15,960.5,89.0,1.75,26.8,1013.5,646.56,473.63
2018,7,5,12,30,956.0,92.0,1.8,27.0,1012.0,695.16,509.8
2018,7,5,12,45,946.0,97.5,1.9,27.15,1002.0,739.86,542.78
2018,7,5,13,0,936.0,103.0,2.0,27.3,992.0,781.91,573.27
2018,7,5,13,15,933.5,102.0,2.05,27.35,977.0,821.5,600.09
2018,7,5,13,30,931.0,101.0,2.1,27.4,962.0,858.35,624.74
2018,7,5,13,45,928.5,99.5,2.15,27.4,941.0,891.82,647.28
2018,7,5,14,0,926.0,98.0,2.2,27.4,920.0,922.21,667.84
2018,7,5,14,15,920.5,97.0,2.25,27.35,892.0,947.14,685.09
2018,7,5,14,30,915.0,96.0,2.3,27.3,864.0,968.65,700.29
2018,7,5,14,45,909.5,92.5,2.3,27.25,830.0,984.03,711.2
2018,7,5,15,0,904.0,89.0,2.3,27.2,796.0,995.74,719.96
2018,7,5,15,15,893.5,88.0,2.3,27.2,757.0,1001.62,725.04
2018,7,5,15,30,883.0,87.0,2.3,27.2,718.0,1003.88,728.03
2018,7,5,15,45,872.0,84.0,2.3,26.9,674.5,999.71,727.93
2018,7,5,16,0,861.0,81.0,2.3,26.6,631.0,991.96,725.73
2018,7,5,16,15,825.5,84.0,2.3,26.3,578.5,963.23,709.95
2018,7,5,16,30,790.0,87.0,2.3,26.0,526.0,944.47,700.82
2018,7,5,16,45,782.0,79.5,2.25,25.75,480.5,924.34,689.99
2018,7,5,17,0,774.0,72.0,2.2,25.5,435.0,901.0,676.86
2018,7,5,17,15,754.0,66.5,2.2,24.95,386.5,865.5,656.41
2018,7,5,17,30,734.0,61.0,2.2,24.4,338.0,827.65,633.68
2018,7,5,17,45,671.5,60.0,2.15,23.9,284.5,753.46,583.68
2018,7,5,18,0,609.0,59.0,2.1,23.4,231.0,686.17,536.69
2018,7,5,18,15,502.5,55.0,2.05,22.45,178.5,570.26,451.9
2018,7,5,18,30,396.0,51.0,2.0,21.5,126.0,458.21,365.76
2018,7,5,18,45,249.0,40.5,1.95,20.6,83.0,303.32,241.5
2018,7,5,19,0,102.0,30.0,1.9,19.7,40.0,146.69,106.95
2018,7,5,19,15,70.0,18.5,2.0,19.35,23.5,92.68,0.0
2018,7,5,19,30,38.0,7.0,2.1,19.0,7.0,32.86,0.0
2018,7,5,19,45,19.0,3.5,2.25,18.6,3.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,1.8,17.1,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,1.8,17.2,6.0,4.72,0.0
2018,7,6,5,15,4.5,19.5,1.8,17.45,20.0,14.65,0.0
2018,7,6,5,30,9.0,33.0,1.8,17.7,34.0,24.59,14.35
2018,7,6,5,45,22.0,50.5,1.8,17.95,54.5,37.08,26.28
2018,7,6,6,0,35.0,68.0,1.8,18.2,75.0,49.42,37.52
2018,7,6,6,15,38.5,86.0,1.85,18.45,95.5,61.85,48.69
2018,7,6,6,30,42.0,104.0,1.9,18.7,116.0,74.14,59.5
2018,7,6,6,45,43.0,117.5,1.9,19.0,132.0,83.62,67.65
2018,7,6,7,0,44.0,131.0,1.9,19.3,148.0,92.94,75.48
2018,7,6,7,15,22.5,100.0,1.95,19.65,108.5,74.15,58.97
2018,7,6,7,30,1.0,69.0,2.0,20.0,69.0,52.97,40.46
2018,7,6,7,45,14.0,95.0,2.0,20.4,102.5,71.09,55.82
2018,7,6,8,0,27.0,121.0,2.0,20.8,136.0,88.83,70.61
2018,7,6,8,15,31.5,173.0,1.95,21.2,192.0,121.69,97.88
2018,7,6,8,30,36.0,225.0,1.9,21.6,248.0,152.1,122.6
2018,7,6,8,45,23.5,221.0,1.85,22.05,236.5,150.01,120.25
2018,7,6,9,0,11.0,217.0,1.8,22.5,225.0,156.99,125.43
2018,7,6,9,15,7.5,191.0,1.8,23.0,196.5,140.54,111.46
2018,7,6,9,30,4.0,165.0,1.8,23.5,168.0,123.19,96.87
2018,7,6,9,45,4.0,153.0,1.8,24.0,156.0,115.13,85.88
2018,7,6,10,0,4.0,141.0,1.8,24.5,144.0,107.22,79.3
2018,7,6,10,15,19.5,213.0,1.85,24.95,230.0,152.04,113.1
2018,7,6,10,30,35.0,285.0,1.9,25.4,316.0,203.58,151.42
2018,7,6,10,45,80.5,318.0,1.95,25.9,392.0,232.74,171.48
2018,7,6,11,0,126.0,351.0,2.0,26.4,468.0,277.88,204.06
2018,7,6,11,15,243.5,312.0,2.05,26.7,542.0,303.39,221.58
2018,7,6,11,30,361.0,273.0,2.1,27.0,616.0,347.11,254.17
2018,7,6,11,45,436.5,308.0,2.2,27.3,726.0,435.86,319.93
2018,7,6,12,0,512.0,343.0,2.3,27.6,836.0,533.84,390.97
2018,7,6,12,15,445.5,384.0,2.4,27.7,813.0,559.84,410.51
2018,7,6,12,30,379.0,425.0,2.5,27.8,790.0,579.66,425.18
2018,7,6,12,45,495.5,348.0,2.6,27.95,821.0,636.03,467.64
2018,7,6,13,0,612.0,271.0,2.7,28.1,852.0,693.56,510.84
2018,7,6,13,15,605.0,272.5,2.75,28.05,839.5,725.3,533.82
2018,7,6,13,30,598.0,274.0,2.8,28.0,827.0,754.55,555.01
2018,7,6,13,45,657.5,234.0,2.9,28.0,828.5,802.18,590.3
2018,7,6,14,0,717.0,194.0,3.0,28.0,830.0,847.68,623.97
2018,7,6,14,15,749.0,172.0,3.1,27.85,818.0,875.76,644.22
2018,7,6,14,30,781.0,150.0,3.2,27.7,806.0,910.24,668.9
2018,7,6,14,45,805.5,131.5,3.25,27.55,784.0,937.95,688.81
2018,7,6,15,0,830.0,113.0,3.3,27.4,762.0,948.64,697.65
2018,7,6,15,15,803.5,118.0,3.3,27.4,720.0,958.74,705.64
2018,7,6,15,30,777.0,123.0,3.3,27.4,678.0,951.55,702.33
2018,7,6,15,45,752.5,122.0,3.4,26.9,632.0,935.95,695.72
2018,7,6,16,0,728.0,121.0,3.5,26.4,586.0,916.86,686.77
2018,7,6,16,15,744.0,104.5,3.45,26.05,548.5,918.17,690.4
2018,7,6,16,30,760.0,88.0,3.4,25.7,511.0,915.18,691.06
2018,7,6,16,45,754.5,80.5,3.3,25.35,467.5,897.86,681.66
2018,7,6,17,0,749.0,73.0,3.2,25.0,424.0,877.38,670.06
2018,7,6,17,15,636.5,84.5,3.15,24.55,358.5,779.48,604.09
2018,7,6,17,30,524.0,96.0,3.1,24.1,293.0,676.05,532.15
2018,7,6,17,45,444.0,91.5,3.0,23.65,241.5,574.72,458.64
2018,7,6,18,0,364.0,87.0,2.9,23.2,190.0,487.79,393.22
2018,7,6,18,15,337.5,71.5,2.8,22.75,152.0,436.28,352.78
2018,7,6,18,30,311.0,56.0,2.7,22.3,114.0,384.73,310.1
2018,7,6,18,45,279.5,43.5,2.65,21.85,84.5,334.6,265.98
2018,7,6,19,0,248.0,31.0,2.6,21.4,55.0,288.93,212.34
2018,7,6,19,15,148.5,19.5,2.55,21.1,31.5,167.48,0.0
2018,7,6,19,30,49.0,8.0,2.5,20.8,8.0,41.58,0.0
2018,7,6,19,45,24.5,4.0,2.5,20.55,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.5,20.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,19.6,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,18.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,4,45,44.5,5.0,2.3,15.7,5.5,0.0,0.0
2018,7,7,5,0,89.0,10.0,2.4,15.9,11.0,7.87,0.0
2018,7,7,5,15,236.5,20.5,2.45,16.35,40.0,16.97,0.0
2018,7,7,5,30,384.0,31.0,2.5,16.8,69.0,25.83,15.3
2018,7,7,5,45,474.5,37.5,2.55,17.25,111.0,31.25,21.31
2018,7,7,6,0,565.0,44.0,2.6,17.7,153.0,36.84,26.63
2018,7,7,6,15,622.5,48.5,2.55,18.4,201.0,44.12,33.19
2018,7,7,6,30,680.0,53.0,2.5,19.1,249.0,48.35,36.92
2018,7,7,6,45,718.5,56.5,2.5,19.75,299.0,51.61,39.67
2018,7,7,7,0,757.0,60.0,2.5,20.4,349.0,54.9,42.34
2018,7,7,7,15,785.0,63.0,2.55,21.1,400.0,57.64,44.45
2018,7,7,7,30,813.0,66.0,2.6,21.8,451.0,67.18,52.35
2018,7,7,7,45,833.5,68.5,2.65,22.5,500.5,69.99,54.4
2018,7,7,8,0,854.0,71.0,2.7,23.2,550.0,72.69,56.33
2018,7,7,8,15,842.0,82.0,2.75,23.75,588.5,79.81,62.0
2018,7,7,8,30,830.0,93.0,2.8,24.3,627.0,86.3,67.08
2018,7,7,8,45,842.5,97.0,2.85,24.85,671.0,88.89,68.89
2018,7,7,9,0,855.0,101.0,2.9,25.4,715.0,91.27,70.52
2018,7,7,9,15,892.0,91.0,2.95,25.8,762.5,86.54,66.35
2018,7,7,9,30,929.0,81.0,3.0,26.2,810.0,81.91,62.29
2018,7,7,9,45,872.5,116.0,3.05,26.65,824.0,106.21,71.36
2018,7,7,10,0,816.0,151.0,3.1,27.1,838.0,161.97,93.27
2018,7,7,10,15,782.0,177.0,3.15,27.35,853.0,221.87,133.65
2018,7,7,10,30,748.0,203.0,3.2,27.6,868.0,272.2,173.7
2018,7,7,10,45,630.0,271.5,3.25,27.8,841.0,328.08,223.25
2018,7,7,11,0,512.0,340.0,3.3,28.0,814.0,378.2,267.36
2018,7,7,11,15,630.0,276.5,3.35,28.1,868.5,417.97,298.19
2018,7,7,11,30,748.0,213.0,3.4,28.2,923.0,473.44,341.65
2018,7,7,11,45,753.0,214.0,3.45,28.3,933.5,524.66,382.8
2018,7,7,12,0,758.0,215.0,3.5,28.4,944.0,575.77,422.89
2018,7,7,12,15,685.5,255.5,3.55,28.4,914.5,608.56,448.73
2018,7,7,12,30,613.0,296.0,3.6,28.4,885.0,634.4,468.56
2018,7,7,12,45,672.5,260.5,3.65,28.45,902.0,689.21,509.59
2018,7,7,13,0,732.0,225.0,3.7,28.5,919.0,744.78,550.64
2018,7,7,13,15,748.0,209.5,3.75,28.45,909.5,783.77,579.48
2018,7,7,13,30,764.0,194.0,3.8,28.4,900.0,813.04,601.76
2018,7,7,13,45,574.5,285.0,3.85,28.35,809.0,774.59,572.7
2018,7,7,14,0,385.0,376.0,3.9,28.3,718.0,699.36,518.04
2018,7,7,14,15,414.5,350.0,4.0,28.15,707.5,739.51,548.59
2018,7,7,14,30,444.0,324.0,4.1,28.0,697.0,763.54,567.74
2018,7,7,14,45,439.5,309.0,4.15,27.8,665.5,763.49,569.54
2018,7,7,15,0,435.0,294.0,4.2,27.6,634.0,760.6,569.6
2018,7,7,15,15,474.0,264.5,4.2,27.6,617.5,783.64,588.33
2018,7,7,15,30,513.0,235.0,4.2,27.6,601.0,804.07,605.26
2018,7,7,15,45,529.5,209.5,4.3,26.95,566.5,802.97,608.86
2018,7,7,16,0,546.0,184.0,4.4,26.3,532.0,798.5,610.28
2018,7,7,16,15,670.0,133.5,4.4,25.9,528.0,884.62,673.58
2018,7,7,16,30,794.0,83.0,4.4,25.5,524.0,943.55,717.04
2018,7,7,16,45,787.0,76.0,4.4,25.15,479.0,924.98,706.96
2018,7,7,17,0,780.0,69.0,4.4,24.8,434.0,903.2,695.02
2018,7,7,17,15,752.0,65.5,4.35,24.25,384.0,862.47,669.63
2018,7,7,17,30,724.0,62.0,4.3,23.7,334.0,819.7,642.05
2018,7,7,17,45,658.0,61.5,4.2,23.2,281.0,742.96,588.09
2018,7,7,18,0,592.0,61.0,4.1,22.7,228.0,673.75,537.7
2018,7,7,18,15,480.5,57.0,4.0,22.05,175.0,553.59,446.12
2018,7,7,18,30,369.0,53.0,3.9,21.4,122.0,437.33,353.65
2018,7,7,18,45,361.5,41.5,3.75,20.8,92.5,404.91,322.8
2018,7,7,19,0,354.0,30.0,3.6,20.2,63.0,373.03,274.52
2018,7,7,19,15,216.0,19.5,3.6,19.75,36.5,218.63,0.0
2018,7,7,19,30,78.0,9.0,3.6,19.3,10.0,63.29,0.0
2018,7,7,19,45,39.0,4.5,3.55,18.9,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.45,17.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,4,45,41.0,5.0,2.9,13.75,5.5,0.0,0.0
2018,7,8,5,0,82.0,10.0,3.0,13.9,11.0,7.87,0.0
2018,7,8,5,15,222.5,20.5,3.0,14.35,39.0,16.96,0.0
2018,7,8,5,30,363.0,31.0,3.0,14.8,67.0,25.76,15.26
2018,7,8,5,45,452.5,38.0,3.0,15.25,108.0,31.53,21.72
2018,7,8,6,0,542.0,45.0,3.0,15.7,149.0,37.44,27.37
2018,7,8,6,15,599.5,50.0,3.05,16.45,196.0,41.64,31.27
2018,7,8,6,30,657.0,55.0,3.1,17.2,243.0,49.68,38.39
2018,7,8,6,45,696.5,59.0,3.1,17.9,293.0,53.24,41.41
2018,7,8,7,0,736.0,63.0,3.1,18.6,343.0,56.81,44.33
2018,7,8,7,15,764.0,66.0,3.15,19.35,393.0,59.44,46.35
2018,7,8,7,30,792.0,69.0,3.2,20.1,443.0,62.04,48.29
2018,7,8,7,45,812.0,72.5,3.2,20.85,492.0,72.15,56.64
2018,7,8,8,0,832.0,76.0,3.2,21.6,541.0,75.4,59.03
2018,7,8,8,15,847.5,78.0,3.25,22.25,587.5,77.43,60.39
2018,7,8,8,30,863.0,80.0,3.3,22.9,634.0,79.34,61.65
2018,7,8,8,45,875.0,82.0,3.3,23.5,677.0,81.02,62.72
2018,7,8,9,0,887.0,84.0,3.3,24.1,720.0,82.56,63.68
2018,7,8,9,15,894.5,87.0,3.35,24.65,758.5,84.38,64.9
2018,7,8,9,30,902.0,90.0,3.4,25.2,797.0,86.01,65.95
2018,7,8,9,45,905.0,94.0,3.45,25.8,829.5,95.05,73.08
2018,7,8,10,0,908.0,98.0,3.5,26.4,862.0,150.98,82.33
2018,7,8,10,15,914.5,98.5,3.5,26.75,890.0,206.15,116.68
2018,7,8,10,30,921.0,99.0,3.5,27.1,918.0,262.07,159.75
2018,7,8,10,45,927.0,99.5,3.55,27.5,940.5,318.39,206.79
2018,7,8,11,0,933.0,100.0,3.6,27.9,963.0,375.01,255.14
2018,7,8,11,15,936.5,100.0,3.65,28.05,977.5,430.44,302.7
2018,7,8,11,30,940.0,100.0,3.7,28.2,992.0,485.48,349.07
2018,7,8,11,45,942.0,100.0,3.75,28.3,999.5,539.18,393.4
2018,7,8,12,0,944.0,100.0,3.8,28.4,1007.0,591.96,435.84
2018,7,8,12,15,943.0,100.5,3.85,28.4,1006.5,642.18,475.51
2018,7,8,12,30,942.0,101.0,3.9,28.4,1006.0,690.78,513.04
2018,7,8,12,45,938.5,102.0,3.95,28.45,998.0,736.2,547.36
2018,7,8,13,0,935.0,103.0,4.0,28.5,990.0,779.34,579.39
2018,7,8,13,15,893.0,124.5,4.05,28.4,961.0,807.1,599.3
2018,7,8,13,30,851.0,146.0,4.1,28.3,932.0,829.71,615.45
2018,7,8,13,45,830.5,153.5,4.1,28.25,905.5,868.09,642.06
2018,7,8,14,0,810.0,161.0,4.1,28.2,879.0,890.44,657.7
2018,7,8,14,15,810.5,154.5,4.1,28.05,853.5,914.82,675.15
2018,7,8,14,30,811.0,148.0,4.1,27.9,828.0,935.95,690.51
2018,7,8,14,45,808.0,141.5,4.15,27.8,796.0,950.4,701.66
2018,7,8,15,0,805.0,135.0,4.2,27.7,764.0,961.32,710.67
2018,7,8,15,15,797.5,130.0,4.2,27.7,726.0,965.85,715.04
2018,7,8,15,30,790.0,125.0,4.2,27.7,688.0,966.8,717.22
2018,7,8,15,45,807.5,109.0,4.25,27.15,653.5,977.0,727.66
2018,7,8,16,0,825.0,93.0,4.3,26.6,619.0,982.96,735.4
2018,7,8,16,15,807.0,90.0,4.3,26.2,572.0,964.97,726.37
2018,7,8,16,30,789.0,87.0,4.3,25.8,525.0,943.73,715.26
2018,7,8,16,45,778.5,80.5,4.3,25.4,479.0,922.48,704.05
2018,7,8,17,0,768.0,74.0,4.3,25.0,433.0,898.14,690.49
2018,7,8,17,15,746.0,69.0,4.3,24.4,384.5,861.53,668.4
2018,7,8,17,30,724.0,64.0,4.3,23.8,336.0,822.65,643.95
2018,7,8,17,45,685.5,59.5,4.25,23.2,286.5,766.73,605.72
2018,7,8,18,0,647.0,55.0,4.2,22.6,237.0,709.84,564.99
2018,7,8,18,15,588.5,49.5,4.1,21.85,190.0,640.3,512.48
2018,7,8,18,30,530.0,44.0,4.0,21.1,143.0,566.08,453.24
2018,7,8,18,45,439.5,36.5,3.95,20.35,102.5,464.37,368.83
2018,7,8,19,0,349.0,29.0,3.9,19.6,62.0,368.27,270.73
2018,7,8,19,15,213.0,18.5,3.85,19.1,35.5,215.38,0.0
2018,7,8,19,30,77.0,8.0,3.8,18.6,9.0,61.8,0.0
2018,7,8,19,45,38.5,4.0,3.8,18.1,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,4,45,40.0,4.5,2.95,13.75,5.0,0.0,0.0
2018,7,9,5,0,80.0,9.0,3.0,13.9,10.0,7.08,0.0
2018,7,9,5,15,219.5,19.5,3.05,14.4,37.5,16.11,0.0
2018,7,9,5,30,359.0,30.0,3.1,14.9,65.0,24.92,14.43
2018,7,9,5,45,450.0,37.0,3.1,15.45,106.0,30.72,20.97
2018,7,9,6,0,541.0,44.0,3.1,16.0,147.0,36.66,26.63
2018,7,9,6,15,599.0,49.0,3.05,16.7,194.0,44.3,33.58
2018,7,9,6,30,657.0,54.0,3.0,17.4,241.0,48.88,37.65
2018,7,9,6,45,696.5,57.5,2.95,18.15,290.5,52.08,40.35
2018,7,9,7,0,736.0,61.0,2.9,18.9,340.0,55.31,42.97
2018,7,9,7,15,764.0,64.5,2.9,19.75,390.5,58.35,45.33
2018,7,9,7,30,792.0,68.0,2.9,20.6,441.0,61.34,47.59
2018,7,9,7,45,812.5,71.0,2.9,21.5,490.0,71.15,55.64
2018,7,9,8,0,833.0,74.0,2.9,22.4,539.0,74.11,57.75
2018,7,9,8,15,848.5,76.0,2.85,23.2,585.0,76.18,59.1
2018,7,9,8,30,864.0,78.0,2.8,24.0,631.0,78.12,60.34
2018,7,9,8,45,876.0,80.0,2.7,24.85,674.5,79.84,61.38
2018,7,9,9,0,888.0,82.0,2.6,25.7,718.0,81.41,62.3
2018,7,9,9,15,896.0,84.0,2.55,26.4,756.0,82.72,63.05
2018,7,9,9,30,904.0,86.0,2.5,27.1,794.0,83.88,63.67
2018,7,9,9,45,891.0,98.0,2.5,27.8,821.0,95.3,72.65
2018,7,9,10,0,878.0,110.0,2.5,28.5,848.0,153.18,84.53
2018,7,9,10,15,884.0,112.5,2.5,29.05,876.5,207.86,117.95
2018,7,9,10,30,890.0,115.0,2.5,29.6,905.0,263.29,159.75
2018,7,9,10,45,910.0,106.5,2.55,30.1,931.0,316.78,203.19
2018,7,9,11,0,930.0,98.0,2.6,30.6,957.0,371.75,248.98
2018,7,9,11,15,932.5,98.5,2.7,30.85,971.5,426.96,295.52
2018,7,9,11,30,935.0,99.0,2.8,31.1,986.0,481.69,340.78
2018,7,9,11,45,937.0,99.0,2.9,31.35,993.5,535.16,383.98
2018,7,9,12,0,939.0,99.0,3.0,31.6,1001.0,587.71,425.31
2018,7,9,12,15,939.5,99.0,3.1,31.7,1001.5,638.24,464.36
2018,7,9,12,30,940.0,99.0,3.2,31.8,1002.0,687.27,501.39
2018,7,9,12,45,937.0,100.5,3.35,31.85,994.5,733.33,535.83
2018,7,9,13,0,934.0,102.0,3.5,31.9,987.0,777.19,568.12
2018,7,9,13,15,931.5,101.0,3.6,31.8,972.0,816.89,595.89
2018,7,9,13,30,929.0,100.0,3.7,31.7,957.0,853.86,621.44
2018,7,9,13,45,907.5,109.0,3.8,31.65,930.0,880.9,640.31
2018,7,9,14,0,886.0,118.0,3.9,31.6,903.0,904.14,656.81
2018,7,9,14,15,847.5,132.5,4.0,31.4,864.0,913.17,664.46
2018,7,9,14,30,809.0,147.0,4.1,31.2,825.0,932.84,679.41
2018,7,9,14,45,804.5,141.5,4.15,31.05,792.5,946.85,690.28
2018,7,9,15,0,800.0,136.0,4.2,30.9,760.0,957.34,699.03
2018,7,9,15,15,792.5,130.0,4.2,30.9,722.0,960.77,702.62
2018,7,9,15,30,785.0,124.0,4.2,30.9,684.0,960.59,704.02
2018,7,9,15,45,777.0,117.5,4.35,30.3,642.5,955.78,705.02
2018,7,9,16,0,769.0,111.0,4.5,29.7,601.0,947.48,703.79
2018,7,9,16,15,758.5,104.0,4.5,29.25,556.5,932.61,697.02
2018,7,9,16,30,748.0,97.0,4.5,28.8,512.0,914.44,688.03
2018,7,9,16,45,738.0,89.0,4.55,28.35,466.5,892.37,676.52
2018,7,9,17,0,728.0,81.0,4.6,27.9,421.0,867.26,662.74
2018,7,9,17,15,711.5,74.0,4.5,27.25,374.0,834.13,642.67
2018,7,9,17,30,695.0,67.0,4.4,26.6,327.0,798.59,620.3
2018,7,9,17,45,668.5,60.0,4.35,25.9,280.0,751.37,588.72
2018,7,9,18,0,642.0,53.0,4.3,25.2,233.0,702.76,554.49
2018,7,9,18,15,584.5,48.0,4.15,24.5,187.0,627.75,497.99
2018,7,9,18,30,527.0,43.0,4.0,23.8,141.0,562.2,445.59
2018,7,9,18,45,437.0,36.0,3.9,23.05,101.0,461.8,362.82
2018,7,9,19,0,347.0,29.0,3.8,22.3,61.0,366.81,265.54
2018,7,9,19,15,212.0,19.0,3.75,21.9,35.0,214.33,0.0
2018,7,9,19,30,77.0,9.0,3.7,21.5,9.0,62.61,0.0
2018,7,9,19,45,38.5,4.5,3.65,21.1,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.5,20.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.35,19.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.95,18.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.8,18.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,10,4,45,45.5,4.5,2.25,15.05,5.0,0.0,0.0
2018,7,10,5,0,91.0,9.0,2.4,15.3,10.0,7.08,0.0
2018,7,10,5,15,240.5,19.0,2.5,15.8,38.0,15.75,0.0
2018,7,10,5,30,390.0,29.0,2.6,16.3,66.0,24.22,13.62
2018,7,10,5,45,481.0,35.5,2.7,16.8,108.0,29.7,19.94
2018,7,10,6,0,572.0,42.0,2.8,17.3,150.0,38.34,27.93
2018,7,10,6,15,630.0,46.5,2.75,18.05,198.0,42.55,31.84
2018,7,10,6,30,688.0,51.0,2.7,18.8,246.0,46.85,35.64
2018,7,10,6,45,727.0,55.0,2.7,19.5,297.0,50.57,38.8
2018,7,10,7,0,766.0,59.0,2.7,20.2,348.0,54.29,41.85
2018,7,10,7,15,793.5,62.0,2.65,21.15,399.0,57.06,43.96
2018,7,10,7,30,821.0,65.0,2.6,22.1,450.0,66.58,51.79
2018,7,10,7,45,841.5,67.5,2.6,23.1,500.0,69.43,53.81
2018,7,10,8,0,862.0,70.0,2.6,24.1,550.0,72.17,55.7
2018,7,10,8,15,878.0,72.0,2.55,24.8,597.5,74.36,57.18
2018,7,10,8,30,894.0,74.0,2.5,25.5,645.0,76.43,58.56
2018,7,10,8,45,905.5,76.0,2.5,26.15,689.0,78.24,59.73
2018,7,10,9,0,917.0,78.0,2.5,26.8,733.0,79.92,60.79
2018,7,10,9,15,924.0,80.5,2.5,27.35,772.0,81.61,61.89
2018,7,10,9,30,931.0,83.0,2.5,27.9,811.0,83.12,62.84
2018,7,10,9,45,917.0,95.5,2.5,28.4,838.5,93.73,71.2
2018,7,10,10,0,903.0,108.0,2.5,28.9,866.0,153.34,84.03
2018,7,10,10,15,891.5,119.5,2.6,29.2,889.0,211.56,120.45
2018,7,10,10,30,880.0,131.0,2.7,29.5,912.0,268.64,164.19
2018,7,10,10,45,916.5,113.0,2.8,29.8,943.5,321.18,206.49
2018,7,10,11,0,953.0,95.0,2.9,30.1,975.0,376.35,252.4
2018,7,10,11,15,955.5,95.5,3.0,30.2,989.5,432.85,300.39
2018,7,10,11,30,958.0,96.0,3.1,30.3,1004.0,488.84,347.11
2018,7,10,11,45,959.0,96.5,3.2,30.4,1011.5,543.39,391.66
2018,7,10,12,0,960.0,97.0,3.3,30.5,1019.0,596.89,434.24
2018,7,10,12,15,959.5,97.0,3.45,30.45,1018.5,647.89,474.38
2018,7,10,12,30,959.0,97.0,3.6,30.4,1018.0,697.25,512.45
2018,7,10,12,45,955.5,98.0,3.7,30.35,1009.5,743.46,547.34
2018,7,10,13,0,952.0,99.0,3.8,30.3,1001.0,787.33,579.98
2018,7,10,13,15,949.0,98.0,3.9,30.1,985.5,827.35,608.33
2018,7,10,13,30,946.0,97.0,4.0,29.9,970.0,864.54,634.5
2018,7,10,13,45,941.5,97.0,4.1,29.7,948.5,898.38,658.47
2018,7,10,14,0,937.0,97.0,4.2,29.5,927.0,929.07,680.42
2018,7,10,14,15,931.5,95.5,4.25,29.2,898.5,954.08,698.75
2018,7,10,14,30,926.0,94.0,4.3,28.9,870.0,975.59,714.93
2018,7,10,14,45,918.0,92.5,4.35,28.6,835.5,991.15,727.36
2018,7,10,15,0,910.0,91.0,4.4,28.3,801.0,1003.03,737.58
2018,7,10,15,15,900.0,89.5,4.4,28.3,761.5,1009.25,743.09
2018,7,10,15,30,890.0,88.0,4.4,28.3,722.0,1011.8,746.37
2018,7,10,15,45,877.5,85.5,4.45,27.5,678.0,1007.01,747.63
2018,7,10,16,0,865.0,83.0,4.5,26.7,634.0,998.63,746.64
2018,7,10,16,15,848.5,80.5,4.5,26.2,586.5,982.71,739.48
2018,7,10,16,30,832.0,78.0,4.5,25.7,539.0,963.52,730.13
2018,7,10,16,45,811.5,75.0,4.45,25.15,490.0,948.9,723.76
2018,7,10,17,0,791.0,72.0,4.4,24.6,441.0,918.86,706.47
2018,7,10,17,15,762.0,68.5,4.35,24.0,390.0,877.06,680.63
2018,7,10,17,30,733.0,65.0,4.3,23.4,339.0,833.14,652.46
2018,7,10,17,45,692.0,60.5,4.3,22.75,288.5,774.63,612.7
2018,7,10,18,0,651.0,56.0,4.3,22.1,238.0,715.19,570.31
2018,7,10,18,15,589.5,50.5,4.15,21.4,190.5,643.19,515.54
2018,7,10,18,30,528.0,45.0,4.0,20.7,143.0,566.21,453.81
2018,7,10,18,45,432.0,37.5,3.9,20.0,102.0,459.79,365.31
2018,7,10,19,0,336.0,30.0,3.8,19.3,61.0,358.96,261.58
2018,7,10,19,15,203.5,19.5,3.75,18.85,35.0,207.43,0.0
2018,7,10,19,30,71.0,9.0,3.7,18.4,9.0,58.31,0.0
2018,7,10,19,45,35.5,4.5,3.65,17.9,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,1.85,13.85,4.5,0.0,0.0
2018,7,11,5,0,73.0,9.0,1.9,14.1,9.0,7.08,0.0
2018,7,11,5,15,207.5,20.0,1.85,14.65,36.0,16.58,0.0
2018,7,11,5,30,342.0,31.0,1.8,15.2,63.0,25.75,14.73
2018,7,11,5,45,439.0,38.0,1.75,15.75,104.0,31.5,21.57
2018,7,11,6,0,536.0,45.0,1.7,16.3,145.0,37.43,27.26
2018,7,11,6,15,369.0,55.0,1.65,16.85,133.5,43.19,32.58
2018,7,11,6,30,202.0,65.0,1.6,17.4,122.0,46.8,35.83
2018,7,11,6,45,102.0,90.0,1.5,18.0,119.0,66.01,52.59
2018,7,11,7,0,2.0,115.0,1.4,18.6,116.0,84.42,68.35
2018,7,11,7,15,10.0,140.0,1.4,19.25,144.5,101.63,82.75
2018,7,11,7,30,18.0,165.0,1.4,19.9,173.0,118.62,96.69
2018,7,11,7,45,45.0,193.5,1.4,20.55,217.5,132.02,107.36
2018,7,11,8,0,72.0,222.0,1.4,21.2,262.0,149.23,121.04
2018,7,11,8,15,118.5,251.5,1.4,21.8,324.0,159.86,129.11
2018,7,11,8,30,165.0,281.0,1.4,22.4,386.0,175.77,141.39
2018,7,11,8,45,231.0,292.5,1.45,23.05,451.0,183.41,146.83
2018,7,11,9,0,297.0,304.0,1.5,23.7,516.0,178.78,142.34
2018,7,11,9,15,524.5,232.5,1.55,24.25,632.0,137.32,108.21
2018,7,11,9,30,752.0,161.0,1.6,24.8,748.0,109.63,85.3
2018,7,11,9,45,835.5,129.0,1.65,25.35,808.0,95.87,73.77
2018,7,11,10,0,919.0,97.0,1.7,25.9,868.0,147.72,80.46
2018,7,11,10,15,925.5,98.0,1.75,26.3,896.5,203.92,114.46
2018,7,11,10,30,932.0,99.0,1.8,26.7,925.0,260.89,157.6
2018,7,11,10,45,936.5,99.5,1.85,27.1,946.5,317.6,204.43
2018,7,11,11,0,941.0,100.0,1.9,27.5,968.0,374.42,252.46
2018,7,11,11,15,943.5,101.0,1.95,27.8,983.0,430.72,299.93
2018,7,11,11,30,946.0,102.0,2.0,28.1,998.0,486.54,346.01
2018,7,11,11,45,948.0,101.5,2.05,28.4,1005.0,540.46,389.46
2018,7,11,12,0,950.0,101.0,2.1,28.7,1012.0,593.42,430.9
2018,7,11,12,15,950.5,101.0,2.2,28.8,1012.5,644.68,470.5
2018,7,11,12,30,951.0,101.0,2.3,28.9,1013.0,694.42,508.04
2018,7,11,12,45,950.5,100.0,2.35,29.05,1005.5,740.93,542.14
2018,7,11,13,0,950.0,99.0,2.4,29.2,998.0,785.27,574.02
2018,7,11,13,15,947.0,98.5,2.45,29.15,983.0,825.69,601.63
2018,7,11,13,30,944.0,98.0,2.5,29.1,968.0,863.33,627.03
2018,7,11,13,45,940.0,97.0,2.55,29.05,946.5,896.69,649.61
2018,7,11,14,0,936.0,96.0,2.6,29.0,925.0,926.86,670.16
2018,7,11,14,15,931.0,95.5,2.65,28.8,897.5,953.32,688.8
2018,7,11,14,30,926.0,95.0,2.7,28.6,870.0,976.37,705.4
2018,7,11,14,45,889.0,107.0,2.75,28.35,826.5,978.27,708.66
2018,7,11,15,0,852.0,119.0,2.8,28.1,783.0,975.78,709.43
2018,7,11,15,15,830.0,120.0,2.8,28.1,739.5,986.96,718.13
2018,7,11,15,30,808.0,121.0,2.8,28.1,696.0,980.38,715.32
2018,7,11,15,45,803.0,113.0,2.9,27.3,654.5,977.08,718.08
2018,7,11,16,0,798.0,105.0,3.0,26.5,613.0,970.14,718.51
2018,7,11,16,15,791.0,97.5,2.95,26.0,568.5,958.17,713.65
2018,7,11,16,30,784.0,90.0,2.9,25.5,524.0,942.73,706.54
2018,7,11,16,45,776.5,83.0,2.9,25.0,479.0,924.09,697.64
2018,7,11,17,0,769.0,76.0,2.9,24.5,434.0,902.26,686.41
2018,7,11,17,15,743.0,72.0,2.8,23.85,385.0,863.07,662.48
2018,7,11,17,30,717.0,68.0,2.7,23.2,336.0,821.69,636.34
2018,7,11,17,45,672.0,63.5,2.65,22.55,285.0,759.59,594.53
2018,7,11,18,0,627.0,59.0,2.6,21.9,234.0,704.2,555.71
2018,7,11,18,15,562.5,53.0,2.5,21.2,186.5,622.74,494.89
2018,7,11,18,30,498.0,47.0,2.4,20.5,139.0,543.01,432.1
2018,7,11,18,45,400.0,39.5,2.3,19.8,99.0,435.52,343.89
2018,7,11,19,0,302.0,32.0,2.2,19.1,59.0,332.86,239.97
2018,7,11,19,15,181.0,20.0,2.2,18.7,33.5,189.61,0.0
