Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,30,60.0,8.0,2.2,18.3,8.0,49.6,0.0
2018,7,11,19,45,30.0,4.0,2.15,17.9,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,12,4,45,23.5,4.0,1.4,14.65,4.0,0.0,0.0
2018,7,12,5,0,47.0,8.0,1.4,14.9,8.0,6.29,0.0
2018,7,12,5,15,128.5,19.5,1.5,15.45,29.0,14.8,0.0
2018,7,12,5,30,210.0,31.0,1.6,16.0,50.0,23.57,12.76
2018,7,12,5,45,284.5,40.0,1.65,16.55,82.5,30.56,20.66
2018,7,12,6,0,359.0,49.0,1.7,17.1,115.0,39.23,28.72
2018,7,12,6,15,246.5,65.0,1.7,17.65,116.5,47.61,36.33
2018,7,12,6,30,134.0,81.0,1.7,18.2,118.0,58.2,45.69
2018,7,12,6,45,81.0,108.5,1.7,18.8,132.0,77.02,62.0
2018,7,12,7,0,28.0,136.0,1.7,19.4,146.0,95.28,77.5
2018,7,12,7,15,99.5,161.0,1.7,20.0,206.0,109.25,89.04
2018,7,12,7,30,171.0,186.0,1.7,20.6,266.0,125.13,101.98
2018,7,12,7,45,262.5,198.0,1.75,21.15,336.0,129.1,104.73
2018,7,12,8,0,354.0,210.0,1.8,21.7,406.0,137.2,110.93
2018,7,12,8,15,376.5,224.5,1.85,22.3,449.5,144.86,116.65
2018,7,12,8,30,399.0,239.0,1.9,22.9,493.0,144.6,115.81
2018,7,12,8,45,481.0,226.0,1.95,23.45,553.5,137.49,109.41
2018,7,12,9,0,563.0,213.0,2.0,24.0,614.0,130.9,103.51
2018,7,12,9,15,659.0,183.0,2.05,24.45,678.0,111.86,87.52
2018,7,12,9,30,755.0,153.0,2.1,24.9,742.0,105.23,81.77
2018,7,12,9,45,754.0,161.0,2.15,25.3,771.0,109.08,84.64
2018,7,12,10,0,753.0,169.0,2.2,25.7,800.0,160.33,96.0
2018,7,12,10,15,722.5,192.5,2.2,25.95,814.5,208.62,126.72
2018,7,12,10,30,692.0,216.0,2.2,26.2,829.0,262.65,168.93
2018,7,12,10,45,542.5,304.5,2.25,26.45,792.0,324.95,223.82
2018,7,12,11,0,393.0,393.0,2.3,26.7,755.0,375.62,268.3
2018,7,12,11,15,382.5,405.5,2.35,26.75,762.5,410.75,296.74
2018,7,12,11,30,372.0,418.0,2.4,26.8,770.0,445.31,324.32
2018,7,12,11,45,404.0,409.5,2.45,26.85,794.5,481.26,352.24
2018,7,12,12,0,436.0,401.0,2.5,26.9,819.0,527.48,387.22
2018,7,12,12,15,424.5,400.5,2.55,26.95,807.5,555.8,409.04
2018,7,12,12,30,413.0,400.0,2.6,27.0,796.0,582.36,429.23
2018,7,12,12,45,489.5,352.0,2.65,27.05,817.5,632.35,466.77
2018,7,12,13,0,566.0,304.0,2.7,27.1,839.0,684.09,505.31
2018,7,12,13,15,672.0,239.5,2.75,27.05,865.5,747.97,552.75
2018,7,12,13,30,778.0,175.0,2.8,27.0,892.0,806.37,596.36
2018,7,12,13,45,675.5,233.5,2.85,27.0,845.5,815.02,600.84
2018,7,12,14,0,573.0,292.0,2.9,27.0,799.0,804.16,592.45
2018,7,12,14,15,592.0,268.5,2.9,26.65,777.5,829.61,612.42
2018,7,12,14,30,611.0,245.0,2.9,26.3,756.0,850.32,629.05
2018,7,12,14,45,646.5,212.5,2.9,25.95,733.5,875.09,649.03
2018,7,12,15,0,682.0,180.0,2.9,25.6,711.0,895.96,665.21
2018,7,12,15,15,720.0,152.5,2.9,25.6,687.5,920.41,682.76
2018,7,12,15,30,758.0,125.0,2.9,25.6,664.0,934.32,693.35
2018,7,12,15,45,741.5,122.0,2.8,24.7,622.0,924.71,690.13
2018,7,12,16,0,725.0,119.0,2.7,23.8,580.0,911.71,684.89
2018,7,12,16,15,705.5,114.5,2.65,23.4,534.5,897.89,678.23
2018,7,12,16,30,686.0,110.0,2.6,23.0,489.0,874.2,664.82
2018,7,12,16,45,654.5,106.5,2.55,22.55,440.5,836.86,641.98
2018,7,12,17,0,623.0,103.0,2.5,22.1,392.0,797.21,617.19
2018,7,12,17,15,590.5,96.5,2.5,21.7,345.0,750.76,587.13
2018,7,12,17,30,558.0,90.0,2.5,21.3,298.0,702.75,555.0
2018,7,12,17,45,522.5,81.5,2.45,20.9,253.0,648.18,516.47
2018,7,12,18,0,487.0,73.0,2.4,20.5,208.0,592.98,475.79
2018,7,12,18,15,422.5,64.0,2.4,20.2,164.0,510.75,412.3
2018,7,12,18,30,358.0,55.0,2.4,19.9,120.0,425.56,343.6
2018,7,12,18,45,255.0,43.5,2.35,19.65,83.0,315.96,251.87
2018,7,12,19,0,152.0,32.0,2.3,19.4,46.0,214.9,152.99
2018,7,12,19,15,82.0,18.5,2.25,19.25,25.5,102.2,0.0
2018,7,12,19,30,12.0,5.0,2.2,19.1,5.0,12.6,0.0
2018,7,12,19,45,6.0,2.5,2.2,19.0,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.65,16.6,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.7,16.7,1.0,0.79,0.0
2018,7,13,5,15,0.0,4.5,1.7,17.1,4.5,3.4,0.0
2018,7,13,5,30,0.0,8.0,1.7,17.5,8.0,6.06,0.0
2018,7,13,5,45,0.0,14.0,1.7,17.9,14.0,10.63,3.46
2018,7,13,6,0,0.0,20.0,1.7,18.3,20.0,15.2,7.64
2018,7,13,6,15,0.0,26.5,1.7,18.75,26.5,20.18,12.13
2018,7,13,6,30,0.0,33.0,1.7,19.2,33.0,25.16,16.56
2018,7,13,6,45,0.0,45.5,1.7,19.7,45.5,34.77,24.98
2018,7,13,7,0,0.0,58.0,1.7,20.2,58.0,44.42,33.29
2018,7,13,7,15,8.0,94.5,1.75,20.65,98.0,71.58,56.61
2018,7,13,7,30,16.0,131.0,1.8,21.1,138.0,96.96,77.98
2018,7,13,7,45,57.5,173.0,1.85,21.6,204.0,120.78,97.63
2018,7,13,8,0,99.0,215.0,1.9,22.1,270.0,140.4,113.47
2018,7,13,8,15,91.5,218.0,1.95,22.55,272.0,148.72,119.76
2018,7,13,8,30,84.0,221.0,2.0,23.0,274.0,151.06,121.11
2018,7,13,8,45,51.0,202.0,2.05,23.5,235.0,139.9,111.38
2018,7,13,9,0,18.0,183.0,2.1,24.0,196.0,127.79,100.98
2018,7,13,9,15,62.5,233.0,2.15,24.4,281.0,158.34,125.51
2018,7,13,9,30,107.0,283.0,2.2,24.8,366.0,174.3,137.88
2018,7,13,9,45,198.0,330.0,2.2,25.25,492.5,198.94,157.05
2018,7,13,10,0,289.0,377.0,2.2,25.7,619.0,230.85,164.55
2018,7,13,10,15,230.0,378.5,2.25,26.1,575.0,248.07,176.55
2018,7,13,10,30,171.0,380.0,2.3,26.5,531.0,273.18,197.35
2018,7,13,10,45,111.0,380.0,2.3,26.9,479.0,274.59,200.86
2018,7,13,11,0,51.0,380.0,2.3,27.3,427.0,278.25,205.56
2018,7,13,11,15,102.5,399.5,2.35,27.55,496.0,310.68,228.61
2018,7,13,11,30,154.0,419.0,2.4,27.8,565.0,359.05,263.74
2018,7,13,11,45,250.5,404.0,2.4,28.05,643.0,407.61,299.08
2018,7,13,12,0,347.0,389.0,2.4,28.3,721.0,473.64,347.32
2018,7,13,12,15,492.0,324.5,2.45,28.4,795.5,543.05,398.8
2018,7,13,12,30,637.0,260.0,2.5,28.5,870.0,621.0,456.34
2018,7,13,12,45,701.0,219.5,2.5,28.65,886.0,674.1,495.26
2018,7,13,13,0,765.0,179.0,2.5,28.8,902.0,722.54,530.89
2018,7,13,13,15,674.0,229.0,2.55,28.8,859.0,740.37,542.7
2018,7,13,13,30,583.0,279.0,2.6,28.8,816.0,743.98,544.69
2018,7,13,13,45,673.0,221.5,2.6,28.85,827.5,801.9,586.94
2018,7,13,14,0,763.0,164.0,2.6,28.9,839.0,850.21,621.01
2018,7,13,14,15,795.5,141.5,2.6,28.8,825.0,887.1,645.96
2018,7,13,14,30,828.0,119.0,2.6,28.7,811.0,908.06,660.55
2018,7,13,14,45,820.5,115.5,2.65,28.65,778.0,920.77,670.27
2018,7,13,15,0,813.0,112.0,2.7,28.6,745.0,930.0,677.94
2018,7,13,15,15,801.5,110.0,2.7,28.6,707.0,947.0,690.34
2018,7,13,15,30,790.0,108.0,2.7,28.6,669.0,947.17,691.82
2018,7,13,15,45,776.5,105.0,2.75,28.2,627.5,940.66,690.73
2018,7,13,16,0,763.0,102.0,2.8,27.8,586.0,930.77,687.56
2018,7,13,16,15,745.0,98.5,2.85,27.45,541.0,912.38,678.66
2018,7,13,16,30,727.0,95.0,2.9,27.1,496.0,890.88,667.66
2018,7,13,16,45,702.5,91.5,3.0,26.75,449.0,859.85,650.31
2018,7,13,17,0,678.0,88.0,3.1,26.4,402.0,832.7,635.3
2018,7,13,17,15,645.5,82.5,3.15,25.8,353.5,786.78,606.83
2018,7,13,17,30,613.0,77.0,3.2,25.2,305.0,739.27,576.28
2018,7,13,17,45,568.0,71.5,3.25,24.55,258.0,678.63,534.82
2018,7,13,18,0,523.0,66.0,3.3,23.9,211.0,617.72,491.15
2018,7,13,18,15,460.0,58.5,3.25,23.25,167.0,538.09,430.47
2018,7,13,18,30,397.0,51.0,3.2,22.6,123.0,460.2,368.1
2018,7,13,18,45,307.5,41.0,3.2,21.9,86.5,359.76,284.61
2018,7,13,19,0,218.0,31.0,3.2,21.2,50.0,266.22,188.09
2018,7,13,19,15,128.0,19.0,3.15,20.8,28.5,112.24,0.0
2018,7,13,19,30,38.0,7.0,3.1,20.4,7.0,32.95,0.0
2018,7,13,19,45,19.0,3.5,3.1,19.95,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,19.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,4,45,21.0,3.5,2.75,16.05,3.5,0.0,0.0
2018,7,14,5,0,42.0,7.0,2.8,16.1,7.0,5.51,0.0
2018,7,14,5,15,139.5,18.5,2.85,16.5,29.0,14.56,0.0
2018,7,14,5,30,237.0,30.0,2.9,16.9,51.0,22.93,11.69
2018,7,14,5,45,329.0,39.5,2.9,17.3,88.0,32.17,21.87
2018,7,14,6,0,421.0,49.0,2.9,17.7,125.0,39.77,29.05
2018,7,14,6,15,442.5,60.0,2.95,18.25,162.0,47.88,36.44
2018,7,14,6,30,464.0,71.0,3.0,18.8,199.0,55.67,43.35
2018,7,14,6,45,541.0,74.0,3.0,19.35,252.5,57.99,45.31
2018,7,14,7,0,618.0,77.0,3.0,19.9,306.0,60.57,47.38
2018,7,14,7,15,662.0,79.0,2.95,20.5,357.0,62.1,48.46
2018,7,14,7,30,706.0,81.0,2.9,21.1,408.0,68.95,54.07
2018,7,14,7,45,731.0,84.0,2.85,21.65,456.0,71.01,55.51
2018,7,14,8,0,756.0,87.0,2.8,22.2,504.0,73.03,56.9
2018,7,14,8,15,774.5,89.5,2.85,22.75,549.5,74.5,57.82
2018,7,14,8,30,793.0,92.0,2.9,23.3,595.0,75.9,58.69
2018,7,14,8,45,808.0,94.5,2.9,23.8,638.0,86.49,67.24
2018,7,14,9,0,823.0,97.0,2.9,24.3,681.0,88.13,68.28
2018,7,14,9,15,834.5,98.5,2.95,24.7,719.5,88.95,68.68
2018,7,14,9,30,846.0,100.0,3.0,25.1,758.0,89.65,69.0
2018,7,14,9,45,855.0,101.5,3.05,25.5,791.5,90.14,69.15
2018,7,14,10,0,864.0,103.0,3.1,25.9,825.0,142.01,79.11
2018,7,14,10,15,870.5,104.0,3.15,26.15,852.5,195.28,110.81
2018,7,14,10,30,877.0,105.0,3.2,26.4,880.0,249.33,151.81
2018,7,14,10,45,840.0,130.0,3.3,26.65,887.0,305.96,200.28
2018,7,14,11,0,803.0,155.0,3.4,26.9,894.0,355.94,244.48
2018,7,14,11,15,826.5,144.5,3.45,26.95,915.5,409.28,289.57
2018,7,14,11,30,850.0,134.0,3.5,27.0,937.0,462.01,333.82
2018,7,14,11,45,874.0,120.5,3.6,27.1,952.0,514.22,376.99
2018,7,14,12,0,898.0,107.0,3.7,27.2,967.0,567.05,419.77
2018,7,14,12,15,897.0,108.0,3.75,27.1,967.0,615.85,458.85
2018,7,14,12,30,896.0,109.0,3.8,27.0,967.0,663.16,495.92
2018,7,14,12,45,893.5,109.5,3.8,26.95,959.5,707.33,529.72
2018,7,14,13,0,891.0,110.0,3.8,26.9,952.0,749.39,561.34
2018,7,14,13,15,888.5,109.5,3.85,26.8,938.0,788.29,589.62
2018,7,14,13,30,886.0,109.0,3.9,26.7,924.0,824.6,615.23
2018,7,14,13,45,882.0,107.5,3.9,26.6,903.0,855.97,637.22
2018,7,14,14,0,878.0,106.0,3.9,26.5,882.0,884.28,657.18
2018,7,14,14,15,871.5,105.0,3.9,26.3,854.5,907.64,674.12
2018,7,14,14,30,865.0,104.0,3.9,26.1,827.0,927.65,688.94
2018,7,14,14,45,857.0,102.5,3.9,25.9,794.0,942.33,700.33
2018,7,14,15,0,849.0,101.0,3.9,25.7,761.0,953.53,709.57
2018,7,14,15,15,837.5,99.5,3.9,25.7,722.5,957.77,713.76
2018,7,14,15,30,826.0,98.0,3.9,25.7,684.0,958.51,715.8
2018,7,14,15,45,813.0,95.0,3.95,24.95,641.5,952.55,715.9
2018,7,14,16,0,800.0,92.0,4.0,24.2,599.0,956.31,722.81
2018,7,14,16,15,782.5,89.0,3.95,23.8,553.5,938.98,713.77
2018,7,14,16,30,765.0,86.0,3.9,23.4,508.0,918.46,702.66
2018,7,14,16,45,741.5,83.0,3.9,22.95,460.0,888.86,685.51
2018,7,14,17,0,718.0,80.0,3.9,22.5,412.0,856.57,666.18
2018,7,14,17,15,686.5,75.5,3.9,22.1,363.0,811.98,637.35
2018,7,14,17,30,655.0,71.0,3.9,21.7,314.0,771.79,610.88
2018,7,14,17,45,611.5,66.0,3.85,21.25,266.0,712.48,568.95
2018,7,14,18,0,568.0,61.0,3.8,20.8,218.0,652.82,524.95
2018,7,14,18,15,505.0,54.5,3.75,20.4,173.0,573.53,463.42
2018,7,14,18,30,442.0,48.0,3.7,20.0,128.0,495.96,400.16
2018,7,14,18,45,348.0,39.5,3.65,19.55,90.5,392.26,312.59
2018,7,14,19,0,254.0,31.0,3.6,19.1,53.0,293.67,207.56
2018,7,14,19,15,150.0,19.0,3.65,18.8,30.0,128.98,0.0
2018,7,14,19,30,46.0,7.0,3.7,18.5,7.0,38.74,0.0
2018,7,14,19,45,23.0,3.5,3.7,18.2,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.75,14.8,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.8,14.9,7.0,5.51,0.0
2018,7,15,5,15,169.0,18.5,2.9,15.3,30.5,14.56,0.0
2018,7,15,5,30,285.0,30.0,3.0,15.7,54.0,24.81,12.87
2018,7,15,5,45,385.0,37.5,3.1,16.15,93.0,30.86,20.82
2018,7,15,6,0,485.0,45.0,3.2,16.6,132.0,37.08,26.83
2018,7,15,6,15,336.0,52.5,3.2,17.05,121.5,41.06,30.62
2018,7,15,6,30,187.0,60.0,3.2,17.5,111.0,43.32,32.71
2018,7,15,6,45,155.0,80.5,3.2,18.0,128.5,58.21,45.77
2018,7,15,7,0,123.0,101.0,3.2,18.5,146.0,73.73,59.15
2018,7,15,7,15,139.0,127.5,3.2,18.95,185.5,90.75,73.62
2018,7,15,7,30,155.0,154.0,3.2,19.4,225.0,107.16,87.33
2018,7,15,7,45,192.0,180.5,3.2,19.9,279.0,123.44,100.7
2018,7,15,8,0,229.0,207.0,3.2,20.4,333.0,132.71,107.97
2018,7,15,8,15,412.5,185.0,3.2,20.85,436.5,117.55,94.68
2018,7,15,8,30,596.0,163.0,3.2,21.3,540.0,107.04,85.42
2018,7,15,8,45,740.5,124.0,3.15,21.75,626.0,93.42,73.62
2018,7,15,9,0,885.0,85.0,3.1,22.2,712.0,83.1,64.66
2018,7,15,9,15,892.0,88.5,3.15,22.6,751.0,85.2,66.16
2018,7,15,9,30,899.0,92.0,3.2,23.0,790.0,87.09,67.49
2018,7,15,9,45,900.0,98.0,3.2,23.4,823.0,89.89,69.56
2018,7,15,10,0,901.0,104.0,3.2,23.8,856.0,144.63,81.1
2018,7,15,10,15,908.5,105.0,3.25,24.05,885.0,200.25,114.12
2018,7,15,10,30,916.0,106.0,3.3,24.3,914.0,256.78,157.13
2018,7,15,10,45,922.5,106.0,3.35,24.55,937.0,313.15,204.4
2018,7,15,11,0,929.0,106.0,3.4,24.8,960.0,369.88,253.4
2018,7,15,11,15,932.5,106.5,3.5,24.9,975.0,425.94,302.12
2018,7,15,11,30,936.0,107.0,3.6,25.0,990.0,481.64,349.77
2018,7,15,11,45,939.5,106.0,3.65,25.05,998.5,535.8,395.17
2018,7,15,12,0,943.0,105.0,3.7,25.1,1007.0,589.15,438.76
2018,7,15,12,15,942.5,106.0,3.75,25.15,1007.5,640.55,479.77
2018,7,15,12,30,942.0,107.0,3.8,25.2,1008.0,690.4,518.61
2018,7,15,12,45,939.5,107.0,3.85,25.2,1000.0,736.34,553.9
2018,7,15,13,0,937.0,107.0,3.9,25.2,992.0,780.02,586.89
2018,7,15,13,15,934.5,106.0,3.95,25.2,977.0,820.37,615.81
2018,7,15,13,30,932.0,105.0,4.0,25.2,962.0,857.98,642.09
2018,7,15,13,45,928.5,104.5,4.0,25.15,941.0,892.27,665.95
2018,7,15,14,0,925.0,104.0,4.0,25.1,920.0,923.47,687.71
2018,7,15,14,15,919.0,102.5,4.0,25.0,891.5,948.19,705.29
2018,7,15,14,30,913.0,101.0,4.0,24.9,863.0,969.41,720.65
2018,7,15,14,45,905.5,99.0,4.0,24.8,828.5,985.11,732.46
2018,7,15,15,0,898.0,97.0,4.0,24.7,794.0,997.15,742.02
2018,7,15,15,15,887.5,95.0,4.0,24.7,754.5,1002.55,747.02
2018,7,15,15,30,877.0,93.0,4.0,24.7,715.0,1004.25,749.78
2018,7,15,15,45,864.0,90.5,4.0,24.3,671.0,999.2,749.36
2018,7,15,16,0,851.0,88.0,4.0,23.9,627.0,990.58,746.72
2018,7,15,16,15,834.0,85.5,3.95,23.55,579.5,974.45,738.61
2018,7,15,16,30,817.0,83.0,3.9,23.2,532.0,967.82,737.11
2018,7,15,16,45,794.0,79.5,3.9,22.85,482.0,937.73,719.64
2018,7,15,17,0,771.0,76.0,3.9,22.5,432.0,904.79,700.01
2018,7,15,17,15,738.5,72.5,3.85,22.05,381.0,859.83,671.31
2018,7,15,17,30,706.0,69.0,3.8,21.6,330.0,812.82,640.28
2018,7,15,17,45,662.0,64.0,3.75,21.15,279.5,757.89,602.14
2018,7,15,18,0,618.0,59.0,3.7,20.7,229.0,696.59,557.39
2018,7,15,18,15,553.0,53.5,3.6,20.15,182.0,615.61,495.24
2018,7,15,18,30,488.0,48.0,3.5,19.6,135.0,536.17,430.96
2018,7,15,18,45,387.0,39.5,3.45,19.05,95.0,424.98,337.73
2018,7,15,19,0,286.0,31.0,3.4,18.5,55.0,318.09,222.38
2018,7,15,19,15,169.0,19.5,3.35,18.1,31.5,143.84,0.0
2018,7,15,19,30,52.0,8.0,3.3,17.7,8.0,6.29,0.0
2018,7,15,19,45,26.0,4.0,3.25,17.3,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.0,3.5,2.7,14.05,3.5,0.0,0.0
2018,7,16,5,0,54.0,7.0,2.7,14.2,7.0,5.51,0.0
2018,7,16,5,15,174.0,18.5,2.8,14.65,30.5,14.56,0.0
2018,7,16,5,30,294.0,30.0,2.9,15.1,54.0,24.88,12.58
2018,7,16,5,45,325.0,33.5,2.95,15.6,77.0,27.27,17.76
2018,7,16,6,0,356.0,37.0,3.0,16.1,100.0,29.83,20.53
2018,7,16,6,15,202.0,47.0,3.0,16.7,85.0,34.87,25.2
2018,7,16,6,30,48.0,57.0,3.0,17.3,70.0,43.15,32.59
2018,7,16,6,45,148.5,75.5,3.0,17.85,127.5,54.87,42.86
2018,7,16,7,0,249.0,94.0,3.0,18.4,185.0,65.52,52.01
2018,7,16,7,15,202.5,123.5,2.95,19.0,205.0,85.71,69.26
2018,7,16,7,30,156.0,153.0,2.9,19.6,225.0,106.58,86.77
2018,7,16,7,45,124.5,191.0,2.85,20.2,252.5,127.64,104.12
2018,7,16,8,0,93.0,229.0,2.8,20.8,280.0,153.08,124.86
2018,7,16,8,15,161.5,250.0,2.75,21.35,348.0,160.11,129.99
2018,7,16,8,30,230.0,271.0,2.7,21.9,416.0,172.69,139.68
2018,7,16,8,45,472.0,213.0,2.7,22.45,538.0,130.64,104.3
2018,7,16,9,0,714.0,155.0,2.7,23.0,660.0,100.96,79.28
2018,7,16,9,15,815.5,121.5,2.7,23.55,729.5,91.21,70.87
2018,7,16,9,30,917.0,88.0,2.7,24.1,799.0,85.5,65.84
2018,7,16,9,45,922.5,91.0,2.7,24.65,833.0,86.97,66.78
2018,7,16,10,0,928.0,94.0,2.7,25.2,867.0,140.32,76.85
2018,7,16,10,15,934.5,94.5,2.75,25.65,895.5,196.98,109.81
2018,7,16,10,30,941.0,95.0,2.8,26.1,924.0,254.41,152.96
2018,7,16,10,45,945.5,95.5,2.8,26.55,946.0,311.87,200.56
2018,7,16,11,0,950.0,96.0,2.8,27.0,968.0,369.45,249.62
2018,7,16,11,15,953.0,97.0,2.85,27.25,983.5,426.7,298.53
2018,7,16,11,30,956.0,98.0,2.9,27.5,999.0,483.52,346.17
2018,7,16,11,45,958.5,98.0,2.95,27.7,1007.5,538.8,391.52
2018,7,16,12,0,961.0,98.0,3.0,27.9,1016.0,593.16,434.9
2018,7,16,12,15,959.0,99.5,3.05,28.0,1016.0,644.84,475.3
2018,7,16,12,30,957.0,101.0,3.1,28.1,1016.0,694.81,513.4
2018,7,16,12,45,951.0,104.0,3.15,28.15,1007.0,741.27,548.2
2018,7,16,13,0,945.0,107.0,3.2,28.2,998.0,785.31,580.56
2018,7,16,13,15,942.0,106.5,3.25,28.1,983.0,826.1,609.38
2018,7,16,13,30,939.0,106.0,3.3,28.0,968.0,864.11,635.59
2018,7,16,13,45,935.0,104.5,3.35,27.85,946.0,897.41,658.79
2018,7,16,14,0,931.0,103.0,3.4,27.7,924.0,927.49,679.91
2018,7,16,14,15,924.5,102.0,3.45,27.5,895.5,952.45,697.89
2018,7,16,14,30,918.0,101.0,3.5,27.3,867.0,973.89,713.71
2018,7,16,14,45,910.0,99.5,3.5,27.05,832.5,989.8,725.87
2018,7,16,15,0,902.0,98.0,3.5,26.8,798.0,1002.04,735.82
2018,7,16,15,15,891.5,96.0,3.5,26.8,758.0,1007.58,740.84
2018,7,16,15,30,881.0,94.0,3.5,26.8,718.0,1009.4,743.64
2018,7,16,15,45,846.0,98.5,3.5,26.2,667.0,990.25,734.49
2018,7,16,16,0,811.0,103.0,3.5,25.6,616.0,981.22,732.3
2018,7,16,16,15,796.5,98.0,3.45,25.2,569.0,964.74,724.16
2018,7,16,16,30,782.0,93.0,3.4,24.8,522.0,944.89,713.79
2018,7,16,16,45,769.5,86.0,3.4,24.4,475.0,921.37,701.17
2018,7,16,17,0,757.0,79.0,3.4,24.0,428.0,894.75,686.19
2018,7,16,17,15,734.0,74.0,3.35,23.45,379.5,857.43,663.37
2018,7,16,17,30,711.0,69.0,3.3,22.9,331.0,817.82,638.18
2018,7,16,17,45,667.5,64.5,3.2,22.4,280.5,764.06,601.2
2018,7,16,18,0,624.0,60.0,3.1,21.9,230.0,703.8,557.68
2018,7,16,18,15,559.0,53.5,3.0,21.25,182.5,621.18,495.24
2018,7,16,18,30,494.0,47.0,2.9,20.6,135.0,540.26,430.67
2018,7,16,18,45,393.0,38.5,2.75,19.95,95.0,429.03,338.07
2018,7,16,19,0,292.0,30.0,2.6,19.3,55.0,321.28,219.96
2018,7,16,19,15,173.0,18.5,2.6,18.9,31.0,146.1,0.0
2018,7,16,19,30,54.0,7.0,2.6,18.5,7.0,5.51,0.0
2018,7,16,19,45,27.0,3.5,2.6,18.15,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.5,2.25,14.1,3.5,0.0,0.0
2018,7,17,5,0,49.0,7.0,2.3,14.3,7.0,0.0,0.0
2018,7,17,5,15,164.0,18.0,2.35,14.8,29.5,14.16,0.0
2018,7,17,5,30,279.0,29.0,2.4,15.3,52.0,24.01,11.49
2018,7,17,5,45,207.0,30.0,2.45,15.85,53.5,22.96,14.01
2018,7,17,6,0,135.0,31.0,2.5,16.4,55.0,23.23,14.72
2018,7,17,6,15,67.5,46.0,2.5,17.0,58.0,35.43,25.66
2018,7,17,6,30,0.0,61.0,2.5,17.6,61.0,46.44,35.45
2018,7,17,6,45,123.0,74.5,2.5,18.2,119.5,53.87,41.92
2018,7,17,7,0,246.0,88.0,2.5,18.8,178.0,61.64,48.54
2018,7,17,7,15,250.0,101.5,2.45,19.45,204.5,69.57,55.16
2018,7,17,7,30,254.0,115.0,2.4,20.1,231.0,81.27,64.91
2018,7,17,7,45,199.5,138.5,2.4,20.75,236.0,93.95,75.32
2018,7,17,8,0,145.0,162.0,2.4,21.4,241.0,112.36,90.42
2018,7,17,8,15,118.5,186.0,2.35,22.05,254.5,125.49,100.84
2018,7,17,8,30,92.0,210.0,2.3,22.7,268.0,137.96,110.59
2018,7,17,8,45,88.5,254.5,2.3,23.3,313.5,169.84,136.16
2018,7,17,9,0,85.0,299.0,2.3,23.9,359.0,193.12,154.29
2018,7,17,9,15,205.0,306.5,2.3,24.45,462.0,189.22,150.4
2018,7,17,9,30,325.0,314.0,2.3,25.0,565.0,181.05,143.2
2018,7,17,9,45,513.5,257.0,2.3,25.5,674.5,144.26,113.07
2018,7,17,10,0,702.0,200.0,2.3,26.0,784.0,158.18,97.4
2018,7,17,10,15,800.0,160.0,2.35,26.4,847.0,204.04,120.28
2018,7,17,10,30,898.0,120.0,2.4,26.8,910.0,258.48,157.05
2018,7,17,10,45,917.5,112.5,2.4,27.2,937.0,313.34,201.63
2018,7,17,11,0,937.0,105.0,2.4,27.6,964.0,369.7,248.92
2018,7,17,11,15,940.0,105.5,2.4,27.85,979.0,426.15,296.77
2018,7,17,11,30,943.0,106.0,2.4,28.1,994.0,482.16,343.32
2018,7,17,11,45,945.0,106.0,2.45,28.35,1002.0,536.75,387.7
2018,7,17,12,0,947.0,106.0,2.5,28.6,1010.0,590.41,430.08
2018,7,17,12,15,944.0,108.0,2.55,28.7,1009.0,641.42,469.61
2018,7,17,12,30,941.0,110.0,2.6,28.8,1008.0,690.68,506.83
2018,7,17,12,45,935.0,113.0,2.6,28.85,999.5,736.71,540.71
2018,7,17,13,0,929.0,116.0,2.6,28.9,991.0,780.34,572.15
2018,7,17,13,15,926.5,115.5,2.65,28.85,977.0,821.21,600.87
2018,7,17,13,30,924.0,115.0,2.7,28.8,963.0,859.38,626.77
2018,7,17,13,45,919.0,114.5,2.75,28.75,941.0,892.56,649.36
2018,7,17,14,0,914.0,114.0,2.8,28.7,919.0,922.56,669.91
2018,7,17,14,15,907.5,112.0,2.85,28.5,890.0,946.46,687.0
2018,7,17,14,30,901.0,110.0,2.9,28.3,861.0,966.83,701.96
2018,7,17,14,45,892.0,109.0,2.95,28.1,826.5,982.24,713.89
2018,7,17,15,0,883.0,108.0,3.0,27.9,792.0,994.02,723.67
2018,7,17,15,15,871.5,106.0,3.0,27.9,752.0,998.62,728.01
2018,7,17,15,30,860.0,104.0,3.0,27.9,712.0,999.53,730.18
2018,7,17,15,45,829.5,106.0,3.05,27.3,662.0,995.87,731.72
2018,7,17,16,0,799.0,108.0,3.1,26.7,612.0,974.94,722.0
2018,7,17,16,15,783.0,103.0,3.1,26.2,565.0,957.02,713.71
2018,7,17,16,30,767.0,98.0,3.1,25.7,518.0,935.76,703.09
2018,7,17,16,45,757.5,91.0,3.15,25.2,473.0,915.51,693.42
2018,7,17,17,0,748.0,84.0,3.2,24.7,428.0,892.15,681.34
2018,7,17,17,15,714.5,80.5,3.15,24.05,377.5,853.06,657.62
2018,7,17,17,30,681.0,77.0,3.1,23.4,327.0,806.21,627.62
2018,7,17,17,45,634.0,71.0,3.1,22.7,276.0,741.55,583.75
2018,7,17,18,0,587.0,65.0,3.1,22.0,225.0,676.48,537.41
2018,7,17,18,15,517.5,58.5,3.0,21.3,178.0,590.46,472.13
2018,7,17,18,30,448.0,52.0,2.9,20.6,131.0,505.94,404.55
2018,7,17,18,45,344.0,42.0,2.8,19.9,91.5,391.06,308.92
2018,7,17,19,0,240.0,32.0,2.7,19.2,52.0,284.73,191.7
2018,7,17,19,15,138.5,19.5,2.7,18.85,29.5,120.66,0.0
2018,7,17,19,30,37.0,7.0,2.7,18.5,7.0,5.51,0.0
2018,7,17,19,45,18.5,3.5,2.65,18.1,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,18,4,45,18.0,3.5,2.0,15.05,3.0,0.0,0.0
2018,7,18,5,0,36.0,7.0,2.0,15.3,6.0,0.0,0.0
2018,7,18,5,15,134.0,19.0,2.1,15.95,27.5,14.95,0.0
2018,7,18,5,30,232.0,31.0,2.2,16.6,49.0,23.58,10.6
2018,7,18,5,45,334.5,40.0,2.25,17.2,87.0,32.77,22.19
2018,7,18,6,0,437.0,49.0,2.3,17.8,125.0,40.01,29.17
2018,7,18,6,15,376.5,49.5,2.2,18.4,130.0,39.23,28.81
2018,7,18,6,30,316.0,50.0,2.1,19.0,135.0,38.35,28.15
2018,7,18,6,45,160.0,72.0,2.05,19.65,115.0,52.73,40.68
2018,7,18,7,0,4.0,94.0,2.0,20.3,95.0,70.39,55.84
2018,7,18,7,15,6.0,120.0,1.9,20.9,122.5,88.49,71.09
2018,7,18,7,30,8.0,146.0,1.8,21.5,150.0,106.27,85.79
2018,7,18,7,45,12.0,167.0,1.75,22.15,173.5,120.71,97.39
2018,7,18,8,0,16.0,188.0,1.7,22.8,197.0,135.02,108.7
2018,7,18,8,15,27.0,217.0,1.7,23.3,233.5,146.37,117.48
2018,7,18,8,30,38.0,246.0,1.7,23.8,270.0,163.05,130.52
2018,7,18,8,45,68.5,279.0,1.7,24.35,326.0,181.73,144.97
2018,7,18,9,0,99.0,312.0,1.7,24.9,382.0,199.76,158.71
2018,7,18,9,15,248.0,302.0,1.75,25.35,490.5,174.98,138.2
2018,7,18,9,30,397.0,292.0,1.8,25.8,599.0,160.41,126.06
2018,7,18,9,45,617.0,213.0,1.85,26.25,714.0,120.86,93.78
2018,7,18,10,0,837.0,134.0,1.9,26.7,829.0,141.4,80.61
2018,7,18,10,15,865.0,125.0,1.9,27.05,865.0,200.89,114.95
2018,7,18,10,30,893.0,116.0,1.9,27.4,901.0,254.13,153.27
2018,7,18,10,45,880.5,127.5,1.95,27.75,917.5,311.02,200.21
2018,7,18,11,0,868.0,139.0,2.0,28.1,934.0,366.35,247.1
2018,7,18,11,15,889.0,129.5,2.05,28.3,955.0,420.57,292.37
2018,7,18,11,30,910.0,120.0,2.1,28.5,976.0,475.92,337.88
2018,7,18,11,45,891.5,133.0,2.15,28.7,977.5,527.43,379.84
2018,7,18,12,0,873.0,146.0,2.2,28.9,979.0,576.3,418.5
2018,7,18,12,15,827.5,175.0,2.3,28.95,964.5,624.95,455.81
2018,7,18,12,30,782.0,204.0,2.4,29.0,950.0,664.77,485.84
2018,7,18,12,45,649.0,284.5,2.45,29.0,900.5,685.68,500.44
2018,7,18,13,0,516.0,365.0,2.5,29.0,851.0,693.51,505.11
2018,7,18,13,15,550.0,338.5,2.55,28.95,849.0,732.3,533.8
2018,7,18,13,30,584.0,312.0,2.6,28.9,847.0,770.19,561.55
2018,7,18,13,45,576.5,306.5,2.65,28.8,824.5,790.4,576.56
2018,7,18,14,0,569.0,301.0,2.7,28.7,802.0,807.65,589.66
2018,7,18,14,15,612.5,265.0,2.75,28.55,788.5,844.2,617.05
2018,7,18,14,30,656.0,229.0,2.8,28.4,775.0,876.88,641.84
2018,7,18,14,45,705.0,195.0,2.8,28.2,759.5,913.21,668.1
2018,7,18,15,0,754.0,161.0,2.8,28.0,744.0,936.81,685.06
2018,7,18,15,15,695.0,174.0,2.8,28.0,690.0,919.0,674.49
2018,7,18,15,30,636.0,187.0,2.8,28.0,636.0,887.29,655.06
2018,7,18,15,45,656.5,166.5,2.95,27.3,604.0,896.71,666.15
2018,7,18,16,0,677.0,146.0,3.1,26.6,572.0,902.37,674.56
2018,7,18,16,15,697.5,127.5,3.25,26.05,537.0,906.38,681.64
2018,7,18,16,30,718.0,109.0,3.4,25.5,502.0,906.23,686.03
2018,7,18,16,45,710.0,100.5,3.5,24.95,458.0,886.12,676.37
2018,7,18,17,0,702.0,92.0,3.6,24.4,414.0,863.0,664.48
2018,7,18,17,15,674.0,86.0,3.65,23.65,365.0,820.62,638.69
2018,7,18,17,30,646.0,80.0,3.7,22.9,316.0,776.34,610.59
2018,7,18,17,45,598.5,74.0,3.7,22.1,266.5,711.86,566.08
2018,7,18,18,0,551.0,68.0,3.7,21.3,217.0,647.02,519.13
2018,7,18,18,15,482.0,60.5,3.6,20.65,171.0,560.91,452.59
2018,7,18,18,30,413.0,53.0,3.5,20.0,125.0,476.4,383.97
2018,7,18,18,45,306.5,42.5,3.35,19.35,86.5,359.76,285.75
2018,7,18,19,0,200.0,32.0,3.2,18.7,48.0,252.01,166.41
2018,7,18,19,15,115.0,19.0,3.05,18.35,27.0,102.39,0.0
2018,7,18,19,30,30.0,6.0,2.9,18.0,6.0,0.0,0.0
2018,7,18,19,45,15.0,3.0,2.75,17.65,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,19,4,45,17.0,3.5,2.65,14.9,3.0,0.0,0.0
2018,7,19,5,0,34.0,7.0,2.8,15.1,6.0,0.0,0.0
2018,7,19,5,15,130.0,18.5,3.0,15.55,26.5,14.56,0.0
2018,7,19,5,30,226.0,30.0,3.2,16.0,47.0,22.83,9.54
2018,7,19,5,45,170.0,31.5,3.4,16.5,49.5,23.83,14.61
2018,7,19,6,0,114.0,33.0,3.6,17.0,52.0,25.35,16.49
2018,7,19,6,15,57.0,48.5,3.5,17.45,58.0,37.01,26.97
2018,7,19,6,30,0.0,64.0,3.4,17.9,64.0,48.46,37.16
2018,7,19,6,45,9.0,93.5,3.35,18.3,97.0,69.18,55.31
2018,7,19,7,0,18.0,123.0,3.3,18.7,130.0,89.38,72.72
2018,7,19,7,15,63.0,152.0,3.1,19.2,180.0,106.06,86.76
2018,7,19,7,30,108.0,181.0,2.9,19.7,230.0,120.97,99.03
2018,7,19,7,45,170.5,203.5,2.7,20.15,291.5,135.08,110.45
2018,7,19,8,0,233.0,226.0,2.5,20.6,353.0,143.04,116.52
2018,7,19,8,15,249.5,246.0,2.4,21.2,393.0,153.06,124.19
2018,7,19,8,30,266.0,266.0,2.3,21.8,433.0,162.61,131.38
2018,7,19,8,45,410.0,240.5,2.15,22.4,518.5,143.78,115.14
2018,7,19,9,0,554.0,215.0,2.0,23.0,604.0,132.21,105.06
2018,7,19,9,15,668.5,182.5,1.95,23.65,679.0,112.65,88.49
2018,7,19,9,30,783.0,150.0,1.9,24.3,754.0,105.03,81.83
2018,7,19,9,45,791.5,155.0,1.85,24.9,789.0,105.95,82.23
2018,7,19,10,0,800.0,160.0,1.8,25.5,824.0,151.48,90.32
2018,7,19,10,15,833.0,149.0,1.85,26.05,861.0,200.26,116.27
2018,7,19,10,30,866.0,138.0,1.9,26.6,898.0,259.24,158.63
2018,7,19,10,45,865.0,142.5,1.9,27.15,918.0,314.01,203.22
2018,7,19,11,0,864.0,147.0,1.9,27.7,938.0,368.46,248.81
2018,7,19,11,15,813.0,180.0,2.0,28.05,933.5,420.9,293.96
2018,7,19,11,30,762.0,213.0,2.1,28.4,929.0,470.0,335.07
2018,7,19,11,45,798.0,193.5,2.2,28.75,949.0,523.47,377.26
2018,7,19,12,0,834.0,174.0,2.3,29.1,969.0,578.22,419.57
2018,7,19,12,15,872.0,151.5,2.5,29.2,982.5,627.38,458.24
2018,7,19,12,30,910.0,129.0,2.7,29.3,996.0,683.51,501.04
2018,7,19,12,45,910.5,127.5,2.85,29.4,989.5,729.81,535.76
2018,7,19,13,0,911.0,126.0,3.0,29.5,983.0,774.11,568.51
2018,7,19,13,15,907.0,126.0,3.2,29.25,968.0,813.92,598.3
2018,7,19,13,30,903.0,126.0,3.4,29.0,953.0,850.99,625.01
2018,7,19,13,45,880.5,135.0,3.55,28.75,925.5,877.32,644.37
2018,7,19,14,0,858.0,144.0,3.7,28.5,898.0,899.76,661.33
2018,7,19,14,15,758.0,186.5,3.75,28.05,837.0,903.28,665.78
2018,7,19,14,30,658.0,229.0,3.8,27.6,776.0,878.63,650.6
2018,7,19,14,45,642.5,224.0,3.85,27.1,740.0,881.64,655.63
2018,7,19,15,0,627.0,219.0,3.9,26.6,704.0,880.98,658.05
2018,7,19,15,15,686.0,183.5,3.9,26.6,688.5,920.12,686.58
2018,7,19,15,30,745.0,148.0,3.9,26.6,673.0,954.57,711.12
2018,7,19,15,45,739.5,139.0,3.75,25.55,632.5,949.94,711.53
2018,7,19,16,0,734.0,130.0,3.6,24.5,592.0,941.8,709.92
2018,7,19,16,15,718.5,124.0,3.5,23.95,546.5,923.68,700.5
2018,7,19,16,30,703.0,118.0,3.4,23.4,501.0,902.41,688.95
2018,7,19,16,45,684.0,111.5,3.3,22.9,455.0,873.99,672.18
2018,7,19,17,0,665.0,105.0,3.2,22.4,409.0,842.85,653.26
2018,7,19,17,15,631.5,99.0,3.15,21.9,360.0,795.47,622.52
2018,7,19,17,30,598.0,93.0,3.1,21.4,311.0,746.28,589.57
2018,7,19,17,45,547.5,85.5,3.0,20.9,261.5,677.57,540.56
2018,7,19,18,0,497.0,78.0,2.9,20.4,212.0,608.46,489.21
2018,7,19,18,15,431.5,68.0,2.8,19.9,166.5,518.9,419.55
2018,7,19,18,30,366.0,58.0,2.7,19.4,121.0,439.6,354.69
2018,7,19,18,45,278.0,45.0,2.6,18.9,84.0,340.81,270.12
2018,7,19,19,0,190.0,32.0,2.5,18.4,47.0,243.26,156.33
2018,7,19,19,15,109.5,19.5,2.5,18.1,26.5,98.6,0.0
2018,7,19,19,30,29.0,7.0,2.5,17.8,6.0,0.0,0.0
2018,7,19,19,45,14.5,3.5,2.45,17.45,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,1.85,13.45,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,1.9,13.6,5.0,0.0,0.0
2018,7,20,5,15,78.0,18.0,2.0,14.2,23.0,14.16,0.0
2018,7,20,5,30,139.0,31.0,2.1,14.8,41.0,23.25,9.22
2018,7,20,5,45,218.5,46.5,2.2,15.35,76.5,34.73,23.92
2018,7,20,6,0,298.0,62.0,2.3,15.9,112.0,46.11,34.67
2018,7,20,6,15,292.0,76.5,2.3,16.5,139.5,55.93,43.69
2018,7,20,6,30,286.0,91.0,2.3,17.1,167.0,65.29,52.08
2018,7,20,6,45,318.0,107.5,2.35,17.65,208.5,76.02,61.42
2018,7,20,7,0,350.0,124.0,2.4,18.2,250.0,86.38,70.23
2018,7,20,7,15,403.0,135.0,2.4,18.8,301.0,93.31,75.87
2018,7,20,7,30,456.0,146.0,2.4,19.4,352.0,100.1,81.28
2018,7,20,7,45,495.0,155.0,2.4,20.0,402.5,105.25,85.2
2018,7,20,8,0,534.0,164.0,2.4,20.6,453.0,110.24,88.93
2018,7,20,8,15,553.0,174.0,2.4,21.15,497.0,115.14,92.56
2018,7,20,8,30,572.0,184.0,2.4,21.7,541.0,119.77,95.93
2018,7,20,8,45,563.5,200.5,2.4,22.25,573.5,126.85,101.32
2018,7,20,9,0,555.0,217.0,2.4,22.8,606.0,133.37,106.21
2018,7,20,9,15,613.0,206.0,2.45,23.3,658.5,124.28,98.27
2018,7,20,9,30,671.0,195.0,2.5,23.8,711.0,116.7,91.65
2018,7,20,9,45,731.0,174.0,2.5,24.25,759.5,104.88,81.62
2018,7,20,10,0,791.0,153.0,2.5,24.7,808.0,145.64,86.87
2018,7,20,10,15,798.5,153.5,2.55,25.1,834.5,196.79,115.79
2018,7,20,10,30,806.0,154.0,2.6,25.5,861.0,249.03,154.41
2018,7,20,10,45,812.5,154.5,2.65,25.85,882.0,301.92,197.73
2018,7,20,11,0,819.0,155.0,2.7,26.2,903.0,355.41,242.96
2018,7,20,11,15,805.0,165.0,2.75,26.4,910.5,407.69,287.82
2018,7,20,11,30,791.0,175.0,2.8,26.6,918.0,458.28,330.44
2018,7,20,11,45,793.5,174.5,2.85,26.75,925.0,508.05,371.24
2018,7,20,12,0,796.0,174.0,2.9,26.9,932.0,557.26,410.57
2018,7,20,12,15,816.0,161.5,3.0,26.95,938.5,607.23,449.9
2018,7,20,12,30,836.0,149.0,3.1,27.0,945.0,649.84,483.47
2018,7,20,12,45,841.0,143.5,3.15,27.0,939.0,693.59,516.87
2018,7,20,13,0,846.0,138.0,3.2,27.0,933.0,735.63,548.44
2018,7,20,13,15,842.0,137.0,3.25,26.9,918.0,772.34,575.92
2018,7,20,13,30,838.0,136.0,3.3,26.8,903.0,806.43,600.02
2018,7,20,13,45,833.5,134.0,3.35,26.7,881.5,836.45,621.25
2018,7,20,14,0,829.0,132.0,3.4,26.6,860.0,863.46,640.51
2018,7,20,14,15,821.5,130.0,3.45,26.35,832.0,884.64,656.33
2018,7,20,14,30,814.0,128.0,3.5,26.1,804.0,902.49,670.08
2018,7,20,14,45,804.5,126.0,3.5,25.9,771.0,928.99,689.39
2018,7,20,15,0,795.0,124.0,3.5,25.7,738.0,938.4,697.3
2018,7,20,15,15,782.5,121.5,3.5,25.7,699.5,940.76,700.22
2018,7,20,15,30,770.0,119.0,3.5,25.7,661.0,939.55,700.95
2018,7,20,15,45,753.0,115.5,3.5,25.05,617.5,929.12,697.41
2018,7,20,16,0,736.0,112.0,3.5,24.4,574.0,915.24,691.65
2018,7,20,16,15,713.5,109.0,3.5,23.95,528.0,899.63,684.21
2018,7,20,16,30,691.0,106.0,3.5,23.5,482.0,874.9,670.42
2018,7,20,16,45,662.0,102.0,3.45,23.05,434.0,839.52,648.7
2018,7,20,17,0,633.0,98.0,3.4,22.6,386.0,801.77,624.95
2018,7,20,17,15,596.0,92.5,3.35,22.1,338.0,752.07,592.03
2018,7,20,17,30,559.0,87.0,3.3,21.6,290.0,700.9,557.04
2018,7,20,17,45,508.5,80.5,3.2,21.1,243.0,634.46,509.0
2018,7,20,18,0,458.0,74.0,3.1,20.6,196.0,567.83,458.83
2018,7,20,18,15,393.0,64.0,3.05,20.15,153.0,478.18,388.37
2018,7,20,18,30,328.0,54.0,3.0,19.7,110.0,400.31,324.11
2018,7,20,18,45,243.0,41.5,2.9,19.2,75.5,305.74,242.22
2018,7,20,19,0,158.0,29.0,2.8,18.7,41.0,211.02,130.99
2018,7,20,19,15,90.0,17.0,2.8,18.5,23.0,81.8,0.0
2018,7,20,19,30,22.0,5.0,2.8,18.3,5.0,0.0,0.0
2018,7,20,19,45,11.0,2.5,2.75,18.1,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,21,4,45,7.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,21,5,0,14.0,4.0,1.9,15.8,4.0,0.0,0.0
2018,7,21,5,15,69.0,16.0,1.95,16.2,20.5,12.59,0.0
2018,7,21,5,30,124.0,28.0,2.0,16.6,37.0,21.04,6.97
2018,7,21,5,45,203.5,42.5,2.05,17.0,70.5,31.83,21.22
2018,7,21,6,0,283.0,57.0,2.1,17.4,104.0,42.54,31.34
2018,7,21,6,15,320.5,70.0,2.15,17.9,140.5,51.77,39.8
2018,7,21,6,30,358.0,83.0,2.2,18.4,177.0,60.78,47.86
2018,7,21,6,45,399.5,94.5,2.2,18.95,220.5,68.63,54.67
2018,7,21,7,0,441.0,106.0,2.2,19.5,264.0,76.3,61.14
2018,7,21,7,15,505.0,110.0,2.25,20.05,317.0,79.45,63.57
2018,7,21,7,30,569.0,114.0,2.3,20.6,370.0,83.57,66.77
2018,7,21,7,45,607.5,116.5,2.3,21.15,419.0,84.42,67.11
2018,7,21,8,0,646.0,119.0,2.3,21.7,468.0,85.34,67.51
2018,7,21,8,15,583.0,153.0,2.3,22.2,489.5,103.59,82.52
2018,7,21,8,30,520.0,187.0,2.3,22.7,511.0,120.11,95.85
2018,7,21,8,45,581.0,178.5,2.35,23.2,565.0,113.87,90.19
2018,7,21,9,0,642.0,170.0,2.4,23.7,619.0,107.78,84.75
2018,7,21,9,15,692.5,157.5,2.45,24.1,667.5,99.88,77.9
2018,7,21,9,30,743.0,145.0,2.5,24.5,716.0,101.02,78.55
2018,7,21,9,45,743.5,153.5,2.5,24.9,746.5,103.67,80.44
2018,7,21,10,0,744.0,162.0,2.5,25.3,777.0,145.7,88.44
2018,7,21,10,15,753.0,163.5,2.55,25.65,804.5,195.02,116.13
2018,7,21,10,30,762.0,165.0,2.6,26.0,832.0,245.66,153.31
2018,7,21,10,45,770.0,165.5,2.65,26.3,854.0,296.6,194.82
2018,7,21,11,0,778.0,166.0,2.7,26.6,876.0,348.37,238.41
2018,7,21,11,15,719.0,201.5,2.8,26.8,866.0,395.33,279.97
2018,7,21,11,30,660.0,237.0,2.9,27.0,856.0,440.37,318.53
2018,7,21,11,45,727.0,201.0,2.95,27.15,888.0,493.28,360.63
2018,7,21,12,0,794.0,165.0,3.0,27.3,920.0,549.3,404.7
2018,7,21,12,15,800.5,161.0,3.05,27.35,922.0,597.23,442.33
2018,7,21,12,30,807.0,157.0,3.1,27.4,924.0,644.28,478.52
2018,7,21,12,45,818.5,147.5,3.15,27.45,920.5,680.66,506.85
2018,7,21,13,0,830.0,138.0,3.2,27.5,917.0,723.6,539.08
2018,7,21,13,15,828.0,136.5,3.25,27.4,903.5,760.83,566.91
2018,7,21,13,30,826.0,135.0,3.3,27.3,890.0,795.59,591.55
2018,7,21,13,45,783.5,154.5,3.35,27.2,857.0,824.9,612.29
2018,7,21,14,0,741.0,174.0,3.4,27.1,824.0,838.1,622.2
2018,7,21,14,15,754.5,160.0,3.4,26.9,803.5,866.16,642.39
