Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,30,768.0,146.0,3.4,26.7,783.0,891.27,660.54
2018,7,21,14,45,766.5,140.0,3.4,26.55,753.5,907.17,672.51
2018,7,21,15,0,765.0,134.0,3.4,26.4,724.0,919.75,682.46
2018,7,21,15,15,753.0,130.5,3.4,26.4,686.0,921.24,684.75
2018,7,21,15,30,741.0,127.0,3.4,26.4,648.0,919.21,684.91
2018,7,21,15,45,731.5,121.5,3.45,25.8,608.0,914.06,685.05
2018,7,21,16,0,722.0,116.0,3.5,25.2,568.0,905.54,683.04
2018,7,21,16,15,697.5,113.5,3.5,24.8,522.0,889.11,674.84
2018,7,21,16,30,673.0,111.0,3.5,24.4,476.0,863.05,659.97
2018,7,21,16,45,659.0,102.0,3.5,24.0,431.0,836.56,644.66
2018,7,21,17,0,645.0,93.0,3.5,23.6,386.0,807.31,627.08
2018,7,21,17,15,615.5,87.0,3.45,23.05,339.0,764.23,599.16
2018,7,21,17,30,586.0,81.0,3.4,22.5,292.0,719.48,569.16
2018,7,21,17,45,541.5,74.0,3.35,21.95,245.5,657.75,525.21
2018,7,21,18,0,497.0,67.0,3.3,21.4,199.0,595.75,479.09
2018,7,21,18,15,430.0,59.0,3.2,20.9,155.5,512.34,413.76
2018,7,21,18,30,363.0,51.0,3.1,20.4,112.0,430.73,346.79
2018,7,21,18,45,272.5,39.0,3.0,19.9,76.5,326.28,257.41
2018,7,21,19,0,182.0,27.0,2.9,19.4,41.0,225.37,134.63
2018,7,21,19,15,105.0,16.5,2.85,19.1,23.0,92.8,0.0
2018,7,21,19,30,28.0,6.0,2.8,18.8,5.0,0.0,0.0
2018,7,21,19,45,14.0,3.0,2.75,18.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.1,16.3,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.1,16.4,4.0,0.0,0.0
2018,7,22,5,15,102.0,16.0,2.15,16.75,22.0,12.59,0.0
2018,7,22,5,30,180.0,27.0,2.2,17.1,40.0,20.48,5.75
2018,7,22,5,45,276.5,38.0,2.25,17.5,75.0,28.99,18.71
2018,7,22,6,0,373.0,49.0,2.3,17.9,110.0,39.71,28.79
2018,7,22,6,15,262.0,59.5,2.35,18.35,109.5,44.06,32.99
2018,7,22,6,30,151.0,70.0,2.4,18.8,109.0,51.2,39.4
2018,7,22,6,45,94.0,100.0,2.4,19.3,126.0,71.73,57.3
2018,7,22,7,0,37.0,130.0,2.4,19.8,143.0,91.39,74.12
2018,7,22,7,15,82.0,157.0,2.4,20.35,192.0,108.95,88.83
2018,7,22,7,30,127.0,184.0,2.4,20.9,241.0,122.78,100.09
2018,7,22,7,45,275.5,177.5,2.45,21.45,320.0,118.17,95.63
2018,7,22,8,0,424.0,171.0,2.5,22.0,399.0,111.89,89.83
2018,7,22,8,15,560.5,147.5,2.5,22.45,478.0,99.62,79.09
2018,7,22,8,30,697.0,124.0,2.5,22.9,557.0,86.73,67.91
2018,7,22,8,45,754.0,111.0,2.55,23.4,611.0,86.04,67.01
2018,7,22,9,0,811.0,98.0,2.6,23.9,665.0,88.43,68.68
2018,7,22,9,15,745.5,136.0,2.65,24.3,680.5,97.9,76.24
2018,7,22,9,30,680.0,174.0,2.7,24.7,696.0,105.99,82.59
2018,7,22,9,45,671.5,189.0,2.7,25.15,724.0,110.77,86.19
2018,7,22,10,0,663.0,204.0,2.7,25.6,752.0,151.85,95.7
2018,7,22,10,15,706.5,189.0,2.8,25.8,791.0,194.17,117.41
2018,7,22,10,30,750.0,174.0,2.9,26.0,830.0,247.56,155.32
2018,7,22,10,45,805.0,147.0,2.95,26.25,867.0,293.57,191.46
2018,7,22,11,0,860.0,120.0,3.0,26.5,904.0,349.27,237.15
2018,7,22,11,15,863.5,120.5,3.1,26.6,918.5,402.19,282.83
2018,7,22,11,30,867.0,121.0,3.2,26.7,933.0,454.83,327.66
2018,7,22,11,45,869.5,120.5,3.25,26.8,940.5,505.92,370.26
2018,7,22,12,0,872.0,120.0,3.3,26.9,948.0,556.22,411.16
2018,7,22,12,15,873.5,119.5,3.4,26.9,949.0,604.97,450.17
2018,7,22,12,30,875.0,119.0,3.5,26.9,950.0,652.43,487.33
2018,7,22,12,45,875.5,117.0,3.55,26.95,943.0,696.54,521.09
2018,7,22,13,0,876.0,115.0,3.6,27.0,936.0,738.67,552.8
2018,7,22,13,15,873.0,114.0,3.65,26.9,921.5,776.74,580.87
2018,7,22,13,30,870.0,113.0,3.7,26.8,907.0,812.17,605.88
2018,7,22,13,45,866.0,111.5,3.7,26.75,886.0,843.52,627.73
2018,7,22,14,0,862.0,110.0,3.7,26.7,865.0,871.83,647.55
2018,7,22,14,15,855.5,108.5,3.75,26.55,837.5,894.74,664.3
2018,7,22,14,30,849.0,107.0,3.8,26.4,810.0,914.3,678.96
2018,7,22,14,45,841.0,105.0,3.8,26.2,777.0,928.52,690.05
2018,7,22,15,0,833.0,103.0,3.8,26.0,744.0,939.25,698.98
2018,7,22,15,15,821.5,101.0,3.8,26.0,705.5,943.04,702.87
2018,7,22,15,30,810.0,99.0,3.8,26.0,667.0,943.31,704.61
2018,7,22,15,45,796.0,96.0,3.75,25.5,624.5,949.65,711.73
2018,7,22,16,0,782.0,93.0,3.7,25.0,582.0,939.4,707.71
2018,7,22,16,15,741.5,97.5,3.7,24.7,531.5,908.04,689.14
2018,7,22,16,30,701.0,102.0,3.7,24.4,481.0,880.0,672.82
2018,7,22,16,45,689.5,93.0,3.7,24.05,436.0,855.56,658.92
2018,7,22,17,0,678.0,84.0,3.7,23.7,391.0,828.19,642.64
2018,7,22,17,15,655.5,77.5,3.65,23.3,344.5,790.79,618.59
2018,7,22,17,30,633.0,71.0,3.6,22.9,298.0,751.42,592.36
2018,7,22,17,45,588.0,65.5,3.55,22.5,250.5,690.43,548.94
2018,7,22,18,0,543.0,60.0,3.5,22.1,203.0,629.2,503.42
2018,7,22,18,15,477.0,52.5,3.45,21.65,158.5,546.48,439.03
2018,7,22,18,30,411.0,45.0,3.4,21.2,114.0,465.88,373.01
2018,7,22,18,45,315.0,36.0,3.3,20.75,78.5,361.23,283.02
2018,7,22,19,0,219.0,27.0,3.2,20.3,43.0,252.41,143.64
2018,7,22,19,15,127.0,16.5,3.2,20.0,24.0,109.5,0.0
2018,7,22,19,30,35.0,6.0,3.2,19.7,5.0,0.0,0.0
2018,7,22,19,45,17.5,3.0,3.15,19.4,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,4,45,17.5,2.5,2.5,15.35,2.0,0.0,0.0
2018,7,23,5,0,35.0,5.0,2.5,15.4,4.0,0.0,0.0
2018,7,23,5,15,130.5,15.5,2.5,15.8,22.5,12.2,0.0
2018,7,23,5,30,226.0,26.0,2.5,16.2,41.0,21.5,5.28
2018,7,23,5,45,325.5,35.0,2.55,16.65,77.0,28.72,18.47
2018,7,23,6,0,425.0,44.0,2.6,17.1,113.0,36.03,25.67
2018,7,23,6,15,492.5,50.5,2.6,17.7,157.5,41.18,30.55
2018,7,23,6,30,560.0,57.0,2.6,18.3,202.0,46.41,35.28
2018,7,23,6,45,607.0,62.5,2.6,18.9,250.5,50.68,39.0
2018,7,23,7,0,654.0,68.0,2.6,19.5,299.0,54.95,42.6
2018,7,23,7,15,688.0,72.0,2.6,20.15,349.0,62.67,49.08
2018,7,23,7,30,722.0,76.0,2.6,20.8,399.0,65.82,51.49
2018,7,23,7,45,748.0,79.0,2.6,21.4,448.0,68.05,53.1
2018,7,23,8,0,774.0,82.0,2.6,22.0,497.0,70.24,54.65
2018,7,23,8,15,793.5,84.0,2.6,22.65,543.5,71.57,55.44
2018,7,23,8,30,813.0,86.0,2.6,23.3,590.0,81.6,63.54
2018,7,23,8,45,828.5,88.0,2.6,23.9,634.0,83.28,64.58
2018,7,23,9,0,844.0,90.0,2.6,24.5,678.0,84.82,65.53
2018,7,23,9,15,857.0,91.0,2.65,25.05,718.0,85.59,65.86
2018,7,23,9,30,870.0,92.0,2.7,25.6,758.0,86.26,66.11
2018,7,23,9,45,881.0,91.5,2.75,26.1,792.5,85.95,65.59
2018,7,23,10,0,892.0,91.0,2.8,26.6,827.0,126.42,70.01
2018,7,23,10,15,898.5,92.5,2.8,27.0,855.5,181.95,100.02
2018,7,23,10,30,905.0,94.0,2.8,27.4,884.0,238.3,141.14
2018,7,23,10,45,910.0,94.5,2.85,27.8,906.0,294.27,186.98
2018,7,23,11,0,915.0,95.0,2.9,28.2,928.0,350.45,234.72
2018,7,23,11,15,918.5,95.5,2.95,28.4,943.5,406.09,282.31
2018,7,23,11,30,922.0,96.0,3.0,28.6,959.0,461.35,328.84
2018,7,23,11,45,922.5,97.0,3.05,28.8,966.5,514.97,373.04
2018,7,23,12,0,923.0,98.0,3.1,29.0,974.0,567.54,415.2
2018,7,23,12,15,919.5,101.0,3.15,29.05,973.5,618.0,454.88
2018,7,23,12,30,916.0,104.0,3.2,29.1,973.0,666.71,492.26
2018,7,23,12,45,909.0,107.5,3.3,29.15,964.5,711.51,526.18
2018,7,23,13,0,902.0,111.0,3.4,29.2,956.0,753.88,557.73
2018,7,23,13,15,899.0,110.5,3.45,29.0,941.5,793.39,586.47
2018,7,23,13,30,896.0,110.0,3.5,28.8,927.0,830.22,612.31
2018,7,23,13,45,891.5,109.5,3.6,28.6,906.0,862.95,635.66
2018,7,23,14,0,887.0,109.0,3.7,28.4,885.0,892.59,657.05
2018,7,23,14,15,882.0,106.5,3.75,28.2,857.0,916.66,674.55
2018,7,23,14,30,877.0,104.0,3.8,28.0,829.0,937.3,689.94
2018,7,23,14,45,871.0,101.5,3.85,27.75,796.0,953.52,702.69
2018,7,23,15,0,865.0,99.0,3.9,27.5,763.0,966.19,713.3
2018,7,23,15,15,853.5,97.5,3.9,27.5,724.0,970.96,717.84
2018,7,23,15,30,842.0,96.0,3.9,27.5,685.0,972.13,720.21
2018,7,23,15,45,830.5,91.5,3.85,27.05,641.5,966.26,719.02
2018,7,23,16,0,819.0,87.0,3.8,26.6,598.0,956.79,715.59
2018,7,23,16,15,780.5,91.0,3.75,26.25,546.5,939.92,706.96
2018,7,23,16,30,742.0,95.0,3.7,25.9,495.0,906.84,687.26
2018,7,23,16,45,724.0,88.5,3.65,25.6,447.5,878.71,670.71
2018,7,23,17,0,706.0,82.0,3.6,25.3,400.0,847.73,651.82
2018,7,23,17,15,675.0,76.5,3.55,24.8,350.5,808.78,627.3
2018,7,23,17,30,644.0,71.0,3.5,24.3,301.0,762.24,596.47
2018,7,23,17,45,530.0,72.5,3.4,23.8,242.0,644.93,511.85
2018,7,23,18,0,416.0,74.0,3.3,23.3,183.0,520.74,418.53
2018,7,23,18,15,360.0,62.0,3.25,22.65,141.5,446.06,360.01
2018,7,23,18,30,304.0,50.0,3.2,22.0,100.0,373.74,300.24
2018,7,23,18,45,242.0,37.5,3.1,21.35,69.0,299.01,233.69
2018,7,23,19,0,180.0,25.0,3.0,20.7,38.0,218.08,115.78
2018,7,23,19,15,109.5,15.5,3.0,20.25,21.5,95.39,0.0
2018,7,23,19,30,39.0,6.0,3.0,19.8,5.0,0.0,0.0
2018,7,23,19,45,19.5,3.0,3.05,19.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,4,45,13.5,2.5,2.7,15.95,2.0,0.0,0.0
2018,7,24,5,0,27.0,5.0,2.7,16.0,4.0,0.0,0.0
2018,7,24,5,15,113.5,15.5,2.75,16.35,21.5,12.2,0.0
2018,7,24,5,30,200.0,26.0,2.8,16.7,39.0,19.79,3.21
2018,7,24,5,45,288.0,37.0,2.8,17.0,73.5,30.27,19.63
2018,7,24,6,0,376.0,48.0,2.8,17.3,108.0,38.99,28.18
2018,7,24,6,15,332.5,64.5,2.8,17.85,131.5,48.13,36.57
2018,7,24,6,30,289.0,81.0,2.8,18.4,155.0,58.72,46.03
2018,7,24,6,45,234.0,102.0,2.8,18.95,170.5,72.81,58.31
2018,7,24,7,0,179.0,123.0,2.8,19.5,186.0,85.09,68.78
2018,7,24,7,15,251.0,135.0,2.75,20.15,238.5,93.48,75.66
2018,7,24,7,30,323.0,147.0,2.7,20.8,291.0,101.84,82.37
2018,7,24,7,45,507.0,127.5,2.7,21.4,384.0,89.17,71.12
2018,7,24,8,0,691.0,108.0,2.7,22.0,477.0,79.52,62.52
2018,7,24,8,15,745.0,101.0,2.7,22.65,532.5,81.66,63.97
2018,7,24,8,30,799.0,94.0,2.7,23.3,588.0,77.6,60.17
2018,7,24,8,45,816.0,95.0,2.7,23.9,631.5,87.06,67.76
2018,7,24,9,0,833.0,96.0,2.7,24.5,675.0,87.96,68.14
2018,7,24,9,15,843.5,98.5,2.75,25.05,714.5,89.4,69.01
2018,7,24,9,30,854.0,101.0,2.8,25.6,754.0,90.67,69.74
2018,7,24,9,45,860.0,104.5,2.85,26.2,787.5,92.15,70.64
2018,7,24,10,0,866.0,108.0,2.9,26.8,821.0,132.26,75.68
2018,7,24,10,15,874.0,108.5,2.95,27.25,849.5,186.28,104.36
2018,7,24,10,30,882.0,109.0,3.0,27.7,878.0,241.25,144.15
2018,7,24,10,45,890.0,108.5,3.0,28.15,901.0,296.41,188.97
2018,7,24,11,0,898.0,108.0,3.0,28.6,924.0,352.1,235.95
2018,7,24,11,15,902.0,108.0,3.05,28.9,939.5,406.97,282.68
2018,7,24,11,30,906.0,108.0,3.1,29.2,955.0,461.55,328.4
2018,7,24,11,45,909.5,107.0,3.15,29.45,963.0,514.73,372.05
2018,7,24,12,0,913.0,106.0,3.2,29.7,971.0,567.13,413.89
2018,7,24,12,15,911.5,107.0,3.3,29.8,970.5,617.06,453.19
2018,7,24,12,30,910.0,108.0,3.4,29.9,970.0,665.37,490.34
2018,7,24,12,45,905.5,110.5,3.45,30.0,963.0,710.97,524.52
2018,7,24,13,0,901.0,113.0,3.5,30.1,956.0,754.34,556.41
2018,7,24,13,15,899.0,111.5,3.6,30.0,941.5,793.85,585.15
2018,7,24,13,30,897.0,110.0,3.7,29.9,927.0,830.7,610.94
2018,7,24,13,45,893.5,108.5,3.75,29.85,906.0,863.44,633.62
2018,7,24,14,0,890.0,107.0,3.8,29.8,885.0,893.11,654.29
2018,7,24,14,15,884.0,105.5,3.8,29.6,857.0,917.3,671.53
2018,7,24,14,30,878.0,104.0,3.8,29.4,829.0,938.08,686.66
2018,7,24,14,45,871.0,102.5,3.85,29.2,796.0,954.45,699.31
2018,7,24,15,0,864.0,101.0,3.9,29.0,763.0,967.29,709.83
2018,7,24,15,15,852.5,99.0,3.9,29.0,723.5,971.58,714.03
2018,7,24,15,30,841.0,97.0,3.9,29.0,684.0,972.24,716.05
2018,7,24,15,45,827.5,94.5,3.95,28.4,641.0,966.74,716.17
2018,7,24,16,0,814.0,92.0,4.0,27.8,598.0,970.89,722.95
2018,7,24,16,15,776.5,94.0,4.0,27.4,546.0,939.61,704.98
2018,7,24,16,30,739.0,96.0,4.0,27.0,494.0,905.02,684.76
2018,7,24,16,45,727.0,88.5,4.0,26.6,448.0,881.78,672.14
2018,7,24,17,0,715.0,81.0,4.0,26.2,402.0,855.54,657.06
2018,7,24,17,15,693.5,74.5,3.95,25.6,354.5,818.35,634.04
2018,7,24,17,30,672.0,68.0,3.9,25.0,307.0,785.19,613.11
2018,7,24,17,45,628.0,62.5,3.85,24.4,258.0,724.34,570.73
2018,7,24,18,0,584.0,57.0,3.8,23.8,209.0,663.14,526.04
2018,7,24,18,15,518.0,50.5,3.75,23.15,163.5,580.8,462.73
2018,7,24,18,30,452.0,44.0,3.7,22.5,118.0,500.37,397.27
2018,7,24,18,45,352.5,35.0,3.65,21.9,80.5,391.51,303.3
2018,7,24,19,0,253.0,26.0,3.6,21.3,43.0,275.51,135.16
2018,7,24,19,15,147.0,16.0,3.55,20.9,24.0,124.25,0.0
2018,7,24,19,30,41.0,6.0,3.5,20.5,5.0,0.0,0.0
2018,7,24,19,45,20.5,3.0,3.5,20.15,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,19.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,4,45,22.0,2.5,2.45,16.65,2.0,0.0,0.0
2018,7,25,5,0,44.0,5.0,2.5,16.8,4.0,0.0,0.0
2018,7,25,5,15,154.5,14.0,2.5,17.25,22.0,11.02,0.0
2018,7,25,5,30,265.0,23.0,2.5,17.7,40.0,19.08,1.48
2018,7,25,5,45,369.0,31.0,2.55,18.2,77.0,25.65,15.6
2018,7,25,6,0,473.0,39.0,2.6,18.7,114.0,32.37,22.28
2018,7,25,6,15,539.5,45.5,2.5,19.3,160.0,37.75,27.32
2018,7,25,6,30,606.0,52.0,2.4,19.9,206.0,43.18,32.21
2018,7,25,6,45,649.0,56.5,2.35,20.5,254.5,50.72,38.78
2018,7,25,7,0,692.0,61.0,2.3,21.1,303.0,54.68,42.08
2018,7,25,7,15,724.0,65.0,2.25,21.95,353.5,58.07,44.75
2018,7,25,7,30,756.0,69.0,2.2,22.8,404.0,61.42,47.32
2018,7,25,7,45,778.0,72.5,2.2,23.65,453.0,64.15,49.31
2018,7,25,8,0,800.0,76.0,2.2,24.5,502.0,66.81,51.19
2018,7,25,8,15,817.5,78.5,2.2,25.4,549.0,76.8,59.18
2018,7,25,8,30,835.0,81.0,2.2,26.3,596.0,79.09,60.66
2018,7,25,8,45,847.5,83.5,2.2,27.25,639.5,81.1,61.89
2018,7,25,9,0,860.0,86.0,2.2,28.2,683.0,82.96,63.0
2018,7,25,9,15,869.0,89.0,2.2,28.85,722.5,84.85,64.2
2018,7,25,9,30,878.0,92.0,2.2,29.5,762.0,86.55,65.26
2018,7,25,9,45,881.5,96.5,2.2,30.2,795.0,88.69,66.66
2018,7,25,10,0,885.0,101.0,2.2,30.9,828.0,128.74,71.67
2018,7,25,10,15,891.0,102.0,2.3,31.25,856.0,183.82,100.14
2018,7,25,10,30,897.0,103.0,2.4,31.6,884.0,239.64,139.81
2018,7,25,10,45,900.5,105.0,2.5,32.0,906.0,295.96,184.93
2018,7,25,11,0,904.0,107.0,2.6,32.4,928.0,352.38,231.88
2018,7,25,11,15,906.5,108.5,2.75,32.5,943.0,408.03,278.75
2018,7,25,11,30,909.0,110.0,2.9,32.6,958.0,463.27,324.65
2018,7,25,11,45,910.0,110.5,3.05,32.7,965.5,516.55,368.15
2018,7,25,12,0,911.0,111.0,3.2,32.8,973.0,568.85,409.83
2018,7,25,12,15,912.5,110.0,3.3,32.7,973.5,619.19,449.3
2018,7,25,12,30,914.0,109.0,3.4,32.6,974.0,668.1,486.86
2018,7,25,12,45,914.5,107.5,3.55,32.45,967.5,714.27,522.03
2018,7,25,13,0,915.0,106.0,3.7,32.3,961.0,758.38,555.21
2018,7,25,13,15,912.0,106.0,3.8,32.1,946.5,798.8,584.41
2018,7,25,13,30,909.0,106.0,3.9,31.9,932.0,836.54,610.85
2018,7,25,13,45,888.0,114.0,3.95,31.7,905.0,863.52,629.92
2018,7,25,14,0,867.0,122.0,4.0,31.5,878.0,886.68,646.6
2018,7,25,14,15,831.0,136.0,4.05,31.2,841.5,911.49,664.77
2018,7,25,14,30,795.0,150.0,4.1,30.9,805.0,920.01,672.28
2018,7,25,14,45,790.0,144.5,4.15,30.55,772.5,933.95,683.8
2018,7,25,15,0,785.0,139.0,4.2,30.2,740.0,944.35,693.1
2018,7,25,15,15,777.0,133.0,4.2,30.2,701.5,947.68,696.67
2018,7,25,15,30,769.0,127.0,4.2,30.2,663.0,947.38,698.02
2018,7,25,15,45,766.0,118.5,4.25,29.3,623.0,945.77,701.48
2018,7,25,16,0,763.0,110.0,4.3,28.4,583.0,940.6,702.68
2018,7,25,16,15,771.5,98.0,4.25,27.8,543.5,939.44,705.4
2018,7,25,16,30,780.0,86.0,4.2,27.2,504.0,934.4,705.55
2018,7,25,16,45,740.0,85.5,4.2,26.55,451.0,891.23,679.72
2018,7,25,17,0,700.0,85.0,4.2,25.9,398.0,851.94,656.24
2018,7,25,17,15,683.0,78.0,4.15,25.2,352.0,819.01,636.47
2018,7,25,17,30,666.0,71.0,4.1,24.5,306.0,783.81,614.17
2018,7,25,17,45,620.0,65.0,4.0,23.8,256.5,720.44,569.74
2018,7,25,18,0,574.0,59.0,3.9,23.1,207.0,656.78,522.97
2018,7,25,18,15,503.5,52.0,3.8,22.55,161.0,569.84,455.45
2018,7,25,18,30,433.0,45.0,3.7,22.0,115.0,485.01,386.0
2018,7,25,18,45,327.0,35.5,3.6,21.45,78.0,370.55,286.88
2018,7,25,19,0,221.0,26.0,3.5,20.9,41.0,247.84,108.61
2018,7,25,19,15,125.5,15.5,3.4,20.6,22.5,107.49,0.0
2018,7,25,19,30,30.0,5.0,3.3,20.3,4.0,0.0,0.0
2018,7,25,19,45,15.0,2.5,3.25,20.0,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,18.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,26,5,15,75.5,11.5,2.3,16.75,16.0,9.05,0.0
2018,7,26,5,30,151.0,23.0,2.3,17.2,32.0,17.46,0.0
2018,7,26,5,45,251.5,36.0,2.25,17.6,68.0,27.4,16.99
2018,7,26,6,0,352.0,49.0,2.2,18.0,104.0,39.76,28.69
2018,7,26,6,15,302.0,66.0,2.15,18.55,125.0,48.89,37.09
2018,7,26,6,30,252.0,83.0,2.1,19.1,146.0,60.6,47.51
2018,7,26,6,45,187.5,108.0,2.05,19.7,161.0,75.86,60.77
2018,7,26,7,0,123.0,133.0,2.0,20.3,176.0,92.26,74.73
2018,7,26,7,15,112.5,156.5,1.9,21.0,200.5,106.38,86.4
2018,7,26,7,30,102.0,180.0,1.8,21.7,225.0,120.01,97.4
2018,7,26,7,45,131.0,203.0,1.75,22.4,268.0,133.69,108.25
2018,7,26,8,0,160.0,226.0,1.7,23.1,311.0,147.03,118.62
2018,7,26,8,15,258.0,230.5,1.7,23.75,382.5,145.47,116.61
2018,7,26,8,30,356.0,235.0,1.7,24.4,454.0,149.45,119.22
2018,7,26,8,45,509.0,205.0,1.7,25.05,543.5,128.2,101.2
2018,7,26,9,0,662.0,175.0,1.7,25.7,633.0,111.84,87.33
2018,7,26,9,15,710.0,165.5,1.75,26.25,683.0,105.31,81.63
2018,7,26,9,30,758.0,156.0,1.8,26.8,733.0,108.39,83.78
2018,7,26,9,45,757.5,163.5,1.85,27.35,762.5,110.33,85.0
2018,7,26,10,0,757.0,171.0,1.9,27.9,792.0,146.33,89.71
2018,7,26,10,15,751.0,181.5,2.0,28.25,816.0,192.09,113.17
2018,7,26,10,30,745.0,192.0,2.1,28.6,840.0,246.51,152.61
2018,7,26,10,45,779.5,178.0,2.25,28.9,871.0,301.88,195.56
2018,7,26,11,0,814.0,164.0,2.4,29.2,902.0,354.0,238.14
2018,7,26,11,15,833.0,156.0,2.5,29.3,922.0,407.37,282.76
2018,7,26,11,30,852.0,148.0,2.6,29.4,942.0,461.63,327.61
2018,7,26,11,45,857.0,146.5,2.75,29.5,951.0,513.41,370.11
2018,7,26,12,0,862.0,145.0,2.9,29.6,960.0,564.69,411.23
2018,7,26,12,15,859.5,147.0,3.0,29.55,959.5,613.21,449.49
2018,7,26,12,30,857.0,149.0,3.1,29.5,959.0,660.22,485.77
2018,7,26,12,45,831.5,162.5,3.15,29.45,943.5,707.76,520.89
2018,7,26,13,0,806.0,176.0,3.2,29.4,928.0,744.65,548.05
2018,7,26,13,15,723.5,217.5,3.3,29.25,884.5,764.46,562.35
2018,7,26,13,30,641.0,259.0,3.4,29.1,841.0,771.34,567.53
2018,7,26,13,45,609.5,267.0,3.45,28.9,809.5,784.9,578.17
2018,7,26,14,0,578.0,275.0,3.5,28.7,778.0,794.0,585.6
2018,7,26,14,15,505.0,298.0,3.55,28.45,727.0,772.25,571.18
2018,7,26,14,30,432.0,321.0,3.6,28.2,676.0,748.07,554.87
2018,7,26,14,45,416.5,313.0,3.6,27.95,643.5,744.41,554.05
2018,7,26,15,0,401.0,305.0,3.6,27.7,611.0,737.79,551.08
2018,7,26,15,15,510.0,245.5,3.6,27.7,613.5,799.9,598.83
2018,7,26,15,30,619.0,186.0,3.6,27.7,616.0,869.13,649.91
2018,7,26,15,45,671.0,155.5,3.65,27.05,594.0,899.46,673.69
2018,7,26,16,0,723.0,125.0,3.7,26.4,572.0,924.69,694.54
2018,7,26,16,15,710.5,117.5,3.7,26.0,527.5,907.75,685.87
2018,7,26,16,30,698.0,110.0,3.7,25.6,483.0,887.6,675.27
2018,7,26,16,45,685.5,101.0,3.7,25.15,437.0,862.47,661.22
2018,7,26,17,0,673.0,92.0,3.7,24.7,391.0,834.45,644.84
2018,7,26,17,15,653.0,84.0,3.65,24.15,344.5,797.69,621.72
2018,7,26,17,30,633.0,76.0,3.6,23.6,298.0,758.79,596.22
2018,7,26,17,45,594.5,68.5,3.6,23.0,250.5,701.12,555.91
2018,7,26,18,0,556.0,61.0,3.6,22.4,203.0,642.86,513.03
2018,7,26,18,15,489.0,53.5,3.55,21.8,158.0,558.75,447.59
2018,7,26,18,30,422.0,46.0,3.5,21.2,113.0,476.47,379.96
2018,7,26,18,45,320.0,36.0,3.4,20.6,76.5,364.9,282.15
2018,7,26,19,0,218.0,26.0,3.3,20.0,40.0,243.19,91.1
2018,7,26,19,15,124.0,15.5,3.35,19.7,22.0,106.32,0.0
2018,7,26,19,30,30.0,5.0,3.4,19.4,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,19.05,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,5,15,52.5,10.5,3.3,15.45,13.5,8.26,0.0
2018,7,27,5,30,105.0,21.0,3.3,15.8,27.0,15.88,0.0
2018,7,27,5,45,186.0,37.0,3.35,16.15,60.5,27.81,17.31
2018,7,27,6,0,267.0,53.0,3.4,16.5,94.0,39.63,28.72
2018,7,27,6,15,249.5,69.5,3.35,17.0,119.0,50.84,39.01
2018,7,27,6,30,232.0,86.0,3.3,17.5,144.0,62.25,49.26
2018,7,27,6,45,211.5,108.5,3.3,18.0,170.5,76.45,61.72
2018,7,27,7,0,191.0,131.0,3.3,18.5,197.0,90.01,73.36
2018,7,27,7,15,172.0,154.5,3.2,19.1,221.0,106.24,87.03
2018,7,27,7,30,153.0,178.0,3.1,19.7,245.0,119.86,98.2
2018,7,27,7,45,159.0,201.5,3.05,20.3,278.5,133.46,109.17
2018,7,27,8,0,165.0,225.0,3.0,20.9,312.0,146.6,119.57
2018,7,27,8,15,282.5,225.5,3.0,21.45,391.5,143.47,116.29
2018,7,27,8,30,400.0,226.0,3.0,22.0,471.0,138.94,111.91
2018,7,27,8,45,534.0,202.5,2.95,22.5,555.5,127.63,101.99
2018,7,27,9,0,668.0,179.0,2.9,23.0,640.0,114.47,90.62
2018,7,27,9,15,697.0,177.0,2.95,23.45,683.0,111.43,87.74
2018,7,27,9,30,726.0,175.0,3.0,23.9,726.0,108.61,85.07
2018,7,27,9,45,742.0,175.0,3.0,24.4,761.0,106.59,83.07
2018,7,27,10,0,758.0,175.0,3.0,24.9,796.0,138.64,85.4
2018,7,27,10,15,780.0,171.5,3.05,25.3,830.0,197.0,117.59
2018,7,27,10,30,802.0,168.0,3.1,25.7,864.0,249.22,154.55
2018,7,27,10,45,822.0,161.5,3.15,26.1,890.5,301.72,196.66
2018,7,27,11,0,842.0,155.0,3.2,26.5,917.0,356.2,242.26
2018,7,27,11,15,847.5,154.5,3.25,26.75,932.5,410.89,288.82
2018,7,27,11,30,853.0,154.0,3.3,27.0,948.0,464.77,334.1
2018,7,27,11,45,842.5,162.0,3.35,27.25,951.5,518.37,378.15
2018,7,27,12,0,832.0,170.0,3.4,27.5,955.0,569.42,419.0
2018,7,27,12,15,853.0,158.0,3.45,27.6,963.0,616.05,456.11
2018,7,27,12,30,874.0,146.0,3.5,27.7,971.0,668.42,496.36
2018,7,27,12,45,861.5,151.0,3.6,27.85,959.0,709.86,527.85
2018,7,27,13,0,849.0,156.0,3.7,28.0,947.0,759.02,563.71
2018,7,27,13,15,846.5,154.5,3.75,27.95,932.5,798.63,592.98
2018,7,27,13,30,844.0,153.0,3.8,27.9,918.0,835.55,619.68
2018,7,27,13,45,826.0,158.0,3.85,27.9,892.0,862.52,638.53
2018,7,27,14,0,808.0,163.0,3.9,27.9,866.0,885.69,654.94
2018,7,27,14,15,790.0,165.5,3.9,27.75,834.0,902.68,667.43
2018,7,27,14,30,772.0,168.0,3.9,27.6,802.0,915.74,677.46
2018,7,27,14,45,772.0,160.0,3.9,27.5,771.0,932.02,689.69
2018,7,27,15,0,772.0,152.0,3.9,27.4,740.0,944.86,699.74
2018,7,27,15,15,765.0,145.0,3.9,27.4,702.0,948.29,703.38
2018,7,27,15,30,758.0,138.0,3.9,27.4,664.0,948.08,704.82
2018,7,27,15,45,747.0,131.0,3.85,26.95,621.0,948.15,707.61
2018,7,27,16,0,736.0,124.0,3.8,26.5,578.0,936.76,702.78
2018,7,27,16,15,719.5,118.0,3.75,26.15,532.0,917.62,692.51
2018,7,27,16,30,703.0,112.0,3.7,25.8,486.0,895.29,680.08
2018,7,27,16,45,695.0,103.0,3.7,25.4,442.0,874.76,669.19
2018,7,27,17,0,687.0,94.0,3.7,25.0,398.0,851.23,655.93
2018,7,27,17,15,652.5,88.5,3.75,24.3,348.5,803.26,625.78
2018,7,27,17,30,618.0,83.0,3.8,23.6,299.0,753.55,593.25
2018,7,27,17,45,555.5,77.5,3.8,22.9,248.0,675.69,537.97
2018,7,27,18,0,493.0,72.0,3.8,22.2,197.0,597.77,480.01
2018,7,27,18,15,413.0,62.5,3.85,21.4,151.0,500.21,403.94
2018,7,27,18,30,333.0,53.0,3.9,20.6,105.0,405.68,326.37
2018,7,27,18,45,224.0,38.0,3.9,19.8,67.5,287.63,222.69
2018,7,27,19,0,115.0,23.0,3.9,19.0,30.0,158.82,45.08
2018,7,27,19,15,59.0,12.0,3.85,18.55,15.5,54.21,0.0
2018,7,27,19,30,3.0,1.0,3.8,18.1,1.0,0.0,0.0
2018,7,27,19,45,1.5,0.5,3.8,17.65,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,28,5,15,19.5,7.0,1.95,14.65,8.0,5.51,0.0
2018,7,28,5,30,39.0,14.0,2.0,15.1,16.0,10.81,0.0
2018,7,28,5,45,79.0,32.5,2.0,15.55,42.5,24.31,14.36
2018,7,28,6,0,119.0,51.0,2.0,16.0,69.0,37.49,26.92
2018,7,28,6,15,144.5,72.5,1.95,16.45,102.5,52.21,40.29
2018,7,28,6,30,170.0,94.0,1.9,16.9,136.0,66.53,53.12
2018,7,28,6,45,178.0,115.0,1.85,17.4,168.0,81.21,66.0
2018,7,28,7,0,186.0,136.0,1.8,17.9,200.0,94.72,77.57
2018,7,28,7,15,144.5,156.0,1.75,18.45,210.5,106.53,87.41
2018,7,28,7,30,103.0,176.0,1.7,19.0,221.0,117.81,96.59
2018,7,28,7,45,111.0,200.0,1.65,19.6,254.0,131.65,107.74
2018,7,28,8,0,119.0,224.0,1.6,20.2,287.0,145.02,118.32
2018,7,28,8,15,153.5,246.5,1.55,20.75,335.5,157.84,128.3
2018,7,28,8,30,188.0,269.0,1.5,21.3,384.0,170.32,137.85
2018,7,28,8,45,262.0,279.0,1.5,21.85,452.5,168.17,135.37
2018,7,28,9,0,336.0,289.0,1.5,22.4,521.0,173.8,139.31
2018,7,28,9,15,429.0,284.0,1.55,22.85,598.0,162.18,129.29
2018,7,28,9,30,522.0,279.0,1.6,23.3,675.0,159.55,126.7
2018,7,28,9,45,536.5,283.5,1.65,23.8,706.5,159.19,125.94
2018,7,28,10,0,551.0,288.0,1.7,24.3,738.0,185.71,127.13
2018,7,28,10,15,566.0,292.5,1.8,24.75,769.0,230.01,151.1
2018,7,28,10,30,581.0,297.0,1.9,25.2,800.0,276.53,183.72
2018,7,28,10,45,581.5,303.5,2.0,25.65,818.0,322.67,220.07
2018,7,28,11,0,582.0,310.0,2.1,26.1,836.0,369.21,257.93
2018,7,28,11,15,593.0,310.0,2.2,26.5,853.5,415.98,295.83
2018,7,28,11,30,604.0,310.0,2.3,26.9,871.0,458.41,330.25
2018,7,28,11,45,598.0,314.5,2.4,27.3,874.0,502.0,364.98
2018,7,28,12,0,592.0,319.0,2.5,27.7,877.0,549.87,401.68
2018,7,28,12,15,621.0,302.5,2.55,27.95,888.0,592.77,434.41
2018,7,28,12,30,650.0,286.0,2.6,28.2,899.0,641.89,470.88
2018,7,28,12,45,660.0,274.5,2.7,28.4,892.5,682.43,500.96
2018,7,28,13,0,670.0,263.0,2.8,28.6,886.0,721.59,529.7
2018,7,28,13,15,653.0,265.5,2.9,28.6,865.0,749.69,550.49
2018,7,28,13,30,636.0,268.0,3.0,28.6,844.0,774.37,568.75
2018,7,28,13,45,586.5,283.0,3.1,28.55,804.0,778.49,572.41
2018,7,28,14,0,537.0,298.0,3.2,28.5,764.0,775.63,571.3
2018,7,28,14,15,589.0,266.0,3.25,28.35,761.5,822.58,606.26
2018,7,28,14,30,641.0,234.0,3.3,28.2,759.0,866.58,638.89
2018,7,28,14,45,649.5,220.0,3.35,28.0,732.5,883.96,652.85
2018,7,28,15,0,658.0,206.0,3.4,27.8,706.0,898.26,664.89
2018,7,28,15,15,664.0,192.5,3.4,27.8,674.5,907.38,672.29
2018,7,28,15,30,670.0,179.0,3.4,27.8,643.0,913.19,677.66
2018,7,28,15,45,677.0,165.5,3.4,27.25,608.0,916.64,683.13
2018,7,28,16,0,684.0,152.0,3.4,26.7,573.0,916.66,686.48
2018,7,28,16,15,662.0,145.0,3.4,26.25,525.5,890.97,672.17
2018,7,28,16,30,640.0,138.0,3.4,25.8,478.0,862.13,655.72
2018,7,28,16,45,607.0,131.5,3.4,25.35,428.0,819.77,629.52
2018,7,28,17,0,574.0,125.0,3.4,24.9,378.0,774.89,600.97
2018,7,28,17,15,532.5,116.5,3.4,24.25,328.0,708.75,556.55
2018,7,28,17,30,491.0,108.0,3.4,23.6,278.0,652.12,517.65
2018,7,28,17,45,436.5,97.0,3.35,22.9,230.0,579.49,464.8
2018,7,28,18,0,382.0,86.0,3.3,22.2,182.0,507.83,410.32
2018,7,28,18,15,316.5,70.5,3.25,21.5,138.0,421.51,341.5
2018,7,28,18,30,251.0,55.0,3.2,20.8,94.0,338.14,271.54
2018,7,28,18,45,169.5,38.0,3.15,20.1,60.0,242.92,185.87
2018,7,28,19,0,88.0,21.0,3.1,19.4,26.0,116.95,19.77
2018,7,28,19,15,44.0,10.5,3.15,19.0,13.0,41.63,0.0
2018,7,28,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,29,5,15,25.5,8.0,2.3,15.5,9.5,6.29,0.0
2018,7,29,5,30,51.0,16.0,2.3,15.7,19.0,12.26,0.0
2018,7,29,5,45,73.5,33.5,2.3,15.9,42.0,24.94,14.69
2018,7,29,6,0,96.0,51.0,2.3,16.1,65.0,37.69,27.03
2018,7,29,6,15,124.5,70.0,2.3,16.45,96.0,51.04,39.23
2018,7,29,6,30,153.0,89.0,2.3,16.8,127.0,63.23,50.25
2018,7,29,6,45,173.5,109.5,2.3,17.15,161.5,76.54,61.99
2018,7,29,7,0,194.0,130.0,2.3,17.5,196.0,89.44,73.13
2018,7,29,7,15,185.5,152.5,2.3,18.0,224.0,105.25,86.52
2018,7,29,7,30,177.0,175.0,2.3,18.5,252.0,118.6,97.55
2018,7,29,7,45,161.5,199.5,2.25,19.0,276.5,132.38,108.74
2018,7,29,8,0,146.0,224.0,2.2,19.5,301.0,145.59,119.28
2018,7,29,8,15,191.5,243.0,2.2,20.1,354.0,157.02,128.15
2018,7,29,8,30,237.0,262.0,2.2,20.7,407.0,160.29,130.14
2018,7,29,8,45,300.5,270.0,2.2,21.35,467.5,164.85,133.19
2018,7,29,9,0,364.0,278.0,2.2,22.0,528.0,169.33,136.16
2018,7,29,9,15,458.5,264.0,2.2,22.4,598.0,153.11,122.34
2018,7,29,9,30,553.0,250.0,2.2,22.8,668.0,146.33,116.37
2018,7,29,9,45,604.5,239.5,2.25,23.2,716.0,136.71,108.12
2018,7,29,10,0,656.0,229.0,2.3,23.6,764.0,157.86,104.07
2018,7,29,10,15,661.0,235.0,2.35,23.7,790.5,206.47,130.4
2018,7,29,10,30,666.0,241.0,2.4,23.8,817.0,256.25,166.3
2018,7,29,10,45,654.5,252.5,2.45,23.9,830.5,306.17,207.1
2018,7,29,11,0,643.0,264.0,2.5,24.0,844.0,355.23,248.61
2018,7,29,11,15,682.5,247.0,2.6,23.9,872.0,404.48,289.48
2018,7,29,11,30,722.0,230.0,2.7,23.8,900.0,457.25,333.08
2018,7,29,11,45,611.0,289.0,2.75,23.75,859.0,491.61,363.53
2018,7,29,12,0,500.0,348.0,2.8,23.7,818.0,520.5,387.84
2018,7,29,12,15,546.0,323.5,2.85,23.6,837.0,567.85,424.89
2018,7,29,12,30,592.0,299.0,2.9,23.5,856.0,614.32,461.03
2018,7,29,12,45,618.5,287.0,3.0,23.4,865.0,663.33,498.46
2018,7,29,13,0,645.0,275.0,3.1,23.3,874.0,712.59,535.65
2018,7,29,13,15,575.0,304.5,3.15,23.2,832.0,720.99,542.04
2018,7,29,13,30,505.0,334.0,3.2,23.1,790.0,723.08,543.8
2018,7,29,13,45,519.5,316.5,3.25,23.0,776.0,749.46,564.39
2018,7,29,14,0,534.0,299.0,3.3,22.9,762.0,773.84,583.41
2018,7,29,14,15,501.0,303.0,3.35,22.75,726.0,773.15,583.9
2018,7,29,14,30,468.0,307.0,3.4,22.6,690.0,768.57,581.79
2018,7,29,14,45,427.0,304.5,3.4,22.45,642.5,746.42,567.1
2018,7,29,15,0,386.0,302.0,3.4,22.3,595.0,698.74,534.68
2018,7,29,15,15,283.0,308.5,3.4,22.3,517.0,617.37,475.11
2018,7,29,15,30,180.0,315.0,3.4,22.3,439.0,508.09,393.84
2018,7,29,15,45,182.5,291.5,3.55,22.0,410.0,493.54,385.73
2018,7,29,16,0,185.0,268.0,3.7,21.7,381.0,477.47,375.95
2018,7,29,16,15,177.0,245.5,3.7,21.4,346.5,450.39,357.09
2018,7,29,16,30,169.0,223.0,3.7,21.1,312.0,421.93,336.95
2018,7,29,16,45,208.0,187.5,3.75,20.85,286.0,423.01,341.28
2018,7,29,17,0,247.0,152.0,3.8,20.6,260.0,444.57,361.01
2018,7,29,17,15,369.5,125.5,3.8,20.2,264.0,559.13,454.33
2018,7,29,17,30,492.0,99.0,3.8,19.8,268.0,640.87,518.94
2018,7,29,17,45,438.5,89.0,3.8,19.4,221.5,570.3,465.2
2018,7,29,18,0,385.0,79.0,3.8,19.0,175.0,500.74,410.78
2018,7,29,18,15,320.5,66.0,3.65,18.6,133.5,418.58,343.52
2018,7,29,18,30,256.0,53.0,3.5,18.2,92.0,339.68,275.58
2018,7,29,18,45,171.5,36.5,3.4,17.85,58.5,242.52,186.06
2018,7,29,19,0,87.0,20.0,3.3,17.5,25.0,113.63,4.49
2018,7,29,19,15,43.5,10.0,3.25,17.3,12.5,40.84,0.0
2018,7,29,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,30,5,15,16.0,6.5,2.6,14.65,7.5,5.11,0.0
2018,7,30,5,30,32.0,13.0,2.6,14.9,15.0,10.04,0.0
2018,7,30,5,45,63.0,31.0,2.65,15.15,39.0,23.44,13.35
2018,7,30,6,0,94.0,49.0,2.7,15.4,63.0,36.36,25.92
2018,7,30,6,15,93.5,69.5,2.65,15.85,88.0,50.4,38.75
2018,7,30,6,30,93.0,90.0,2.6,16.3,113.0,64.1,51.09
2018,7,30,6,45,94.0,111.0,2.55,16.75,138.5,77.75,63.15
2018,7,30,7,0,95.0,132.0,2.5,17.2,164.0,91.05,74.64
2018,7,30,7,15,124.0,154.5,2.4,17.85,203.5,105.26,86.59
2018,7,30,7,30,153.0,177.0,2.3,18.5,243.0,119.16,98.04
2018,7,30,7,45,203.0,195.5,2.25,19.1,294.5,131.11,107.63
2018,7,30,8,0,253.0,214.0,2.2,19.7,346.0,137.39,112.3
2018,7,30,8,15,322.0,229.0,2.15,20.35,414.0,146.36,119.14
2018,7,30,8,30,391.0,244.0,2.1,21.0,482.0,155.17,125.75
2018,7,30,8,45,425.5,255.5,2.1,21.65,532.0,153.42,123.6
2018,7,30,9,0,460.0,267.0,2.1,22.3,582.0,157.68,126.47
2018,7,30,9,15,481.0,275.5,2.15,22.8,622.5,159.77,127.62
2018,7,30,9,30,502.0,284.0,2.2,23.3,663.0,161.66,128.64
2018,7,30,9,45,514.0,290.0,2.25,23.85,693.5,161.87,128.28
2018,7,30,10,0,526.0,296.0,2.3,24.4,724.0,186.19,128.94
2018,7,30,10,15,534.0,303.0,2.4,24.7,751.0,229.63,152.62
2018,7,30,10,30,542.0,310.0,2.5,25.0,778.0,274.59,184.45
2018,7,30,10,45,559.0,310.5,2.55,25.35,804.0,319.63,219.35
2018,7,30,11,0,576.0,311.0,2.6,25.7,830.0,366.73,257.25
2018,7,30,11,15,583.0,312.5,2.65,25.9,845.5,412.74,295.05
2018,7,30,11,30,590.0,314.0,2.7,26.1,861.0,459.42,332.92
2018,7,30,11,45,589.0,316.5,2.75,26.3,866.0,503.46,368.26
2018,7,30,12,0,588.0,319.0,2.8,26.5,871.0,547.0,402.38
2018,7,30,12,15,605.5,308.0,2.85,26.65,877.0,586.92,433.45
2018,7,30,12,30,623.0,297.0,2.9,26.8,883.0,632.14,467.61
2018,7,30,12,45,653.5,274.0,2.95,27.0,884.0,677.14,501.2
2018,7,30,13,0,684.0,251.0,3.0,27.2,885.0,721.79,534.11
2018,7,30,13,15,684.0,246.5,3.0,27.2,872.0,757.57,560.14
2018,7,30,13,30,684.0,242.0,3.0,27.2,859.0,790.95,584.23
2018,7,30,13,45,682.0,236.0,3.05,27.15,838.5,818.75,604.71
2018,7,30,14,0,680.0,230.0,3.1,27.1,818.0,843.59,623.13
2018,7,30,14,15,675.0,224.5,3.1,26.95,792.0,863.14,637.86
2018,7,30,14,30,670.0,219.0,3.1,26.8,766.0,879.43,650.44
2018,7,30,14,45,666.0,211.0,3.1,26.65,735.0,890.95,659.98
2018,7,30,15,0,662.0,203.0,3.1,26.5,704.0,899.1,667.07
2018,7,30,15,15,647.0,197.0,3.1,26.5,665.0,894.99,665.63
2018,7,30,15,30,632.0,191.0,3.1,26.5,626.0,887.3,662.0
2018,7,30,15,45,607.0,186.5,3.1,25.95,582.0,867.5,651.7
2018,7,30,16,0,582.0,182.0,3.1,25.4,538.0,834.57,632.37
2018,7,30,16,15,548.5,177.5,3.15,24.9,491.0,800.79,612.43
2018,7,30,16,30,515.0,173.0,3.2,24.4,444.0,764.63,590.33
2018,7,30,16,45,469.0,165.5,3.2,23.95,393.5,710.22,553.82
2018,7,30,17,0,423.0,158.0,3.2,23.5,343.0,654.44,515.42
2018,7,30,17,15,381.0,143.5,3.2,22.75,294.0,593.32,472.7
2018,7,30,17,30,339.0,129.0,3.2,22.0,245.0,509.42,411.55
2018,7,30,17,45,284.5,111.5,3.2,21.25,197.5,433.28,353.29
2018,7,30,18,0,230.0,94.0,3.2,20.5,150.0,358.43,293.59
2018,7,30,18,15,183.5,72.0,3.2,19.85,110.0,284.59,232.63
2018,7,30,18,30,137.0,50.0,3.2,19.2,70.0,210.79,169.71
2018,7,30,18,45,89.5,31.5,3.15,18.55,42.5,142.92,107.04
2018,7,30,19,0,42.0,13.0,3.1,17.9,15.0,60.85,0.0
2018,7,30,19,15,21.0,6.5,3.1,17.6,7.5,21.02,0.0
2018,7,30,19,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,31,5,15,18.0,6.0,2.1,14.2,7.0,4.72,0.0
2018,7,31,5,30,36.0,12.0,2.1,14.6,14.0,9.31,0.0
2018,7,31,5,45,74.0,29.5,2.15,14.95,38.5,22.16,12.15
2018,7,31,6,0,112.0,47.0,2.2,15.3,63.0,34.72,24.47
2018,7,31,6,15,140.0,68.0,2.15,15.8,96.0,49.22,37.7
2018,7,31,6,30,168.0,89.0,2.1,16.3,129.0,63.33,50.41
2018,7,31,6,45,181.5,108.5,2.05,16.75,161.5,75.99,61.6
2018,7,31,7,0,195.0,128.0,2.0,17.2,194.0,88.24,72.18
2018,7,31,7,15,185.5,150.5,1.95,17.75,221.5,104.03,85.55
2018,7,31,7,30,176.0,173.0,1.9,18.3,249.0,117.41,96.58
2018,7,31,7,45,156.0,197.5,1.85,18.85,271.0,131.13,107.71
2018,7,31,8,0,136.0,222.0,1.8,19.4,293.0,144.28,118.17
2018,7,31,8,15,159.0,244.5,1.85,20.0,335.0,156.89,128.03
2018,7,31,8,30,182.0,267.0,1.9,20.6,377.0,169.12,137.46
2018,7,31,8,45,262.5,276.0,1.9,21.2,448.5,166.88,134.87
2018,7,31,9,0,343.0,285.0,1.9,21.8,520.0,172.25,138.6
2018,7,31,9,15,441.5,273.5,1.9,22.4,594.5,157.68,126.03
