Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,30,540.0,262.0,1.9,23.0,669.0,152.14,120.96
2018,7,31,9,45,586.0,249.5,1.95,23.6,710.0,144.88,114.55
2018,7,31,10,0,632.0,237.0,2.0,24.2,751.0,158.75,105.83
2018,7,31,10,15,637.0,244.0,2.05,24.65,777.5,206.69,131.17
2018,7,31,10,30,642.0,251.0,2.1,25.1,804.0,255.86,165.95
2018,7,31,10,45,644.0,255.5,2.15,25.5,822.5,303.93,204.12
2018,7,31,11,0,646.0,260.0,2.2,25.9,841.0,352.55,244.19
2018,7,31,11,15,642.5,265.5,2.3,26.15,851.5,400.19,283.99
2018,7,31,11,30,639.0,271.0,2.4,26.4,862.0,447.51,322.95
2018,7,31,11,45,647.0,268.5,2.45,26.7,871.0,494.61,360.63
2018,7,31,12,0,655.0,266.0,2.5,27.0,880.0,541.96,397.58
2018,7,31,12,15,654.5,265.5,2.55,27.05,879.5,585.77,431.56
2018,7,31,12,30,654.0,265.0,2.6,27.1,879.0,628.47,463.99
2018,7,31,12,45,658.0,260.5,2.7,27.15,874.0,669.81,495.1
2018,7,31,13,0,662.0,256.0,2.8,27.2,869.0,709.66,524.69
2018,7,31,13,15,664.5,249.5,2.85,27.15,856.5,744.95,550.78
2018,7,31,13,30,667.0,243.0,2.9,27.1,844.0,777.97,575.07
2018,7,31,13,45,675.0,231.5,2.95,27.05,827.0,808.75,597.81
2018,7,31,14,0,683.0,220.0,3.0,27.0,810.0,836.96,618.74
2018,7,31,14,15,685.0,211.5,3.05,26.85,786.5,859.86,636.17
2018,7,31,14,30,687.0,203.0,3.1,26.7,763.0,879.73,651.54
2018,7,31,14,45,689.5,192.0,3.1,26.5,733.5,894.44,662.87
2018,7,31,15,0,692.0,181.0,3.1,26.3,704.0,905.86,672.18
2018,7,31,15,15,682.5,174.0,3.1,26.3,666.5,906.31,673.8
2018,7,31,15,30,673.0,167.0,3.1,26.3,629.0,903.26,673.3
2018,7,31,15,45,671.5,155.0,3.15,25.75,590.0,899.37,674.2
2018,7,31,16,0,670.0,143.0,3.2,25.2,551.0,892.04,672.87
2018,7,31,16,15,658.0,133.5,3.25,24.75,507.0,873.54,663.68
2018,7,31,16,30,646.0,124.0,3.3,24.3,463.0,851.89,652.29
2018,7,31,16,45,631.0,114.0,3.3,23.85,417.0,823.62,635.77
2018,7,31,17,0,616.0,104.0,3.3,23.4,371.0,792.63,616.96
2018,7,31,17,15,587.0,96.0,3.3,22.75,324.0,747.77,587.96
2018,7,31,17,30,558.0,88.0,3.3,22.1,277.0,701.12,556.56
2018,7,31,17,45,508.0,79.0,3.25,21.45,229.0,631.84,506.4
2018,7,31,18,0,458.0,70.0,3.2,20.8,181.0,562.43,453.75
2018,7,31,18,15,385.0,59.5,3.2,20.15,137.5,466.88,377.94
2018,7,31,18,30,312.0,49.0,3.2,19.5,94.0,382.48,307.14
2018,7,31,18,45,213.5,34.5,3.15,18.9,60.0,275.33,206.91
2018,7,31,19,0,115.0,20.0,3.1,18.3,26.0,149.15,0.0
2018,7,31,19,15,57.5,10.0,3.1,17.95,13.0,51.41,0.0
2018,7,31,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,5,15,32.0,8.5,2.4,14.0,10.0,6.69,0.0
2018,8,1,5,30,64.0,17.0,2.4,14.4,20.0,12.91,0.0
2018,8,1,5,45,131.0,35.0,2.4,14.75,50.5,26.06,15.03
2018,8,1,6,0,198.0,53.0,2.4,15.1,81.0,39.12,28.24
2018,8,1,6,15,217.5,69.0,2.3,15.6,111.0,50.45,38.78
2018,8,1,6,30,237.0,85.0,2.2,16.1,141.0,61.52,48.84
2018,8,1,6,45,244.0,104.0,2.1,16.65,174.0,73.99,59.87
2018,8,1,7,0,251.0,123.0,2.0,17.2,207.0,86.05,70.27
2018,8,1,7,15,227.0,145.5,1.95,17.8,231.0,99.22,81.38
2018,8,1,7,30,203.0,168.0,1.9,18.4,255.0,115.16,94.64
2018,8,1,7,45,187.0,194.0,1.9,19.0,282.0,129.89,106.62
2018,8,1,8,0,171.0,220.0,1.9,19.6,309.0,144.0,117.89
2018,8,1,8,15,283.0,222.0,1.9,20.25,386.0,141.79,115.32
2018,8,1,8,30,395.0,224.0,1.9,20.9,463.0,138.21,111.69
2018,8,1,8,45,508.0,207.0,1.95,21.55,538.5,129.77,104.09
2018,8,1,9,0,621.0,190.0,2.0,22.2,614.0,120.3,95.71
2018,8,1,9,15,664.5,183.5,2.1,22.7,661.5,114.76,90.73
2018,8,1,9,30,708.0,177.0,2.2,23.2,709.0,109.75,86.23
2018,8,1,9,45,751.5,163.5,2.25,23.75,752.0,101.61,79.18
2018,8,1,10,0,795.0,150.0,2.3,24.3,795.0,130.53,80.95
2018,8,1,10,15,790.5,159.5,2.4,24.7,820.0,186.32,109.86
2018,8,1,10,30,786.0,169.0,2.5,25.1,845.0,242.03,149.81
2018,8,1,10,45,772.0,181.0,2.6,25.5,859.5,296.7,194.42
2018,8,1,11,0,758.0,193.0,2.7,25.9,874.0,349.94,239.63
2018,8,1,11,15,756.5,197.0,2.8,26.15,886.0,401.15,283.16
2018,8,1,11,30,755.0,201.0,2.9,26.4,898.0,451.93,325.74
2018,8,1,11,45,761.5,200.0,3.0,26.6,908.0,502.62,367.27
2018,8,1,12,0,768.0,199.0,3.1,26.8,918.0,553.21,407.75
2018,8,1,12,15,786.0,188.5,3.15,26.95,924.5,603.37,446.98
2018,8,1,12,30,804.0,178.0,3.2,27.1,931.0,653.45,485.32
2018,8,1,12,45,800.5,178.0,3.25,27.2,923.0,696.76,518.0
2018,8,1,13,0,797.0,178.0,3.3,27.3,915.0,737.89,548.52
2018,8,1,13,15,778.5,184.5,3.35,27.35,894.5,770.57,572.54
2018,8,1,13,30,760.0,191.0,3.4,27.4,874.0,799.69,593.77
2018,8,1,13,45,761.5,185.0,3.45,27.4,855.0,831.28,617.02
2018,8,1,14,0,763.0,179.0,3.5,27.4,836.0,860.06,637.34
2018,8,1,14,15,775.0,166.0,3.55,27.35,814.5,888.88,657.8
2018,8,1,14,30,787.0,153.0,3.6,27.3,793.0,914.69,676.31
2018,8,1,14,45,783.5,147.0,3.6,27.2,761.0,929.62,687.52
2018,8,1,15,0,780.0,141.0,3.6,27.1,729.0,941.02,696.61
2018,8,1,15,15,758.0,140.0,3.6,27.1,686.0,935.8,694.48
2018,8,1,15,30,736.0,139.0,3.6,27.1,643.0,934.89,695.52
2018,8,1,15,45,730.5,130.5,3.65,26.6,602.5,930.69,696.14
2018,8,1,16,0,725.0,122.0,3.7,26.1,562.0,922.98,694.53
2018,8,1,16,15,702.5,118.0,3.75,25.65,515.5,900.16,682.49
2018,8,1,16,30,680.0,114.0,3.8,25.2,469.0,874.27,668.26
2018,8,1,16,45,651.5,108.5,3.8,24.8,420.5,837.55,645.77
2018,8,1,17,0,623.0,103.0,3.8,24.4,372.0,798.35,621.04
2018,8,1,17,15,584.0,96.5,3.8,23.65,323.0,745.31,586.31
2018,8,1,17,30,545.0,90.0,3.8,22.9,274.0,690.71,549.08
2018,8,1,17,45,480.5,82.5,3.8,22.15,224.5,609.42,489.83
2018,8,1,18,0,416.0,75.0,3.8,21.4,175.0,524.15,424.69
2018,8,1,18,15,343.0,62.0,3.75,20.6,131.5,433.48,352.02
2018,8,1,18,30,270.0,49.0,3.7,19.8,88.0,346.59,278.59
2018,8,1,18,45,179.0,33.5,3.65,19.05,55.0,245.57,182.03
2018,8,1,19,0,88.0,18.0,3.6,18.3,22.0,122.61,0.0
2018,8,1,19,15,44.0,9.0,3.65,17.9,11.0,40.38,0.0
2018,8,1,19,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,2,5,15,30.0,8.0,2.55,13.65,9.5,6.29,0.0
2018,8,2,5,30,60.0,16.0,2.6,14.0,19.0,12.18,0.0
2018,8,2,5,45,125.5,34.0,2.7,14.4,49.0,25.32,14.18
2018,8,2,6,0,191.0,52.0,2.8,14.8,79.0,38.38,27.58
2018,8,2,6,15,138.5,62.5,2.75,15.3,86.0,45.61,34.55
2018,8,2,6,30,86.0,73.0,2.7,15.8,93.0,53.56,41.87
2018,8,2,6,45,73.0,98.5,2.7,16.25,118.5,70.04,56.5
2018,8,2,7,0,60.0,124.0,2.7,16.7,144.0,87.48,71.69
2018,8,2,7,15,162.5,144.0,2.7,17.35,210.5,99.95,82.2
2018,8,2,7,30,265.0,164.0,2.7,18.0,277.0,110.59,90.94
2018,8,2,7,45,337.5,173.5,2.7,18.6,336.0,117.31,96.17
2018,8,2,8,0,410.0,183.0,2.7,19.2,395.0,119.29,97.3
2018,8,2,8,15,490.0,182.0,2.75,19.8,460.0,118.96,96.47
2018,8,2,8,30,570.0,181.0,2.8,20.4,525.0,118.87,95.86
2018,8,2,8,45,623.0,178.5,2.85,21.0,580.5,116.58,93.44
2018,8,2,9,0,676.0,176.0,2.9,21.6,636.0,113.71,90.57
2018,8,2,9,15,700.5,176.5,3.0,22.1,678.5,112.02,88.77
2018,8,2,9,30,725.0,177.0,3.1,22.6,721.0,110.43,87.08
2018,8,2,9,45,732.5,181.5,3.15,23.15,753.0,110.46,86.75
2018,8,2,10,0,740.0,186.0,3.2,23.7,785.0,136.65,87.68
2018,8,2,10,15,763.0,182.0,3.25,24.1,819.0,186.78,111.85
2018,8,2,10,30,786.0,178.0,3.3,24.5,853.0,246.4,153.79
2018,8,2,10,45,791.5,179.5,3.35,24.9,874.5,299.7,196.79
2018,8,2,11,0,797.0,181.0,3.4,25.3,896.0,353.59,242.29
2018,8,2,11,15,804.0,180.5,3.45,25.5,912.0,407.16,288.01
2018,8,2,11,30,811.0,180.0,3.5,25.7,928.0,461.05,333.4
2018,8,2,11,45,818.0,178.0,3.55,25.9,937.5,514.01,377.15
2018,8,2,12,0,825.0,176.0,3.6,26.1,947.0,566.76,419.63
2018,8,2,12,15,846.5,164.0,3.65,26.15,955.5,620.04,461.79
2018,8,2,12,30,868.0,152.0,3.7,26.2,964.0,666.2,498.21
2018,8,2,12,45,874.0,147.0,3.7,26.25,959.0,713.22,534.06
2018,8,2,13,0,880.0,142.0,3.7,26.3,954.0,758.54,567.97
2018,8,2,13,15,844.5,158.0,3.75,26.2,927.0,798.36,596.98
2018,8,2,13,30,809.0,174.0,3.8,26.1,900.0,824.4,616.28
2018,8,2,13,45,809.5,168.5,3.8,26.05,879.5,856.9,639.54
2018,8,2,14,0,810.0,163.0,3.8,26.0,859.0,886.42,660.24
2018,8,2,14,15,808.5,157.5,3.8,25.8,832.5,911.0,678.06
2018,8,2,14,30,807.0,152.0,3.8,25.6,806.0,932.23,693.77
2018,8,2,14,45,789.0,152.0,3.75,25.4,768.5,939.8,700.13
2018,8,2,15,0,771.0,152.0,3.7,25.2,731.0,943.39,704.06
2018,8,2,15,15,763.5,145.0,3.7,25.2,692.5,946.36,707.53
2018,8,2,15,30,756.0,138.0,3.7,25.2,654.0,953.79,714.18
2018,8,2,15,45,738.0,134.0,3.75,24.6,609.5,942.47,710.24
2018,8,2,16,0,720.0,130.0,3.8,24.0,565.0,927.64,704.08
2018,8,2,16,15,697.0,125.0,3.8,23.55,517.5,903.14,690.54
2018,8,2,16,30,674.0,120.0,3.8,23.1,470.0,875.51,674.71
2018,8,2,16,45,647.0,113.0,3.85,22.65,421.0,838.49,652.2
2018,8,2,17,0,620.0,106.0,3.9,22.2,372.0,798.92,627.31
2018,8,2,17,15,579.5,100.5,3.85,21.55,323.5,745.5,591.49
2018,8,2,17,30,539.0,95.0,3.8,20.9,275.0,690.32,553.05
2018,8,2,17,45,470.5,87.5,3.8,20.2,225.0,599.15,485.59
2018,8,2,18,0,402.0,80.0,3.8,19.5,175.0,518.76,423.49
2018,8,2,18,15,328.5,65.0,3.7,18.9,130.5,425.48,347.66
2018,8,2,18,30,255.0,50.0,3.6,18.3,86.0,335.84,270.8
2018,8,2,18,45,167.0,33.5,3.55,17.65,53.5,236.66,173.38
2018,8,2,19,0,79.0,17.0,3.5,17.0,21.0,112.52,0.0
2018,8,2,19,15,39.5,8.5,3.45,16.7,10.5,36.56,0.0
2018,8,2,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,3,5,15,10.5,4.0,2.05,13.35,4.5,3.15,0.0
2018,8,3,5,30,21.0,8.0,2.1,13.8,9.0,6.29,0.0
2018,8,3,5,45,46.5,22.0,2.1,14.2,27.5,17.11,7.54
2018,8,3,6,0,72.0,36.0,2.1,14.6,46.0,27.56,18.23
2018,8,3,6,15,101.5,59.5,2.05,15.1,80.0,44.05,33.21
2018,8,3,6,30,131.0,83.0,2.0,15.6,114.0,60.06,47.63
2018,8,3,6,45,158.5,109.5,1.95,16.1,156.0,77.39,62.97
2018,8,3,7,0,186.0,136.0,1.9,16.6,198.0,94.25,77.6
2018,8,3,7,15,212.5,161.5,1.8,17.1,243.5,110.15,91.07
2018,8,3,7,30,239.0,187.0,1.7,17.6,289.0,122.95,101.61
2018,8,3,7,45,264.0,208.5,1.6,18.1,334.0,135.06,111.36
2018,8,3,8,0,289.0,230.0,1.5,18.6,379.0,146.72,120.56
2018,8,3,8,15,311.0,250.0,1.4,19.4,424.5,157.08,128.38
2018,8,3,8,30,333.0,270.0,1.3,20.2,470.0,166.98,135.71
2018,8,3,8,45,354.5,285.5,1.25,20.95,513.0,174.23,140.81
2018,8,3,9,0,376.0,301.0,1.2,21.7,556.0,181.12,145.57
2018,8,3,9,15,420.0,299.5,1.2,22.55,600.5,180.32,144.06
2018,8,3,9,30,464.0,298.0,1.2,23.4,645.0,168.0,133.33
2018,8,3,9,45,535.0,275.0,1.15,24.3,693.5,155.99,122.94
2018,8,3,10,0,606.0,252.0,1.1,25.2,742.0,162.78,110.01
2018,8,3,10,15,618.5,257.0,1.15,25.85,772.5,209.29,133.13
2018,8,3,10,30,631.0,262.0,1.2,26.5,803.0,257.91,166.22
2018,8,3,10,45,637.0,266.0,1.2,27.2,824.5,306.35,203.39
2018,8,3,11,0,643.0,270.0,1.2,27.9,846.0,355.81,242.71
2018,8,3,11,15,642.5,274.5,1.3,28.3,858.0,404.13,281.95
2018,8,3,11,30,642.0,279.0,1.4,28.7,870.0,452.44,320.58
2018,8,3,11,45,642.0,281.0,1.55,29.1,876.0,499.19,357.42
2018,8,3,12,0,642.0,283.0,1.7,29.5,882.0,545.54,393.07
2018,8,3,12,15,626.5,290.5,1.85,29.7,875.0,586.1,424.14
2018,8,3,12,30,611.0,298.0,2.0,29.9,868.0,624.41,452.88
2018,8,3,12,45,592.0,306.5,2.15,30.05,855.5,658.62,478.23
2018,8,3,13,0,573.0,315.0,2.3,30.2,843.0,691.85,502.37
2018,8,3,13,15,568.5,312.0,2.4,30.2,828.5,721.48,524.13
2018,8,3,13,30,564.0,309.0,2.5,30.2,814.0,748.7,544.08
2018,8,3,13,45,565.0,300.5,2.6,30.2,796.0,773.15,562.23
2018,8,3,14,0,566.0,292.0,2.7,30.2,778.0,795.09,578.67
2018,8,3,14,15,570.0,281.0,2.8,30.0,756.0,814.79,594.21
2018,8,3,14,30,574.0,270.0,2.9,29.8,734.0,831.86,608.09
2018,8,3,14,45,570.0,260.0,3.0,29.65,704.0,839.6,615.59
2018,8,3,15,0,566.0,250.0,3.1,29.5,674.0,844.32,621.23
2018,8,3,15,15,554.0,241.0,3.1,29.5,637.5,839.17,619.26
2018,8,3,15,30,542.0,232.0,3.1,29.5,601.0,830.93,615.35
2018,8,3,15,45,526.0,220.5,3.2,28.8,558.5,812.95,607.15
2018,8,3,16,0,510.0,209.0,3.3,28.1,516.0,792.03,596.87
2018,8,3,16,15,488.0,196.0,3.35,27.5,470.0,760.58,578.51
2018,8,3,16,30,466.0,183.0,3.4,26.9,424.0,726.63,558.07
2018,8,3,16,45,437.5,169.5,3.4,26.25,377.0,683.34,530.22
2018,8,3,17,0,409.0,156.0,3.4,25.6,330.0,638.32,500.38
2018,8,3,17,15,371.5,140.0,3.4,24.85,282.5,580.03,459.77
2018,8,3,17,30,334.0,124.0,3.4,24.1,235.0,498.71,400.69
2018,8,3,17,45,288.0,105.5,3.4,23.3,189.5,429.16,347.82
2018,8,3,18,0,242.0,87.0,3.4,22.5,144.0,360.26,293.14
2018,8,3,18,15,192.0,66.5,3.3,21.9,104.5,285.17,230.99
2018,8,3,18,30,142.0,46.0,3.2,21.3,65.0,210.6,167.19
2018,8,3,18,45,92.5,29.0,3.1,20.65,39.5,144.39,101.12
2018,8,3,19,0,43.0,12.0,3.0,20.0,14.0,43.48,0.0
2018,8,3,19,15,21.5,6.0,2.95,19.7,7.0,4.72,0.0
2018,8,3,19,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,19.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,1.75,16.5,4.0,2.75,0.0
2018,8,4,5,30,20.0,7.0,1.8,16.9,8.0,5.51,0.0
2018,8,4,5,45,45.0,21.0,1.85,17.25,26.0,16.37,6.57
2018,8,4,6,0,70.0,35.0,1.9,17.6,44.0,26.83,17.31
2018,8,4,6,15,98.5,57.5,1.95,18.0,76.5,42.71,31.6
2018,8,4,6,30,127.0,80.0,2.0,18.4,109.0,58.15,45.4
2018,8,4,6,45,153.5,106.5,2.0,18.8,150.5,75.54,60.68
2018,8,4,7,0,180.0,133.0,2.0,19.2,192.0,92.45,75.25
2018,8,4,7,15,206.0,159.0,2.05,19.7,237.5,108.64,88.88
2018,8,4,7,30,232.0,185.0,2.1,20.2,283.0,124.41,101.89
2018,8,4,7,45,257.5,208.0,2.1,20.7,329.5,134.67,110.01
2018,8,4,8,0,283.0,231.0,2.1,21.2,376.0,147.12,119.85
2018,8,4,8,15,308.0,247.5,2.15,21.9,420.0,155.75,126.29
2018,8,4,8,30,333.0,264.0,2.2,22.6,464.0,164.02,132.36
2018,8,4,8,45,361.0,277.0,2.25,23.3,508.5,170.29,136.73
2018,8,4,9,0,389.0,290.0,2.3,24.0,553.0,176.27,140.85
2018,8,4,9,15,455.0,279.0,2.4,24.85,605.0,161.49,128.07
2018,8,4,9,30,521.0,268.0,2.5,25.7,657.0,155.09,122.24
2018,8,4,9,45,615.5,232.0,2.55,26.55,713.0,134.22,104.75
2018,8,4,10,0,710.0,196.0,2.6,27.4,769.0,138.01,88.93
2018,8,4,10,15,723.5,198.0,2.75,27.85,800.0,188.69,113.35
2018,8,4,10,30,737.0,200.0,2.9,28.3,831.0,241.36,149.52
2018,8,4,10,45,756.5,196.0,3.0,28.7,858.0,293.81,190.41
2018,8,4,11,0,776.0,192.0,3.1,29.1,885.0,352.59,238.12
2018,8,4,11,15,763.5,203.0,3.25,29.2,894.5,402.63,280.96
2018,8,4,11,30,751.0,214.0,3.4,29.3,904.0,455.62,325.22
2018,8,4,11,45,764.5,209.5,3.5,29.4,917.0,508.91,368.37
2018,8,4,12,0,778.0,205.0,3.6,29.5,930.0,561.24,409.97
2018,8,4,12,15,770.0,209.5,3.7,29.5,927.0,610.64,448.62
2018,8,4,12,30,762.0,214.0,3.8,29.5,924.0,656.82,484.1
2018,8,4,12,45,775.0,204.0,3.9,29.45,921.0,698.51,516.24
2018,8,4,13,0,788.0,194.0,4.0,29.4,918.0,743.33,549.99
2018,8,4,13,15,796.5,186.5,4.05,29.3,908.0,785.23,581.12
2018,8,4,13,30,805.0,179.0,4.1,29.2,898.0,825.06,610.5
2018,8,4,13,45,779.5,187.0,4.2,29.1,869.5,847.6,627.43
2018,8,4,14,0,754.0,195.0,4.3,29.0,841.0,874.99,647.29
2018,8,4,14,15,730.0,199.0,4.35,28.75,807.0,888.13,657.73
2018,8,4,14,30,706.0,203.0,4.4,28.5,773.0,897.12,665.6
2018,8,4,14,45,684.0,202.5,4.4,28.25,735.0,899.47,668.92
2018,8,4,15,0,662.0,202.0,4.4,28.0,697.0,897.82,669.72
2018,8,4,15,15,650.5,194.5,4.4,28.0,658.5,895.68,669.69
2018,8,4,15,30,639.0,187.0,4.4,28.0,620.0,889.99,667.38
2018,8,4,15,45,613.5,182.5,4.4,27.2,575.5,869.71,657.25
2018,8,4,16,0,588.0,178.0,4.4,26.4,531.0,845.89,644.66
2018,8,4,16,15,557.0,173.5,4.35,25.85,485.5,804.95,618.98
2018,8,4,16,30,526.0,169.0,4.3,25.3,440.0,771.33,598.24
2018,8,4,16,45,489.0,159.5,4.25,24.8,391.0,723.58,566.55
2018,8,4,17,0,452.0,150.0,4.2,24.3,342.0,674.21,532.74
2018,8,4,17,15,419.0,134.5,4.1,23.6,294.0,620.23,495.02
2018,8,4,17,30,386.0,119.0,4.0,22.9,246.0,565.29,455.23
2018,8,4,17,45,350.0,101.5,3.9,22.25,201.5,504.38,409.09
2018,8,4,18,0,314.0,84.0,3.8,21.6,157.0,443.48,360.88
2018,8,4,18,15,257.5,66.5,3.7,20.9,116.5,364.8,295.89
2018,8,4,18,30,201.0,49.0,3.6,20.2,76.0,288.63,229.9
2018,8,4,18,45,138.5,32.5,3.5,19.55,47.5,212.25,147.04
2018,8,4,19,0,76.0,16.0,3.4,18.9,19.0,72.69,0.0
2018,8,4,19,15,38.0,8.0,3.4,18.55,9.5,6.29,0.0
2018,8,4,19,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,17.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,5,15,10.0,4.5,2.4,13.8,5.0,0.0,0.0
2018,8,5,5,30,20.0,9.0,2.5,14.1,10.0,7.08,0.0
2018,8,5,5,45,49.5,25.0,2.55,14.4,30.5,19.09,8.38
2018,8,5,6,0,79.0,41.0,2.6,14.7,51.0,30.8,20.91
2018,8,5,6,15,116.0,66.0,2.55,15.15,88.5,48.01,36.6
2018,8,5,6,30,153.0,91.0,2.5,15.6,126.0,64.78,51.74
2018,8,5,6,45,190.0,116.5,2.45,16.05,171.0,80.74,65.92
2018,8,5,7,0,227.0,142.0,2.4,16.5,216.0,96.75,79.84
2018,8,5,7,15,260.0,163.5,2.3,17.0,262.0,109.98,91.02
2018,8,5,7,30,293.0,185.0,2.2,17.5,308.0,122.81,101.63
2018,8,5,7,45,324.0,201.5,2.15,18.05,354.0,132.51,109.34
2018,8,5,8,0,355.0,218.0,2.1,18.6,400.0,141.88,116.66
2018,8,5,8,15,378.5,233.0,2.05,19.25,444.0,149.96,122.74
2018,8,5,8,30,402.0,248.0,2.0,19.9,488.0,157.71,128.48
2018,8,5,8,45,422.5,261.0,2.0,20.5,530.5,164.04,133.03
2018,8,5,9,0,443.0,274.0,2.0,21.1,573.0,161.66,130.39
2018,8,5,9,15,469.0,278.5,2.0,21.8,612.5,161.81,129.84
2018,8,5,9,30,495.0,283.0,2.0,22.5,652.0,161.89,129.25
2018,8,5,9,45,536.0,277.0,2.05,23.15,693.5,157.32,124.97
2018,8,5,10,0,577.0,271.0,2.1,23.8,735.0,172.36,119.82
2018,8,5,10,15,589.0,276.0,2.15,24.4,764.5,218.17,142.63
2018,8,5,10,30,601.0,281.0,2.2,25.0,794.0,262.03,172.39
2018,8,5,10,45,615.0,281.0,2.25,25.55,818.0,308.59,208.39
2018,8,5,11,0,629.0,281.0,2.3,26.1,842.0,357.09,247.55
2018,8,5,11,15,628.5,285.0,2.4,26.5,853.5,404.6,286.86
2018,8,5,11,30,628.0,289.0,2.5,26.9,865.0,452.11,325.61
2018,8,5,11,45,624.5,292.5,2.55,27.25,869.5,497.73,362.11
2018,8,5,12,0,621.0,296.0,2.6,27.6,874.0,542.63,397.11
2018,8,5,12,15,620.0,294.5,2.65,27.8,871.5,584.64,429.42
2018,8,5,12,30,619.0,293.0,2.7,28.0,869.0,625.5,460.17
2018,8,5,12,45,659.0,269.0,2.75,28.25,877.5,675.8,497.24
2018,8,5,13,0,699.0,245.0,2.8,28.5,886.0,726.53,534.06
2018,8,5,13,15,686.0,247.5,2.85,28.55,868.0,758.83,557.41
2018,8,5,13,30,673.0,250.0,2.9,28.6,850.0,787.97,578.39
2018,8,5,13,45,672.5,243.5,2.95,28.7,830.5,816.54,598.99
2018,8,5,14,0,672.0,237.0,3.0,28.8,811.0,842.25,617.53
2018,8,5,14,15,667.0,230.5,3.05,28.7,784.0,860.91,631.77
2018,8,5,14,30,662.0,224.0,3.1,28.6,757.0,876.24,643.87
2018,8,5,14,45,652.5,217.5,3.15,28.5,723.5,883.93,650.91
2018,8,5,15,0,643.0,211.0,3.2,28.4,690.0,888.07,655.73
2018,8,5,15,15,635.0,202.0,3.2,28.4,653.0,887.72,657.03
2018,8,5,15,30,627.0,193.0,3.2,28.4,616.0,883.91,656.02
2018,8,5,15,45,606.5,185.5,3.3,27.95,572.0,865.54,647.06
2018,8,5,16,0,586.0,178.0,3.4,27.5,528.0,834.12,629.15
2018,8,5,16,15,551.5,172.0,3.4,27.05,479.5,797.56,606.93
2018,8,5,16,30,517.0,166.0,3.4,26.6,431.0,758.59,582.65
2018,8,5,16,45,474.0,159.0,3.35,26.15,382.0,707.82,548.87
2018,8,5,17,0,431.0,152.0,3.3,25.7,333.0,655.65,513.08
2018,8,5,17,15,386.0,137.5,3.25,24.85,283.5,591.42,468.22
2018,8,5,17,30,341.0,123.0,3.2,24.0,234.0,504.8,405.19
2018,8,5,17,45,283.5,104.5,3.15,23.2,186.0,424.32,343.59
2018,8,5,18,0,226.0,86.0,3.1,22.4,138.0,345.1,280.36
2018,8,5,18,15,175.5,64.5,3.05,21.7,98.5,268.32,216.85
2018,8,5,18,30,125.0,43.0,3.0,21.0,59.0,191.62,151.17
2018,8,5,18,45,78.5,26.0,2.95,20.25,34.5,125.62,82.4
2018,8,5,19,0,32.0,9.0,2.9,19.5,10.0,32.36,0.0
2018,8,5,19,15,16.0,4.5,2.9,19.15,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.6,14.8,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,15.1,7.0,4.72,0.0
2018,8,6,5,45,42.0,19.0,1.6,15.45,24.0,14.89,4.93
2018,8,6,6,0,66.0,32.0,1.6,15.8,41.0,24.14,15.06
2018,8,6,6,15,94.5,54.0,1.5,16.25,72.5,40.34,29.73
2018,8,6,6,30,123.0,76.0,1.4,16.7,104.0,55.55,43.42
2018,8,6,6,45,151.0,102.0,1.35,17.1,145.0,72.76,58.65
2018,8,6,7,0,179.0,128.0,1.3,17.5,186.0,89.51,73.18
2018,8,6,7,15,204.5,154.0,1.25,18.0,231.0,105.79,86.96
2018,8,6,7,30,230.0,180.0,1.2,18.5,276.0,118.92,97.76
2018,8,6,7,45,253.0,203.0,1.1,19.0,321.5,131.91,108.22
2018,8,6,8,0,276.0,226.0,1.0,19.5,367.0,144.39,118.06
2018,8,6,8,15,295.5,246.5,1.0,20.25,411.0,155.0,126.11
2018,8,6,8,30,315.0,267.0,1.0,21.0,455.0,165.14,133.66
2018,8,6,8,45,332.0,285.0,1.0,21.75,496.5,173.53,139.69
2018,8,6,9,0,349.0,303.0,1.0,22.5,538.0,181.49,145.32
2018,8,6,9,15,365.5,315.5,1.05,23.35,575.0,186.44,148.47
2018,8,6,9,30,382.0,328.0,1.1,24.2,612.0,191.1,151.39
2018,8,6,9,45,397.0,336.0,1.2,25.05,643.5,193.41,152.47
2018,8,6,10,0,412.0,344.0,1.3,25.9,675.0,209.99,150.31
2018,8,6,10,15,424.0,352.0,1.35,26.6,703.5,236.09,160.52
2018,8,6,10,30,436.0,360.0,1.4,27.3,732.0,277.08,187.97
2018,8,6,10,45,449.0,363.5,1.5,28.0,755.0,317.94,218.27
2018,8,6,11,0,462.0,367.0,1.6,28.7,778.0,360.66,251.19
2018,8,6,11,15,469.5,369.5,1.75,29.1,793.5,402.62,284.36
2018,8,6,11,30,477.0,372.0,1.9,29.5,809.0,445.51,317.94
2018,8,6,11,45,484.5,371.0,2.0,29.9,818.0,486.98,349.87
2018,8,6,12,0,492.0,370.0,2.1,30.3,827.0,528.84,381.46
2018,8,6,12,15,519.0,353.0,2.25,30.65,835.0,570.98,413.04
2018,8,6,12,30,546.0,336.0,2.4,31.0,843.0,613.89,444.78
2018,8,6,12,45,598.0,300.5,2.55,31.3,851.5,657.88,477.44
2018,8,6,13,0,650.0,265.0,2.7,31.6,860.0,706.97,513.26
2018,8,6,13,15,659.0,257.0,2.75,31.65,851.5,745.89,541.12
2018,8,6,13,30,668.0,249.0,2.8,31.7,843.0,782.99,567.51
2018,8,6,13,45,655.0,248.5,2.9,31.7,819.0,806.08,584.4
2018,8,6,14,0,642.0,248.0,3.0,31.7,795.0,825.72,598.99
2018,8,6,14,15,622.0,247.5,3.05,31.6,762.5,835.53,606.92
2018,8,6,14,30,602.0,247.0,3.1,31.5,730.0,841.41,612.32
2018,8,6,14,45,594.5,239.0,3.15,31.35,698.5,848.55,619.11
2018,8,6,15,0,587.0,231.0,3.2,31.2,667.0,852.31,623.73
2018,8,6,15,15,579.0,221.0,3.2,31.2,631.0,842.7,619.13
2018,8,6,15,30,571.0,211.0,3.2,31.2,595.0,837.27,617.31
2018,8,6,15,45,537.5,206.5,3.25,30.6,548.5,809.17,601.35
2018,8,6,16,0,504.0,202.0,3.3,30.0,502.0,778.13,583.24
2018,8,6,16,15,463.0,196.5,3.25,29.4,454.0,735.72,556.32
2018,8,6,16,30,422.0,191.0,3.2,28.8,406.0,691.14,527.36
2018,8,6,16,45,373.0,180.0,3.15,28.15,355.0,606.97,469.79
2018,8,6,17,0,324.0,169.0,3.1,27.5,304.0,547.18,427.91
2018,8,6,17,15,286.0,148.5,3.05,26.55,256.0,485.1,383.84
2018,8,6,17,30,248.0,128.0,3.0,25.6,208.0,422.56,337.75
2018,8,6,17,45,203.0,104.0,2.95,24.6,162.0,347.76,280.22
2018,8,6,18,0,158.0,80.0,2.9,23.6,116.0,272.75,220.28
2018,8,6,18,15,121.0,57.5,2.85,22.85,81.0,207.23,165.92
2018,8,6,18,30,84.0,35.0,2.8,22.1,46.0,140.1,108.64
2018,8,6,18,45,52.5,21.0,2.8,21.3,27.0,91.1,55.44
2018,8,6,19,0,21.0,7.0,2.8,20.5,8.0,22.08,0.0
2018,8,6,19,15,10.5,3.5,2.8,20.1,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,1.85,14.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,1.9,15.2,9.0,6.29,0.0
2018,8,7,5,45,70.0,23.0,1.9,15.65,30.5,17.47,6.27
2018,8,7,6,0,110.0,38.0,1.9,16.1,52.0,28.47,18.68
2018,8,7,6,15,153.5,60.0,1.9,16.45,89.0,43.94,32.81
2018,8,7,6,30,197.0,82.0,1.9,16.8,126.0,59.03,46.43
2018,8,7,6,45,235.0,103.0,1.85,17.15,169.0,73.1,58.93
2018,8,7,7,0,273.0,124.0,1.8,17.5,212.0,86.83,70.87
2018,8,7,7,15,303.5,143.0,1.75,18.05,256.5,98.92,81.07
2018,8,7,7,30,334.0,162.0,1.7,18.6,301.0,110.67,90.76
2018,8,7,7,45,359.0,179.0,1.65,19.1,346.0,120.84,98.94
2018,8,7,8,0,384.0,196.0,1.6,19.6,391.0,130.66,106.69
2018,8,7,8,15,405.5,211.5,1.65,20.25,435.5,134.22,109.05
2018,8,7,8,30,427.0,227.0,1.7,20.9,480.0,141.32,114.35
2018,8,7,8,45,437.5,241.0,1.7,21.5,518.0,146.91,118.35
2018,8,7,9,0,448.0,255.0,1.7,22.1,556.0,152.12,122.02
2018,8,7,9,15,456.0,272.0,1.75,22.55,594.5,158.4,126.64
2018,8,7,9,30,464.0,289.0,1.8,23.0,633.0,164.23,130.88
2018,8,7,9,45,448.0,314.0,1.9,23.45,659.0,172.69,137.26
2018,8,7,10,0,432.0,339.0,2.0,23.9,685.0,195.34,140.71
2018,8,7,10,15,446.5,346.5,2.1,24.15,715.5,235.46,161.47
2018,8,7,10,30,461.0,354.0,2.2,24.4,746.0,277.93,190.55
2018,8,7,10,45,467.0,360.5,2.3,24.7,766.5,320.15,223.1
2018,8,7,11,0,473.0,367.0,2.4,25.0,787.0,363.52,257.89
2018,8,7,11,15,467.0,373.5,2.5,25.15,794.0,403.72,291.07
2018,8,7,11,30,461.0,380.0,2.6,25.3,801.0,443.49,323.54
2018,8,7,11,45,470.5,378.0,2.7,25.45,811.0,484.63,356.28
2018,8,7,12,0,480.0,376.0,2.8,25.6,821.0,526.35,388.9
2018,8,7,12,15,483.5,373.0,2.85,25.7,821.0,564.27,418.21
2018,8,7,12,30,487.0,370.0,2.9,25.8,821.0,601.55,446.54
2018,8,7,12,45,497.5,361.0,2.95,25.85,818.5,638.16,474.16
2018,8,7,13,0,508.0,352.0,3.0,25.9,816.0,673.87,500.8
2018,8,7,13,15,492.0,350.5,3.0,25.9,794.0,694.34,516.07
2018,8,7,13,30,476.0,349.0,3.0,25.9,772.0,711.67,529.02
2018,8,7,13,45,499.0,330.0,3.05,25.9,763.5,743.45,552.92
2018,8,7,14,0,522.0,311.0,3.1,25.9,755.0,773.79,575.69
2018,8,7,14,15,522.5,300.0,3.15,25.8,731.5,789.58,588.23
2018,8,7,14,30,523.0,289.0,3.2,25.7,708.0,802.68,599.08
2018,8,7,14,45,524.0,275.0,3.25,25.55,679.0,810.56,606.66
2018,8,7,15,0,525.0,261.0,3.3,25.4,650.0,815.57,612.42
2018,8,7,15,15,512.5,250.0,3.3,25.4,612.0,807.45,608.32
2018,8,7,15,30,500.0,239.0,3.3,25.4,574.0,796.25,602.25
2018,8,7,15,45,490.5,225.0,3.3,24.9,535.0,781.93,595.36
2018,8,7,16,0,481.0,211.0,3.3,24.4,496.0,764.79,586.49
2018,8,7,16,15,466.5,196.5,3.25,23.95,453.5,739.31,571.21
2018,8,7,16,30,452.0,182.0,3.2,23.5,411.0,711.34,553.98
2018,8,7,16,45,434.0,165.5,3.2,23.1,366.5,675.2,530.59
2018,8,7,17,0,416.0,149.0,3.2,22.7,322.0,637.04,505.16
2018,8,7,17,15,385.0,133.0,3.1,22.0,276.0,584.95,468.42
2018,8,7,17,30,354.0,117.0,3.0,21.3,230.0,531.95,429.72
2018,8,7,17,45,313.0,99.5,2.95,20.65,186.0,467.05,380.0
2018,8,7,18,0,272.0,82.0,2.9,20.0,142.0,382.02,312.7
2018,8,7,18,15,195.0,63.0,2.85,19.35,100.5,284.72,231.69
2018,8,7,18,30,118.0,44.0,2.8,18.7,59.0,190.24,150.09
2018,8,7,18,45,73.5,27.0,2.75,18.1,35.0,124.04,73.61
2018,8,7,19,0,29.0,10.0,2.7,17.5,11.0,30.74,0.0
2018,8,7,19,15,14.5,5.0,2.7,17.2,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,8,5,15,18.5,5.5,1.7,14.05,6.0,0.0,0.0
2018,8,8,5,30,37.0,11.0,1.7,14.5,12.0,8.65,0.0
2018,8,8,5,45,84.5,28.0,1.7,14.9,36.5,20.9,7.97
2018,8,8,6,0,132.0,45.0,1.7,15.3,61.0,33.21,22.73
2018,8,8,6,15,179.0,65.0,1.6,15.8,98.0,47.3,35.79
2018,8,8,6,30,226.0,85.0,1.5,16.3,135.0,61.14,48.35
2018,8,8,6,45,279.0,104.0,1.45,16.8,182.0,74.18,59.95
2018,8,8,7,0,332.0,123.0,1.4,17.3,229.0,87.01,71.06
2018,8,8,7,15,375.5,137.0,1.35,17.9,277.0,94.86,77.58
2018,8,8,7,30,419.0,151.0,1.3,18.5,325.0,103.33,84.47
2018,8,8,7,45,418.5,164.5,1.25,19.1,357.0,110.36,89.98
2018,8,8,8,0,418.0,178.0,1.2,19.7,389.0,116.97,95.03
2018,8,8,8,15,368.5,202.5,1.15,20.3,402.5,133.54,108.37
2018,8,8,8,30,319.0,227.0,1.1,20.9,416.0,144.81,117.07
2018,8,8,8,45,256.0,264.5,1.1,21.55,423.5,161.44,130.08
2018,8,8,9,0,193.0,302.0,1.1,22.2,431.0,186.64,149.83
2018,8,8,9,15,298.0,297.5,1.15,22.75,511.0,176.06,140.54
2018,8,8,9,30,403.0,293.0,1.2,23.3,591.0,164.47,130.62
2018,8,8,9,45,496.0,277.0,1.2,23.9,661.5,156.52,123.67
2018,8,8,10,0,589.0,261.0,1.2,24.5,732.0,165.7,115.12
2018,8,8,10,15,596.0,267.5,1.25,24.95,759.0,209.03,135.06
2018,8,8,10,30,603.0,274.0,1.3,25.4,786.0,256.57,167.26
2018,8,8,10,45,611.5,277.0,1.35,25.85,808.0,303.8,203.56
2018,8,8,11,0,620.0,280.0,1.4,26.3,830.0,352.38,242.57
2018,8,8,11,15,617.5,285.0,1.45,26.6,840.5,399.47,281.19
2018,8,8,11,30,615.0,290.0,1.5,26.9,851.0,446.35,319.06
2018,8,8,11,45,650.0,275.5,1.6,27.25,872.5,497.7,359.07
2018,8,8,12,0,685.0,261.0,1.7,27.6,894.0,551.61,400.26
2018,8,8,12,15,695.0,256.0,1.75,27.75,898.5,600.04,436.93
2018,8,8,12,30,705.0,251.0,1.8,27.9,903.0,648.04,472.5
2018,8,8,12,45,699.0,252.5,1.85,28.1,894.5,689.55,502.63
2018,8,8,13,0,693.0,254.0,1.9,28.3,886.0,728.82,530.64
2018,8,8,13,15,691.5,250.5,1.95,28.35,872.0,764.99,556.53
2018,8,8,13,30,690.0,247.0,2.0,28.4,858.0,798.63,580.42
2018,8,8,13,45,676.0,247.0,2.05,28.45,833.0,822.14,597.21
2018,8,8,14,0,662.0,247.0,2.1,28.5,808.0,842.07,611.59
2018,8,8,14,15,631.0,250.0,2.15,28.35,770.0,845.68,615.44
2018,8,8,14,30,600.0,253.0,2.2,28.2,732.0,844.69,616.37
2018,8,8,14,45,617.0,235.5,2.3,28.05,709.0,866.64,634.08
2018,8,8,15,0,634.0,218.0,2.4,27.9,686.0,885.73,649.85
2018,8,8,15,15,611.5,213.0,2.4,27.9,643.5,874.78,643.84
2018,8,8,15,30,589.0,208.0,2.4,27.9,601.0,852.0,630.45
2018,8,8,15,45,565.5,199.5,2.5,27.3,555.5,829.67,619.47
2018,8,8,16,0,542.0,191.0,2.6,26.7,510.0,804.31,606.17
2018,8,8,16,15,524.0,178.0,2.6,26.2,465.0,776.56,590.32
2018,8,8,16,30,506.0,165.0,2.6,25.7,420.0,746.19,572.34
2018,8,8,16,45,488.0,151.5,2.65,25.15,376.0,712.85,552.13
2018,8,8,17,0,470.0,138.0,2.7,24.6,332.0,677.44,529.82
2018,8,8,17,15,434.5,123.5,2.7,23.8,283.5,621.72,491.95
2018,8,8,17,30,399.0,109.0,2.7,23.0,235.0,565.12,451.95
2018,8,8,17,45,351.5,93.5,2.7,22.2,190.0,495.48,399.74
2018,8,8,18,0,304.0,78.0,2.7,21.4,145.0,426.61,345.49
2018,8,8,18,15,227.5,61.0,2.6,20.65,103.5,331.14,266.83
2018,8,8,18,30,151.0,44.0,2.5,19.9,62.0,220.06,172.72
2018,8,8,18,45,86.5,26.5,2.45,19.2,36.0,133.41,72.82
2018,8,8,19,0,22.0,9.0,2.4,18.5,10.0,24.41,0.0
2018,8,8,19,15,11.0,4.5,2.4,18.1,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.5,1.5,14.0,5.0,0.0,0.0
2018,8,9,5,30,38.0,9.0,1.5,14.5,10.0,7.08,0.0
2018,8,9,5,45,88.5,24.5,1.5,15.0,33.5,18.5,5.67
2018,8,9,6,0,139.0,40.0,1.5,15.5,57.0,29.9,19.82
2018,8,9,6,15,192.5,60.5,1.4,16.05,96.0,44.47,33.27
2018,8,9,6,30,246.0,81.0,1.3,16.6,135.0,58.79,46.22
2018,8,9,6,45,279.0,96.0,1.25,17.15,172.5,69.25,55.54
2018,8,9,7,0,312.0,111.0,1.2,17.7,210.0,79.48,64.4
2018,8,9,7,15,351.0,129.0,1.15,18.45,259.0,89.47,72.75
2018,8,9,7,30,390.0,147.0,1.1,19.2,308.0,100.4,81.71
2018,8,9,7,45,424.0,162.0,1.05,19.95,358.0,109.02,88.52
2018,8,9,8,0,458.0,177.0,1.0,20.7,408.0,117.31,94.92
2018,8,9,8,15,480.5,190.0,1.0,21.45,453.5,123.84,99.75
2018,8,9,8,30,503.0,203.0,1.0,22.2,499.0,130.04,104.26
2018,8,9,8,45,538.5,209.0,1.0,22.95,548.5,132.43,105.59
2018,8,9,9,0,574.0,215.0,1.0,23.7,598.0,134.73,106.86
2018,8,9,9,15,587.0,222.0,1.0,24.4,635.0,136.79,107.95
2018,8,9,9,30,600.0,229.0,1.0,25.1,672.0,137.04,107.6
2018,8,9,9,45,628.5,228.5,1.0,25.8,712.0,133.83,104.48
2018,8,9,10,0,657.0,228.0,1.0,26.5,752.0,147.67,99.78
2018,8,9,10,15,675.5,228.0,1.05,27.15,784.0,195.31,120.67
2018,8,9,10,30,694.0,228.0,1.1,27.8,816.0,245.59,153.64
2018,8,9,10,45,702.5,230.5,1.1,28.45,839.0,297.45,193.08
2018,8,9,11,0,711.0,233.0,1.1,29.1,862.0,350.46,235.17
2018,8,9,11,15,717.0,234.0,1.15,29.55,877.5,402.62,277.19
2018,8,9,11,30,723.0,235.0,1.2,30.0,893.0,455.2,318.87
2018,8,9,11,45,728.5,234.0,1.3,30.5,901.5,506.41,358.74
2018,8,9,12,0,734.0,233.0,1.4,31.0,910.0,557.42,397.39
2018,8,9,12,15,734.0,234.0,1.5,31.15,911.0,606.26,434.1
2018,8,9,12,30,734.0,235.0,1.6,31.3,912.0,653.88,469.09
2018,8,9,12,45,730.0,235.0,1.75,31.45,903.5,696.57,500.38
2018,8,9,13,0,726.0,235.0,1.9,31.6,895.0,737.07,529.67
2018,8,9,13,15,684.5,249.0,2.0,31.55,863.0,758.3,545.35
2018,8,9,13,30,643.0,263.0,2.1,31.5,831.0,774.28,557.37
2018,8,9,13,45,589.0,278.0,2.15,31.5,788.0,775.3,558.71
2018,8,9,14,0,535.0,293.0,2.2,31.5,745.0,768.65,554.91
2018,8,9,14,15,603.0,257.0,2.3,31.4,750.0,826.46,596.79
2018,8,9,14,30,671.0,221.0,2.4,31.3,755.0,881.39,636.2
2018,8,9,14,45,654.5,217.0,2.45,31.15,718.5,884.97,640.14
2018,8,9,15,0,638.0,213.0,2.5,31.0,682.0,884.72,642.1
2018,8,9,15,15,621.5,206.5,2.5,31.0,642.0,878.29,639.42
2018,8,9,15,30,605.0,200.0,2.5,31.0,602.0,868.2,634.46
2018,8,9,15,45,588.5,190.5,2.55,30.55,559.0,842.71,620.82
2018,8,9,16,0,572.0,181.0,2.6,30.1,516.0,823.24,611.16
2018,8,9,16,15,558.0,168.5,2.6,29.6,472.0,799.93,598.53
2018,8,9,16,30,544.0,156.0,2.6,29.1,428.0,773.88,583.85
2018,8,9,16,45,512.5,144.0,2.55,28.6,378.5,728.27,554.91
2018,8,9,17,0,481.0,132.0,2.5,28.1,329.0,680.81,524.02
2018,8,9,17,15,441.5,119.0,2.4,27.2,280.5,622.77,484.99
2018,8,9,17,30,402.0,106.0,2.3,26.3,232.0,564.07,443.95
2018,8,9,17,45,355.0,91.0,2.25,25.45,187.0,495.44,393.5
2018,8,9,18,0,308.0,76.0,2.2,24.6,142.0,427.62,340.87
2018,8,9,18,15,242.5,58.5,2.2,23.8,102.0,341.02,270.73
2018,8,9,18,30,177.0,41.0,2.2,23.0,62.0,257.51,198.56
2018,8,9,18,45,112.0,26.0,2.2,22.2,37.0,169.75,81.86
2018,8,9,19,0,47.0,11.0,2.2,21.4,12.0,45.63,0.0
2018,8,9,19,15,23.5,5.5,2.25,21.05,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,5,15,39.0,6.5,1.9,15.05,7.5,0.0,0.0
2018,8,10,5,30,78.0,13.0,1.9,15.6,15.0,10.23,0.0
2018,8,10,5,45,157.0,27.0,1.95,16.1,42.0,20.42,5.81
2018,8,10,6,0,236.0,41.0,2.0,16.6,69.0,30.93,20.49
2018,8,10,6,15,315.0,55.0,1.95,17.15,111.5,41.38,30.38
2018,8,10,6,30,394.0,69.0,1.9,17.7,154.0,51.77,39.85
2018,8,10,6,45,451.5,80.0,1.85,18.3,202.5,59.82,47.05
2018,8,10,7,0,509.0,91.0,1.8,18.9,251.0,70.46,56.28
2018,8,10,7,15,532.0,102.0,1.75,19.65,296.0,77.46,62.09
2018,8,10,7,30,555.0,113.0,1.7,20.4,341.0,84.13,67.47
2018,8,10,7,45,581.5,122.5,1.7,21.1,389.0,89.49,71.63
2018,8,10,8,0,608.0,132.0,1.7,21.8,437.0,94.58,75.49
2018,8,10,8,15,637.5,137.0,1.7,22.65,485.5,96.54,76.62
