Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,30,667.0,142.0,1.7,23.5,534.0,98.44,77.69
2018,8,10,8,45,671.0,153.0,1.65,24.3,573.5,103.23,81.16
2018,8,10,9,0,675.0,164.0,1.6,25.1,613.0,107.61,84.27
2018,8,10,9,15,676.5,174.0,1.65,25.75,648.0,110.97,86.57
2018,8,10,9,30,678.0,184.0,1.7,26.4,683.0,113.98,88.6
2018,8,10,9,45,709.5,180.5,1.7,27.05,725.0,110.4,85.27
2018,8,10,10,0,741.0,177.0,1.7,27.7,767.0,124.0,80.63
2018,8,10,10,15,760.5,175.0,1.75,28.2,799.5,183.26,108.55
2018,8,10,10,30,780.0,173.0,1.8,28.7,832.0,235.51,142.7
2018,8,10,10,45,787.0,174.0,1.9,29.2,854.0,289.05,184.24
2018,8,10,11,0,794.0,175.0,2.0,29.7,876.0,343.33,228.65
2018,8,10,11,15,783.0,183.5,2.1,29.95,884.5,396.63,273.4
2018,8,10,11,30,772.0,192.0,2.2,30.2,893.0,448.45,316.31
2018,8,10,11,45,760.5,200.0,2.3,30.45,895.5,498.12,356.55
2018,8,10,12,0,749.0,208.0,2.4,30.7,898.0,547.23,395.16
2018,8,10,12,15,744.0,211.0,2.5,30.75,896.0,594.81,431.93
2018,8,10,12,30,739.0,214.0,2.6,30.8,894.0,640.75,466.64
2018,8,10,12,45,730.0,217.0,2.7,30.9,884.0,682.14,497.37
2018,8,10,13,0,721.0,220.0,2.8,31.0,874.0,721.05,525.8
2018,8,10,13,15,719.5,216.0,2.95,30.9,859.5,757.02,552.66
2018,8,10,13,30,718.0,212.0,3.1,30.8,845.0,790.4,577.54
2018,8,10,13,45,703.0,213.0,3.2,30.75,819.5,814.31,595.28
2018,8,10,14,0,688.0,214.0,3.3,30.7,794.0,834.64,610.56
2018,8,10,14,15,715.0,193.5,3.35,30.5,778.0,868.5,635.77
2018,8,10,14,30,742.0,173.0,3.4,30.3,762.0,899.62,658.0
2018,8,10,14,45,724.5,172.0,3.5,30.1,725.5,906.25,664.44
2018,8,10,15,0,707.0,171.0,3.6,29.9,689.0,909.06,668.68
2018,8,10,15,15,705.0,161.0,3.6,29.9,653.0,913.68,673.21
2018,8,10,15,30,703.0,151.0,3.6,29.9,617.0,914.77,675.53
2018,8,10,15,45,691.5,143.0,3.65,29.35,574.5,905.06,672.55
2018,8,10,16,0,680.0,135.0,3.7,28.8,532.0,891.9,667.37
2018,8,10,16,15,651.5,129.0,3.7,28.4,482.5,860.47,648.99
2018,8,10,16,30,623.0,123.0,3.7,28.0,433.0,826.0,628.33
2018,8,10,16,45,592.5,115.0,3.7,27.55,384.0,784.41,602.35
2018,8,10,17,0,562.0,107.0,3.7,27.1,335.0,740.45,573.99
2018,8,10,17,15,526.5,97.0,3.6,26.4,287.0,687.24,538.1
2018,8,10,17,30,491.0,87.0,3.5,25.7,239.0,632.6,499.72
2018,8,10,17,45,443.5,76.0,3.45,25.0,194.0,557.34,443.99
2018,8,10,18,0,396.0,65.0,3.4,24.3,149.0,492.0,393.09
2018,8,10,18,15,314.5,53.0,3.25,23.6,108.0,396.55,315.66
2018,8,10,18,30,233.0,41.0,3.1,22.9,67.0,306.48,236.28
2018,8,10,18,45,149.0,27.0,3.0,22.2,40.5,200.74,81.27
2018,8,10,19,0,65.0,13.0,2.9,21.5,14.0,61.3,0.0
2018,8,10,19,15,32.5,6.5,2.85,21.15,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,20.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.65,19.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,18.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,11,5,15,32.0,6.5,2.5,16.5,7.0,0.0,0.0
2018,8,11,5,30,64.0,13.0,2.6,16.9,14.0,10.23,0.0
2018,8,11,5,45,147.0,27.5,2.75,17.25,41.5,20.74,4.73
2018,8,11,6,0,230.0,42.0,2.9,17.6,69.0,31.6,20.84
2018,8,11,6,15,306.5,56.5,2.85,18.15,111.0,42.36,31.05
2018,8,11,6,30,383.0,71.0,2.8,18.7,153.0,53.03,40.75
2018,8,11,6,45,439.0,82.0,2.8,19.2,200.5,61.02,47.91
2018,8,11,7,0,495.0,93.0,2.8,19.7,248.0,68.91,54.75
2018,8,11,7,15,536.5,102.0,2.8,20.5,297.5,77.61,62.03
2018,8,11,7,30,578.0,111.0,2.8,21.3,347.0,83.18,66.45
2018,8,11,7,45,608.5,118.5,2.8,22.05,396.0,87.32,69.56
2018,8,11,8,0,639.0,126.0,2.8,22.8,445.0,91.3,72.48
2018,8,11,8,15,663.5,131.5,2.85,23.55,492.5,93.67,74.01
2018,8,11,8,30,688.0,137.0,2.9,24.3,540.0,95.92,75.42
2018,8,11,8,45,682.0,150.5,2.95,25.0,576.5,102.11,80.11
2018,8,11,9,0,676.0,164.0,3.0,25.7,613.0,107.77,84.33
2018,8,11,9,15,679.0,174.0,3.0,26.25,648.5,111.19,86.72
2018,8,11,9,30,682.0,184.0,3.0,26.8,684.0,114.27,88.84
2018,8,11,9,45,689.5,191.0,3.0,27.3,717.5,115.57,89.52
2018,8,11,10,0,697.0,198.0,3.0,27.8,751.0,131.88,88.0
2018,8,11,10,15,705.0,203.5,3.05,28.15,780.5,183.56,111.27
2018,8,11,10,30,713.0,209.0,3.1,28.5,810.0,236.7,147.03
2018,8,11,10,45,717.0,213.0,3.15,28.8,831.0,289.34,188.16
2018,8,11,11,0,721.0,217.0,3.2,29.1,852.0,342.6,231.98
2018,8,11,11,15,715.5,222.0,3.25,29.2,861.5,393.63,274.99
2018,8,11,11,30,710.0,227.0,3.3,29.3,871.0,443.88,316.86
2018,8,11,11,45,711.5,228.5,3.35,29.35,878.0,494.1,357.77
2018,8,11,12,0,713.0,230.0,3.4,29.4,885.0,543.81,397.32
2018,8,11,12,15,711.5,230.5,3.45,29.4,884.0,590.33,433.75
2018,8,11,12,30,710.0,231.0,3.5,29.4,883.0,635.49,468.37
2018,8,11,12,45,691.5,237.5,3.6,29.4,868.0,672.36,496.46
2018,8,11,13,0,673.0,244.0,3.7,29.4,853.0,706.08,521.8
2018,8,11,13,15,684.5,234.0,3.7,29.35,844.5,745.58,551.0
2018,8,11,13,30,696.0,224.0,3.7,29.3,836.0,783.26,578.57
2018,8,11,13,45,693.0,219.0,3.75,29.2,815.0,811.26,599.42
2018,8,11,14,0,690.0,214.0,3.8,29.1,794.0,836.26,618.16
2018,8,11,14,15,685.0,208.0,3.8,28.9,767.0,855.4,632.94
2018,8,11,14,30,680.0,202.0,3.8,28.7,740.0,871.22,645.51
2018,8,11,14,45,672.0,195.0,3.8,28.5,706.5,879.82,652.87
2018,8,11,15,0,664.0,188.0,3.8,28.3,673.0,884.89,658.06
2018,8,11,15,15,653.0,180.5,3.8,28.3,635.0,882.99,658.18
2018,8,11,15,30,642.0,173.0,3.8,28.3,597.0,877.56,656.09
2018,8,11,15,45,624.5,166.0,3.75,27.7,554.0,862.67,648.96
2018,8,11,16,0,607.0,159.0,3.7,27.1,511.0,844.39,639.57
2018,8,11,16,15,585.5,149.5,3.7,26.65,465.0,816.15,623.05
2018,8,11,16,30,564.0,140.0,3.7,26.2,419.0,784.92,604.22
2018,8,11,16,45,547.0,128.5,3.65,25.75,374.5,743.22,577.29
2018,8,11,17,0,530.0,117.0,3.6,25.3,330.0,710.07,555.97
2018,8,11,17,15,493.5,106.5,3.55,24.65,283.0,657.2,519.68
2018,8,11,17,30,457.0,96.0,3.5,24.0,236.0,603.54,481.41
2018,8,11,17,45,398.5,84.0,3.4,23.35,189.5,526.8,423.43
2018,8,11,18,0,340.0,72.0,3.3,22.7,143.0,451.57,363.95
2018,8,11,18,15,265.5,56.5,3.3,22.0,102.5,359.2,287.78
2018,8,11,18,30,191.0,41.0,3.3,21.3,62.0,271.36,208.95
2018,8,11,18,45,113.0,24.5,3.25,20.65,35.5,164.65,47.8
2018,8,11,19,0,35.0,8.0,3.2,20.0,9.0,33.76,0.0
2018,8,11,19,15,17.5,4.0,3.2,19.6,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,12,5,15,14.0,4.0,1.8,15.35,4.5,0.0,0.0
2018,8,12,5,30,28.0,8.0,1.8,15.7,9.0,6.29,0.0
2018,8,12,5,45,74.5,23.5,1.8,16.05,31.0,17.67,1.99
2018,8,12,6,0,121.0,39.0,1.8,16.4,53.0,29.02,18.72
2018,8,12,6,15,175.5,60.0,1.7,16.85,91.5,43.89,32.53
2018,8,12,6,30,230.0,81.0,1.6,17.3,130.0,58.51,45.77
2018,8,12,6,45,277.5,99.5,1.5,17.8,174.5,71.27,57.13
2018,8,12,7,0,325.0,118.0,1.4,18.3,219.0,83.8,68.0
2018,8,12,7,15,364.5,134.0,1.35,18.95,266.5,92.97,75.66
2018,8,12,7,30,404.0,150.0,1.3,19.6,314.0,102.65,83.57
2018,8,12,7,45,437.5,162.5,1.25,20.3,361.5,109.77,89.1
2018,8,12,8,0,471.0,175.0,1.2,21.0,409.0,116.61,94.3
2018,8,12,8,15,499.0,184.5,1.2,21.65,455.0,121.33,97.68
2018,8,12,8,30,527.0,194.0,1.2,22.3,501.0,125.84,100.85
2018,8,12,8,45,551.0,200.5,1.2,22.95,544.5,128.38,102.37
2018,8,12,9,0,575.0,207.0,1.2,23.6,588.0,130.78,103.78
2018,8,12,9,15,608.0,206.0,1.3,24.15,631.0,128.04,101.07
2018,8,12,9,30,641.0,205.0,1.4,24.7,674.0,125.07,98.23
2018,8,12,9,45,665.0,201.0,1.5,25.3,708.5,120.41,94.02
2018,8,12,10,0,689.0,197.0,1.6,25.9,743.0,130.09,87.81
2018,8,12,10,15,688.5,206.0,1.7,26.35,768.5,182.32,111.6
2018,8,12,10,30,688.0,215.0,1.8,26.8,794.0,235.11,147.32
2018,8,12,10,45,694.0,218.5,1.95,27.2,815.5,286.61,187.34
2018,8,12,11,0,700.0,222.0,2.1,27.6,837.0,338.97,230.2
2018,8,12,11,15,696.5,226.5,2.2,27.8,847.5,389.34,272.39
2018,8,12,11,30,693.0,231.0,2.3,28.0,858.0,439.17,313.64
2018,8,12,11,45,696.0,231.0,2.45,28.25,865.0,488.28,353.45
2018,8,12,12,0,699.0,231.0,2.6,28.5,872.0,536.98,392.04
2018,8,12,12,15,716.0,221.5,2.7,28.5,878.0,586.05,430.34
2018,8,12,12,30,733.0,212.0,2.8,28.5,884.0,634.98,467.83
2018,8,12,12,45,769.5,190.5,2.9,28.5,890.5,682.58,504.18
2018,8,12,13,0,806.0,169.0,3.0,28.5,897.0,734.18,542.75
2018,8,12,13,15,770.5,183.5,3.1,28.35,870.0,761.33,563.27
2018,8,12,13,30,735.0,198.0,3.2,28.2,843.0,791.08,585.11
2018,8,12,13,45,735.0,192.5,3.3,28.05,823.0,821.77,608.27
2018,8,12,14,0,735.0,187.0,3.4,27.9,803.0,849.55,629.32
2018,8,12,14,15,763.0,167.0,3.45,27.6,787.0,877.33,649.76
2018,8,12,14,30,791.0,147.0,3.5,27.3,771.0,910.8,674.16
2018,8,12,14,45,773.5,146.5,3.55,27.05,733.5,917.96,680.87
2018,8,12,15,0,756.0,146.0,3.6,26.8,696.0,921.18,685.3
2018,8,12,15,15,716.0,151.0,3.6,26.8,648.0,913.08,681.32
2018,8,12,15,30,676.0,156.0,3.6,26.8,600.0,892.98,669.37
2018,8,12,15,45,676.5,143.5,3.65,26.05,561.0,890.09,671.6
2018,8,12,16,0,677.0,131.0,3.7,25.3,522.0,883.69,671.39
2018,8,12,16,15,648.0,125.5,3.7,24.8,473.0,852.3,652.89
2018,8,12,16,30,619.0,120.0,3.7,24.3,424.0,817.89,632.12
2018,8,12,16,45,598.0,110.5,3.65,23.85,377.5,784.06,610.99
2018,8,12,17,0,577.0,101.0,3.6,23.4,331.0,747.71,587.45
2018,8,12,17,15,541.5,91.5,3.6,22.75,283.0,694.89,551.55
2018,8,12,17,30,506.0,82.0,3.6,22.1,235.0,640.64,513.04
2018,8,12,17,45,459.0,72.0,3.55,21.5,190.5,573.95,462.72
2018,8,12,18,0,412.0,62.0,3.5,20.9,146.0,507.16,409.56
2018,8,12,18,15,331.0,50.0,3.4,20.3,105.5,406.95,326.96
2018,8,12,18,30,250.0,38.0,3.3,19.7,65.0,317.18,244.32
2018,8,12,18,45,149.0,23.5,3.25,19.1,37.5,190.74,27.73
2018,8,12,19,0,48.0,9.0,3.2,18.5,10.0,44.71,0.0
2018,8,12,19,15,24.0,4.5,3.15,18.2,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,5,15,18.5,4.5,2.55,14.05,5.0,0.0,0.0
2018,8,13,5,30,37.0,9.0,2.6,14.4,10.0,7.08,0.0
2018,8,13,5,45,117.5,25.5,2.7,14.8,37.0,19.19,1.03
2018,8,13,6,0,198.0,42.0,2.8,15.2,64.0,31.43,20.71
2018,8,13,6,15,160.5,51.0,2.8,15.7,75.0,37.9,27.42
2018,8,13,6,30,123.0,60.0,2.8,16.2,86.0,44.05,33.26
2018,8,13,6,45,63.5,81.0,2.8,16.7,94.5,58.76,46.41
2018,8,13,7,0,4.0,102.0,2.8,17.2,103.0,74.41,60.13
2018,8,13,7,15,10.5,122.0,2.8,17.75,126.0,88.47,72.2
2018,8,13,7,30,17.0,142.0,2.8,18.3,149.0,102.45,83.96
2018,8,13,7,45,15.5,156.0,2.8,18.85,163.0,112.5,92.14
2018,8,13,8,0,14.0,170.0,2.8,19.4,177.0,122.46,100.1
2018,8,13,8,15,18.0,190.0,2.8,19.85,200.0,136.12,111.13
2018,8,13,8,30,22.0,210.0,2.8,20.3,223.0,149.65,121.91
2018,8,13,8,45,53.5,246.0,2.8,20.8,280.5,163.29,132.63
2018,8,13,9,0,85.0,282.0,2.8,21.3,338.0,183.46,148.61
2018,8,13,9,15,152.0,307.5,2.8,21.7,415.5,188.14,151.79
2018,8,13,9,30,219.0,333.0,2.8,22.1,493.0,201.68,162.22
2018,8,13,9,45,408.0,284.0,2.85,22.5,600.0,158.01,126.08
2018,8,13,10,0,597.0,235.0,2.9,22.9,707.0,145.44,102.82
2018,8,13,10,15,677.5,208.5,2.9,23.15,762.5,181.75,113.47
2018,8,13,10,30,758.0,182.0,2.9,23.4,818.0,227.68,141.22
2018,8,13,10,45,764.5,184.0,2.95,23.7,840.0,287.84,188.89
2018,8,13,11,0,771.0,186.0,3.0,24.0,862.0,341.61,234.16
2018,8,13,11,15,775.5,187.0,3.05,24.1,877.0,394.61,279.68
2018,8,13,11,30,780.0,188.0,3.1,24.2,892.0,447.68,324.8
2018,8,13,11,45,782.5,189.0,3.15,24.3,900.0,499.71,368.24
2018,8,13,12,0,785.0,190.0,3.2,24.4,908.0,551.16,410.15
2018,8,13,12,15,795.0,184.0,3.3,24.4,911.0,601.0,450.21
2018,8,13,12,30,805.0,178.0,3.4,24.4,914.0,650.15,488.92
2018,8,13,12,45,821.5,166.0,3.45,24.4,911.5,697.82,525.81
2018,8,13,13,0,838.0,154.0,3.5,24.4,909.0,744.25,561.19
2018,8,13,13,15,836.0,151.5,3.55,24.3,894.0,783.42,590.9
2018,8,13,13,30,834.0,149.0,3.6,24.2,879.0,819.84,618.11
2018,8,13,13,45,832.0,145.5,3.65,24.1,857.5,852.4,641.43
2018,8,13,14,0,830.0,142.0,3.7,24.0,836.0,881.83,662.66
2018,8,13,14,15,823.5,139.0,3.75,23.8,807.0,904.47,679.63
2018,8,13,14,30,817.0,136.0,3.8,23.6,778.0,923.54,694.37
2018,8,13,14,45,809.0,131.5,3.85,23.45,743.0,936.01,704.66
2018,8,13,15,0,801.0,127.0,3.9,23.3,708.0,944.73,712.62
2018,8,13,15,15,786.5,124.5,3.9,23.3,667.5,945.5,714.66
2018,8,13,15,30,772.0,122.0,3.9,23.3,627.0,942.47,714.33
2018,8,13,15,45,744.5,121.0,3.9,22.75,579.5,931.68,710.34
2018,8,13,16,0,717.0,120.0,3.9,22.2,532.0,910.7,699.37
2018,8,13,16,15,684.0,116.0,3.9,21.8,481.0,877.05,679.05
2018,8,13,16,30,651.0,112.0,3.9,21.4,430.0,840.33,656.29
2018,8,13,16,45,637.0,102.5,3.85,20.95,385.0,813.19,639.9
2018,8,13,17,0,623.0,93.0,3.8,20.5,340.0,783.3,620.94
2018,8,13,17,15,577.5,86.5,3.8,20.0,289.5,723.78,579.55
2018,8,13,17,30,532.0,80.0,3.8,19.5,239.0,662.94,535.54
2018,8,13,17,45,468.0,71.0,3.75,19.0,191.0,580.86,472.72
2018,8,13,18,0,404.0,62.0,3.7,18.5,143.0,495.12,403.94
2018,8,13,18,15,317.0,49.5,3.6,18.0,102.0,394.12,319.45
2018,8,13,18,30,230.0,37.0,3.5,17.5,61.0,299.14,230.12
2018,8,13,18,45,135.5,23.0,3.45,17.05,35.0,177.15,0.0
2018,8,13,19,0,41.0,9.0,3.4,16.6,9.0,39.18,0.0
2018,8,13,19,15,20.5,4.5,3.35,16.35,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,5,15,2.0,2.5,2.9,14.4,2.5,0.0,0.0
2018,8,14,5,30,4.0,5.0,3.0,14.7,5.0,3.93,0.0
2018,8,14,5,45,38.0,21.0,3.1,15.0,25.0,15.91,0.0
2018,8,14,6,0,72.0,37.0,3.2,15.3,45.0,27.61,17.37
2018,8,14,6,15,80.0,55.0,3.25,15.75,68.0,40.34,29.5
2018,8,14,6,30,88.0,73.0,3.3,16.2,91.0,52.85,40.95
2018,8,14,6,45,57.5,92.0,3.35,16.65,105.0,66.11,52.86
2018,8,14,7,0,27.0,111.0,3.4,17.1,119.0,78.58,63.81
2018,8,14,7,15,37.0,131.5,3.4,17.6,145.0,92.17,75.48
2018,8,14,7,30,47.0,152.0,3.4,18.1,171.0,105.54,86.73
2018,8,14,7,45,39.0,165.5,3.35,18.6,182.5,114.48,93.97
2018,8,14,8,0,31.0,179.0,3.3,19.1,194.0,123.19,100.9
2018,8,14,8,15,25.0,189.0,3.3,19.5,202.0,135.61,110.92
2018,8,14,8,30,19.0,199.0,3.3,19.9,210.0,142.82,116.45
2018,8,14,8,45,88.5,233.5,3.3,20.3,291.0,157.6,128.26
2018,8,14,9,0,158.0,268.0,3.3,20.7,372.0,169.53,137.59
2018,8,14,9,15,319.0,264.5,3.3,21.1,491.0,161.09,130.03
2018,8,14,9,30,480.0,261.0,3.3,21.5,610.0,151.86,121.93
2018,8,14,9,45,545.5,247.0,3.3,21.85,662.5,144.38,115.37
2018,8,14,10,0,611.0,233.0,3.3,22.2,715.0,144.33,102.67
2018,8,14,10,15,662.5,218.0,3.3,22.45,758.0,184.67,116.87
2018,8,14,10,30,714.0,203.0,3.3,22.7,801.0,231.36,146.45
2018,8,14,10,45,675.0,226.5,3.35,22.95,804.0,285.78,191.48
2018,8,14,11,0,636.0,250.0,3.4,23.2,807.0,336.43,235.42
2018,8,14,11,15,667.5,239.0,3.45,23.35,832.0,386.22,277.03
2018,8,14,11,30,699.0,228.0,3.5,23.5,857.0,438.89,320.86
2018,8,14,11,45,741.5,207.5,3.5,23.6,880.0,492.59,364.95
2018,8,14,12,0,784.0,187.0,3.5,23.7,903.0,548.21,409.87
2018,8,14,12,15,788.0,185.5,3.55,23.75,904.5,597.81,449.73
2018,8,14,12,30,792.0,184.0,3.6,23.8,906.0,646.36,487.89
2018,8,14,12,45,796.5,179.0,3.65,23.9,900.0,691.18,522.53
2018,8,14,13,0,801.0,174.0,3.7,24.0,894.0,734.23,555.26
2018,8,14,13,15,799.5,171.5,3.75,23.95,879.5,772.81,584.55
2018,8,14,13,30,798.0,169.0,3.8,23.9,865.0,808.77,611.63
2018,8,14,13,45,797.0,164.0,3.85,23.85,843.5,840.07,634.67
2018,8,14,14,0,796.0,159.0,3.9,23.8,822.0,868.32,655.09
2018,8,14,14,15,789.5,155.5,3.9,23.65,793.5,889.87,671.03
2018,8,14,14,30,783.0,152.0,3.9,23.5,765.0,907.91,684.71
2018,8,14,14,45,776.0,146.5,3.95,23.3,730.5,919.9,694.84
2018,8,14,15,0,769.0,141.0,4.0,23.1,696.0,928.21,702.67
2018,8,14,15,15,754.0,137.5,4.0,23.1,655.5,927.05,703.37
2018,8,14,15,30,739.0,134.0,4.0,23.1,615.0,930.31,707.36
2018,8,14,15,45,724.0,128.5,3.95,22.55,571.5,919.91,703.26
2018,8,14,16,0,709.0,123.0,3.9,22.0,528.0,906.01,696.88
2018,8,14,16,15,687.0,117.0,3.9,21.6,480.5,881.05,682.6
2018,8,14,16,30,665.0,111.0,3.9,21.2,433.0,852.97,665.98
2018,8,14,16,45,634.5,104.0,3.9,20.8,383.5,812.22,639.84
2018,8,14,17,0,604.0,97.0,3.9,20.4,334.0,769.03,611.25
2018,8,14,17,15,559.5,90.0,3.85,19.85,284.5,709.99,569.92
2018,8,14,17,30,515.0,83.0,3.8,19.3,235.0,649.54,525.82
2018,8,14,17,45,454.5,72.5,3.75,18.8,187.5,569.23,464.0
2018,8,14,18,0,394.0,62.0,3.7,18.3,140.0,486.16,396.93
2018,8,14,18,15,308.0,49.0,3.6,17.85,99.0,385.78,312.45
2018,8,14,18,30,222.0,36.0,3.5,17.4,58.0,291.44,221.39
2018,8,14,18,45,131.0,22.0,3.35,16.95,33.0,169.98,0.0
2018,8,14,19,0,40.0,8.0,3.2,16.5,8.0,37.57,0.0
2018,8,14,19,15,20.0,4.0,3.15,16.25,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,5,15,16.5,4.5,2.45,14.7,4.5,0.0,0.0
2018,8,15,5,30,33.0,9.0,2.6,15.1,9.0,7.08,0.0
2018,8,15,5,45,108.5,25.0,2.7,15.5,34.5,18.62,0.0
2018,8,15,6,0,184.0,41.0,2.8,15.9,60.0,30.64,19.69
2018,8,15,6,15,254.0,56.0,2.85,16.35,98.5,41.64,30.51
2018,8,15,6,30,324.0,71.0,2.9,16.8,137.0,52.5,40.53
2018,8,15,6,45,275.5,89.0,2.95,17.3,156.5,64.65,51.43
2018,8,15,7,0,227.0,107.0,3.0,17.8,176.0,75.78,61.18
2018,8,15,7,15,258.5,126.5,2.95,18.3,219.0,88.37,71.97
2018,8,15,7,30,290.0,146.0,2.9,18.8,262.0,100.61,82.24
2018,8,15,7,45,330.0,158.5,2.85,19.3,307.5,108.65,88.71
2018,8,15,8,0,370.0,171.0,2.8,19.8,353.0,112.33,91.36
2018,8,15,8,15,470.0,166.5,2.8,20.25,422.0,110.43,89.28
2018,8,15,8,30,570.0,162.0,2.8,20.7,491.0,109.42,87.98
2018,8,15,8,45,525.5,190.5,2.75,21.15,512.5,122.44,98.49
2018,8,15,9,0,481.0,219.0,2.7,21.6,534.0,134.91,108.39
2018,8,15,9,15,450.5,248.0,2.7,21.95,558.0,147.06,117.99
2018,8,15,9,30,420.0,277.0,2.7,22.3,582.0,158.27,126.76
2018,8,15,9,45,506.5,255.0,2.75,22.7,640.5,147.26,117.27
2018,8,15,10,0,593.0,233.0,2.8,23.1,699.0,142.82,101.77
2018,8,15,10,15,714.5,183.0,2.85,23.35,765.0,170.28,103.49
2018,8,15,10,30,836.0,133.0,2.9,23.6,831.0,224.19,135.26
2018,8,15,10,45,846.5,131.0,2.95,23.85,854.0,278.56,178.52
2018,8,15,11,0,857.0,129.0,3.0,24.1,877.0,333.7,225.42
2018,8,15,11,15,862.5,128.5,3.1,24.2,892.5,388.59,273.22
2018,8,15,11,30,868.0,128.0,3.2,24.3,908.0,443.33,320.49
2018,8,15,11,45,873.5,126.5,3.25,24.4,916.5,497.06,365.97
2018,8,15,12,0,879.0,125.0,3.3,24.5,925.0,550.17,409.81
2018,8,15,12,15,879.0,124.5,3.4,24.55,924.5,600.01,450.35
2018,8,15,12,30,879.0,124.0,3.5,24.6,924.0,648.25,488.71
2018,8,15,12,45,876.5,124.0,3.55,24.6,915.5,693.37,523.89
2018,8,15,13,0,874.0,124.0,3.6,24.6,907.0,736.24,556.73
2018,8,15,13,15,871.5,122.0,3.6,24.5,891.5,774.99,586.16
2018,8,15,13,30,869.0,120.0,3.6,24.4,876.0,810.98,611.71
2018,8,15,13,45,866.0,117.5,3.65,24.35,854.0,843.18,634.69
2018,8,15,14,0,863.0,115.0,3.7,24.3,832.0,872.26,655.59
2018,8,15,14,15,856.0,113.5,3.7,24.1,803.0,895.48,672.71
2018,8,15,14,30,849.0,112.0,3.7,23.9,774.0,915.24,687.62
2018,8,15,14,45,842.0,108.5,3.7,23.75,739.5,929.39,698.75
2018,8,15,15,0,835.0,105.0,3.7,23.6,705.0,939.89,707.62
2018,8,15,15,15,821.5,103.0,3.7,23.6,664.5,954.95,719.38
2018,8,15,15,30,808.0,101.0,3.7,23.6,624.0,953.62,720.13
2018,8,15,15,45,793.0,97.0,3.7,23.15,579.5,944.65,717.2
2018,8,15,16,0,778.0,93.0,3.7,22.7,535.0,932.04,711.9
2018,8,15,16,15,757.0,89.5,3.65,22.4,487.5,910.49,699.71
2018,8,15,16,30,736.0,86.0,3.6,22.1,440.0,885.66,685.17
2018,8,15,16,45,707.5,81.0,3.6,21.75,390.0,848.36,661.9
2018,8,15,17,0,679.0,76.0,3.6,21.4,340.0,815.2,641.02
2018,8,15,17,15,637.0,71.0,3.5,20.9,290.0,760.57,603.37
2018,8,15,17,30,595.0,66.0,3.4,20.4,240.0,704.66,563.23
2018,8,15,17,45,534.5,59.0,3.35,19.9,192.0,627.76,505.12
2018,8,15,18,0,474.0,52.0,3.3,19.4,144.0,551.39,444.16
2018,8,15,18,15,381.5,42.5,3.2,18.9,102.0,444.85,355.65
2018,8,15,18,30,289.0,33.0,3.1,18.4,60.0,342.35,254.31
2018,8,15,18,45,173.5,20.5,3.0,17.9,34.0,196.92,0.0
2018,8,15,19,0,58.0,8.0,2.9,17.4,8.0,51.58,0.0
2018,8,15,19,15,29.0,4.0,2.9,17.15,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,1.95,13.85,5.0,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.1,14.4,10.0,7.08,0.0
2018,8,16,5,45,151.5,22.5,2.2,14.9,35.5,17.07,0.0
2018,8,16,6,0,246.0,36.0,2.3,15.4,61.0,27.35,16.86
2018,8,16,6,15,327.5,47.0,2.35,15.95,101.0,35.82,25.49
2018,8,16,6,30,409.0,58.0,2.4,16.5,141.0,46.51,35.32
2018,8,16,6,45,314.0,81.0,2.45,17.05,155.5,59.02,46.53
2018,8,16,7,0,219.0,104.0,2.5,17.6,170.0,73.82,59.51
2018,8,16,7,15,257.5,121.5,2.5,18.1,213.0,85.34,69.39
2018,8,16,7,30,296.0,139.0,2.5,18.6,256.0,96.6,78.83
2018,8,16,7,45,240.0,171.5,2.5,19.15,275.0,114.35,93.64
2018,8,16,8,0,184.0,204.0,2.5,19.7,294.0,135.35,110.94
2018,8,16,8,15,395.5,175.5,2.5,20.2,395.0,114.06,92.33
2018,8,16,8,30,607.0,147.0,2.5,20.7,496.0,100.78,80.66
2018,8,16,8,45,713.5,124.5,2.45,21.25,567.0,87.7,69.22
2018,8,16,9,0,820.0,102.0,2.4,21.8,638.0,82.48,64.49
2018,8,16,9,15,832.5,104.5,2.35,22.25,678.5,83.47,65.03
2018,8,16,9,30,845.0,107.0,2.3,22.7,719.0,94.19,73.69
2018,8,16,9,45,854.0,109.5,2.3,23.2,754.0,95.34,74.33
2018,8,16,10,0,863.0,112.0,2.3,23.7,789.0,107.23,71.54
2018,8,16,10,15,870.5,114.0,2.3,24.1,818.5,163.7,92.72
2018,8,16,10,30,878.0,116.0,2.3,24.5,848.0,221.12,130.5
2018,8,16,10,45,884.0,116.5,2.3,24.9,870.0,278.09,175.55
2018,8,16,11,0,890.0,117.0,2.3,25.3,892.0,335.37,223.86
2018,8,16,11,15,893.5,117.5,2.4,25.5,907.0,391.91,272.59
2018,8,16,11,30,897.0,118.0,2.5,25.7,922.0,448.06,320.51
2018,8,16,11,45,899.0,118.5,2.55,25.95,929.5,502.94,366.24
2018,8,16,12,0,901.0,119.0,2.6,26.2,937.0,556.86,409.93
2018,8,16,12,15,901.0,118.5,2.7,26.3,936.5,607.74,450.62
2018,8,16,12,30,901.0,118.0,2.8,26.4,936.0,656.94,489.06
2018,8,16,12,45,899.5,117.5,2.85,26.5,928.0,703.26,524.34
2018,8,16,13,0,898.0,117.0,2.9,26.6,920.0,747.31,557.25
2018,8,16,13,15,894.0,116.0,2.95,26.5,903.5,786.59,586.54
2018,8,16,13,30,890.0,115.0,3.0,26.4,887.0,822.99,612.06
2018,8,16,13,45,885.0,113.5,3.1,26.35,864.0,855.06,634.83
2018,8,16,14,0,880.0,112.0,3.2,26.3,841.0,883.87,655.51
2018,8,16,14,15,873.0,110.5,3.2,26.05,811.5,907.52,672.74
2018,8,16,14,30,866.0,109.0,3.2,25.8,782.0,927.64,687.77
2018,8,16,14,45,856.5,107.0,3.25,25.6,746.5,941.29,698.87
2018,8,16,15,0,847.0,105.0,3.3,25.4,711.0,951.23,707.74
2018,8,16,15,15,833.5,102.0,3.3,25.4,669.5,965.28,718.66
2018,8,16,15,30,820.0,99.0,3.3,25.4,628.0,962.85,718.7
2018,8,16,15,45,804.0,96.0,3.3,24.8,583.0,954.14,716.49
2018,8,16,16,0,788.0,93.0,3.3,24.2,538.0,941.77,711.92
2018,8,16,16,15,767.0,88.5,3.3,23.8,489.5,918.95,699.66
2018,8,16,16,30,746.0,84.0,3.3,23.4,441.0,892.8,685.0
2018,8,16,16,45,717.0,79.5,3.25,23.0,390.5,855.53,661.9
2018,8,16,17,0,688.0,75.0,3.2,22.6,340.0,822.31,641.08
2018,8,16,17,15,645.0,69.5,3.15,22.0,289.0,765.84,602.98
2018,8,16,17,30,602.0,64.0,3.1,21.4,238.0,708.15,562.28
2018,8,16,17,45,540.0,57.0,3.05,20.85,189.5,629.77,503.51
2018,8,16,18,0,478.0,50.0,3.0,20.3,141.0,552.09,441.89
2018,8,16,18,15,382.0,41.0,2.9,19.8,99.5,443.2,351.75
2018,8,16,18,30,286.0,32.0,2.8,19.3,58.0,338.44,244.88
2018,8,16,18,45,170.0,20.0,2.7,18.75,33.0,154.05,0.0
2018,8,16,19,0,54.0,8.0,2.6,18.2,8.0,6.29,0.0
2018,8,16,19,15,27.0,4.0,2.6,17.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,17,5,15,22.0,4.0,1.7,14.5,4.0,0.0,0.0
2018,8,17,5,30,44.0,8.0,1.8,15.0,8.0,6.29,0.0
2018,8,17,5,45,138.5,22.5,1.9,15.55,34.0,17.03,0.0
2018,8,17,6,0,233.0,37.0,2.0,16.1,60.0,28.0,17.15
2018,8,17,6,15,239.5,44.5,1.95,16.65,80.5,33.49,23.37
2018,8,17,6,30,246.0,52.0,1.9,17.2,101.0,38.78,28.44
2018,8,17,6,45,148.0,66.0,1.8,17.8,98.0,48.49,37.16
2018,8,17,7,0,50.0,80.0,1.7,18.4,95.0,59.74,47.03
2018,8,17,7,15,190.5,89.5,1.7,19.1,162.5,64.5,51.01
2018,8,17,7,30,331.0,99.0,1.7,19.8,230.0,69.65,55.21
2018,8,17,7,45,276.5,128.5,1.65,20.45,248.0,89.99,72.34
2018,8,17,8,0,222.0,158.0,1.6,21.1,266.0,106.01,85.49
2018,8,17,8,15,288.0,182.5,1.55,21.8,338.0,120.88,97.42
2018,8,17,8,30,354.0,207.0,1.5,22.5,410.0,135.33,108.81
2018,8,17,8,45,551.0,168.0,1.5,23.2,513.0,110.3,87.41
2018,8,17,9,0,748.0,129.0,1.5,23.9,616.0,89.9,70.05
2018,8,17,9,15,799.0,117.5,1.55,24.55,667.5,90.44,70.16
2018,8,17,9,30,850.0,106.0,1.6,25.2,719.0,93.83,72.59
2018,8,17,9,45,867.5,104.5,1.6,25.8,757.0,93.15,71.7
2018,8,17,10,0,885.0,103.0,1.6,26.4,795.0,102.42,67.45
2018,8,17,10,15,893.5,103.5,1.65,26.9,824.5,159.42,87.68
2018,8,17,10,30,902.0,104.0,1.7,27.4,854.0,217.41,124.97
2018,8,17,10,45,910.0,104.0,1.75,27.9,877.5,275.8,170.31
2018,8,17,11,0,918.0,104.0,1.8,28.4,901.0,334.69,219.09
2018,8,17,11,15,923.0,104.0,1.85,28.75,917.0,392.84,268.13
2018,8,17,11,30,928.0,104.0,1.9,29.1,933.0,450.71,316.29
2018,8,17,11,45,930.5,103.5,1.95,29.45,940.5,506.58,361.83
2018,8,17,12,0,933.0,103.0,2.0,29.8,948.0,561.41,405.22
2018,8,17,12,15,934.5,102.5,2.1,29.95,948.5,614.4,446.53
2018,8,17,12,30,936.0,102.0,2.2,30.1,949.0,665.78,485.6
2018,8,17,12,45,935.5,102.0,2.25,30.25,942.0,714.38,521.51
2018,8,17,13,0,935.0,102.0,2.3,30.4,935.0,760.75,555.06
2018,8,17,13,15,933.0,101.0,2.35,30.35,920.0,802.65,584.73
2018,8,17,13,30,931.0,100.0,2.4,30.3,905.0,841.71,611.15
2018,8,17,13,45,927.0,98.5,2.5,30.25,882.0,875.63,634.56
2018,8,17,14,0,923.0,97.0,2.6,30.2,859.0,906.22,655.9
2018,8,17,14,15,917.5,96.0,2.6,30.0,830.0,932.55,674.19
2018,8,17,14,30,912.0,95.0,2.6,29.8,801.0,955.31,690.31
2018,8,17,14,45,903.0,93.5,2.65,29.6,765.0,970.59,702.22
2018,8,17,15,0,894.0,92.0,2.7,29.4,729.0,982.05,711.93
2018,8,17,15,15,881.5,90.0,2.7,29.4,687.0,985.7,715.79
2018,8,17,15,30,869.0,88.0,2.7,29.4,645.0,985.49,717.42
2018,8,17,15,45,842.0,88.5,2.7,28.8,596.0,970.01,710.99
2018,8,17,16,0,815.0,89.0,2.7,28.2,547.0,963.66,710.74
2018,8,17,16,15,771.0,90.5,2.7,27.65,492.0,925.04,688.84
2018,8,17,16,30,727.0,92.0,2.7,27.1,437.0,889.81,669.05
2018,8,17,16,45,723.0,82.5,2.65,26.55,392.0,864.74,655.33
2018,8,17,17,0,719.0,73.0,2.6,26.0,347.0,843.28,643.49
2018,8,17,17,15,677.5,68.0,2.5,25.15,295.5,795.0,612.41
2018,8,17,17,30,636.0,63.0,2.4,24.3,244.0,738.89,574.22
2018,8,17,17,45,571.5,56.0,2.3,23.5,193.5,657.46,515.01
2018,8,17,18,0,507.0,49.0,2.2,22.7,143.0,576.76,452.74
2018,8,17,18,15,415.5,40.0,2.15,21.9,101.0,471.14,367.02
2018,8,17,18,30,324.0,31.0,2.1,21.1,59.0,369.15,256.05
2018,8,17,18,45,193.5,20.0,2.0,20.25,33.5,172.91,0.0
2018,8,17,19,0,63.0,9.0,1.9,19.4,8.0,0.0,0.0
2018,8,17,19,15,31.5,4.5,1.95,19.1,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,18.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,15,22.0,4.0,1.7,14.8,4.0,0.0,0.0
2018,8,18,5,30,44.0,8.0,1.7,15.4,8.0,6.29,0.0
2018,8,18,5,45,141.0,22.5,1.75,15.95,34.0,17.02,0.0
2018,8,18,6,0,238.0,37.0,1.8,16.5,60.0,28.0,16.9
2018,8,18,6,15,329.0,50.0,1.75,17.15,103.0,37.91,27.08
2018,8,18,6,30,420.0,63.0,1.7,17.8,146.0,50.78,38.8
2018,8,18,6,45,487.0,72.5,1.65,18.45,196.0,57.77,45.15
2018,8,18,7,0,554.0,82.0,1.6,19.1,246.0,64.72,51.22
2018,8,18,7,15,602.5,88.5,1.55,19.85,298.0,69.1,54.84
2018,8,18,7,30,651.0,95.0,1.5,20.6,350.0,73.46,58.31
2018,8,18,7,45,690.5,99.0,1.45,21.35,403.0,75.9,60.03
2018,8,18,8,0,730.0,103.0,1.4,22.1,456.0,78.36,61.73
2018,8,18,8,15,755.0,106.0,1.4,22.8,505.0,79.86,62.61
2018,8,18,8,30,780.0,109.0,1.4,23.5,554.0,88.1,69.13
2018,8,18,8,45,801.0,110.5,1.35,24.25,600.0,88.51,69.03
2018,8,18,9,0,822.0,112.0,1.3,25.0,646.0,88.93,68.96
2018,8,18,9,15,830.0,117.5,1.3,25.65,686.0,91.43,70.64
2018,8,18,9,30,838.0,123.0,1.3,26.3,726.0,93.72,72.15
2018,8,18,9,45,814.0,141.0,1.35,26.95,750.5,102.06,78.6
2018,8,18,10,0,790.0,159.0,1.4,27.6,775.0,118.31,80.83
2018,8,18,10,15,785.5,169.0,1.45,28.1,800.5,175.84,103.64
2018,8,18,10,30,781.0,179.0,1.5,28.6,826.0,233.28,141.07
2018,8,18,10,45,801.0,174.5,1.55,29.15,853.5,287.06,181.53
2018,8,18,11,0,821.0,170.0,1.6,29.7,881.0,342.96,226.42
2018,8,18,11,15,831.0,167.0,1.7,29.95,897.5,398.24,272.21
2018,8,18,11,30,841.0,164.0,1.8,30.2,914.0,453.95,317.88
2018,8,18,11,45,826.0,174.5,1.9,30.45,916.0,507.76,361.41
2018,8,18,12,0,811.0,185.0,2.0,30.7,918.0,559.3,401.94
2018,8,18,12,15,844.0,168.0,2.1,30.75,930.5,615.34,444.89
2018,8,18,12,30,877.0,151.0,2.2,30.8,943.0,665.48,483.17
2018,8,18,12,45,874.5,151.0,2.3,30.8,934.5,711.41,517.56
2018,8,18,13,0,872.0,151.0,2.4,30.8,926.0,764.46,555.76
2018,8,18,13,15,867.0,150.5,2.5,30.7,909.5,804.59,585.11
2018,8,18,13,30,862.0,150.0,2.6,30.6,893.0,841.72,611.9
2018,8,18,13,45,820.5,163.5,2.65,30.45,855.5,858.25,623.83
2018,8,18,14,0,779.0,177.0,2.7,30.3,818.0,869.16,632.35
2018,8,18,14,15,771.0,173.0,2.75,30.0,788.0,896.9,652.54
2018,8,18,14,30,763.0,169.0,2.8,29.7,758.0,913.4,665.34
2018,8,18,14,45,767.5,160.0,2.85,29.45,728.5,932.72,680.14
2018,8,18,15,0,772.0,151.0,2.9,29.2,699.0,948.63,692.88
2018,8,18,15,15,756.0,146.5,2.9,29.2,656.5,946.02,692.6
2018,8,18,15,30,740.0,142.0,2.9,29.2,614.0,939.55,690.1
2018,8,18,15,45,718.5,137.5,2.9,28.4,568.0,923.84,683.81
2018,8,18,16,0,697.0,133.0,2.9,27.6,522.0,904.5,675.14
2018,8,18,16,15,645.5,131.0,2.9,27.05,465.5,854.24,644.61
2018,8,18,16,30,594.0,129.0,2.9,26.5,409.0,800.72,611.3
2018,8,18,16,45,574.0,118.0,2.85,25.95,362.5,766.17,590.24
2018,8,18,17,0,554.0,107.0,2.8,25.4,316.0,729.07,566.51
2018,8,18,17,15,504.5,96.5,2.75,24.6,265.0,653.39,514.13
2018,8,18,17,30,455.0,86.0,2.7,23.8,214.0,587.11,466.6
2018,8,18,17,45,402.5,73.5,2.6,22.95,169.5,515.52,412.31
2018,8,18,18,0,350.0,61.0,2.5,22.1,125.0,445.33,356.02
2018,8,18,18,15,259.0,46.5,2.45,21.35,85.5,340.52,268.68
2018,8,18,18,30,168.0,32.0,2.4,20.6,46.0,239.02,159.91
2018,8,18,18,45,89.0,17.5,2.35,19.9,24.5,85.94,0.0
2018,8,18,19,0,10.0,3.0,2.3,19.2,3.0,0.0,0.0
2018,8,18,19,15,5.0,1.5,2.3,18.85,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.5,2.1,14.15,1.5,0.0,0.0
2018,8,19,5,30,0.0,3.0,2.2,14.6,3.0,2.36,0.0
2018,8,19,5,45,0.0,13.0,2.25,15.05,13.0,9.91,0.0
2018,8,19,6,0,0.0,23.0,2.3,15.5,23.0,17.56,8.39
2018,8,19,6,15,0.5,41.5,2.3,16.0,41.5,31.12,21.3
2018,8,19,6,30,1.0,60.0,2.3,16.5,60.0,44.44,33.43
2018,8,19,6,45,1.0,76.0,2.25,17.05,76.0,56.05,43.89
2018,8,19,7,0,1.0,92.0,2.2,17.6,92.0,67.6,54.07
2018,8,19,7,15,0.5,100.5,2.15,18.2,100.5,74.24,59.71
2018,8,19,7,30,0.0,109.0,2.1,18.8,109.0,80.78,65.1
2018,8,19,7,45,0.5,127.0,2.05,19.35,127.0,93.49,75.71
2018,8,19,8,0,1.0,145.0,2.0,19.9,145.0,106.09,86.03
2018,8,19,8,15,10.5,172.5,2.0,20.5,178.0,124.77,101.31
2018,8,19,8,30,20.0,200.0,2.0,21.1,211.0,143.14,116.08
2018,8,19,8,45,33.0,227.5,2.0,21.7,248.0,152.68,123.33
2018,8,19,9,0,46.0,255.0,2.0,22.3,285.0,168.41,135.6
2018,8,19,9,15,69.0,282.0,2.05,22.85,330.0,183.68,147.39
2018,8,19,9,30,92.0,309.0,2.1,23.4,375.0,198.49,158.69
2018,8,19,9,45,180.0,320.0,2.15,23.95,457.0,194.57,154.85
2018,8,19,10,0,268.0,331.0,2.2,24.5,539.0,190.36,150.89
2018,8,19,10,15,424.0,298.5,2.2,24.95,642.5,203.18,138.78
2018,8,19,10,30,580.0,266.0,2.2,25.4,746.0,245.66,161.0
2018,8,19,10,45,698.0,220.0,2.25,25.8,812.5,284.51,186.61
2018,8,19,11,0,816.0,174.0,2.3,26.2,879.0,343.49,231.05
2018,8,19,11,15,851.5,158.5,2.35,26.5,905.5,399.18,277.35
2018,8,19,11,30,887.0,143.0,2.4,26.8,932.0,458.0,325.89
2018,8,19,11,45,891.5,141.5,2.4,27.1,940.0,513.0,371.07
2018,8,19,12,0,896.0,140.0,2.4,27.4,948.0,567.22,414.34
2018,8,19,12,15,893.0,142.0,2.45,27.5,946.5,618.61,454.79
2018,8,19,12,30,890.0,144.0,2.5,27.6,945.0,668.18,492.81
2018,8,19,12,45,881.5,147.0,2.55,27.7,934.5,712.81,526.4
2018,8,19,13,0,873.0,150.0,2.6,27.8,924.0,754.75,557.37
2018,8,19,13,15,869.5,149.0,2.6,27.7,908.0,804.85,593.17
2018,8,19,13,30,866.0,148.0,2.6,27.6,892.0,842.78,620.08
2018,8,19,13,45,861.0,146.0,2.65,27.5,869.0,875.44,642.75
2018,8,19,14,0,856.0,144.0,2.7,27.4,846.0,904.74,663.28
2018,8,19,14,15,847.5,141.5,2.75,27.15,815.0,926.91,679.65
2018,8,19,14,30,839.0,139.0,2.8,26.9,784.0,945.32,693.76
2018,8,19,14,45,804.0,144.5,2.8,26.65,738.5,943.02,694.03
2018,8,19,15,0,769.0,150.0,2.8,26.4,693.0,944.3,697.01
2018,8,19,15,15,755.5,144.5,2.8,26.4,651.5,942.91,697.67
2018,8,19,15,30,742.0,139.0,2.8,26.4,610.0,937.71,695.98
2018,8,19,15,45,732.5,131.5,2.8,25.65,567.5,930.47,695.15
2018,8,19,16,0,723.0,124.0,2.8,24.9,525.0,919.66,692.01
2018,8,19,16,15,692.0,119.0,2.85,24.35,474.0,886.7,673.57
2018,8,19,16,30,661.0,114.0,2.9,23.8,423.0,850.56,652.68
2018,8,19,16,45,622.5,107.5,2.9,23.2,371.0,802.24,622.36
2018,8,19,17,0,584.0,101.0,2.9,22.6,319.0,751.51,589.32
2018,8,19,17,15,526.5,91.5,2.85,21.85,265.5,676.83,537.31
2018,8,19,17,30,469.0,82.0,2.8,21.1,212.0,594.55,477.24
2018,8,19,17,45,406.5,71.5,2.8,20.3,167.0,516.26,417.38
2018,8,19,18,0,344.0,61.0,2.8,19.5,122.0,440.15,355.73
2018,8,19,18,15,247.5,45.5,2.7,18.9,82.0,329.35,261.73
2018,8,19,18,30,151.0,30.0,2.6,18.3,42.0,218.48,139.19
2018,8,19,18,45,85.5,17.0,2.55,17.75,23.0,82.59,0.0
2018,8,19,19,0,20.0,4.0,2.5,17.2,4.0,0.0,0.0
2018,8,19,19,15,10.0,2.0,2.5,16.9,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
