Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,5,15,6.0,2.0,1.95,14.35,2.0,0.0,0.0
2018,8,20,5,30,12.0,4.0,2.0,14.6,4.0,3.15,0.0
2018,8,20,5,45,12.0,11.5,2.05,14.85,12.0,9.06,0.0
2018,8,20,6,0,12.0,19.0,2.1,15.1,20.0,14.99,6.19
2018,8,20,6,15,6.0,34.0,2.05,15.45,34.5,25.99,16.89
2018,8,20,6,30,0.0,49.0,2.0,15.8,49.0,37.04,27.03
2018,8,20,6,45,0.0,62.5,1.95,16.15,62.5,47.05,36.11
2018,8,20,7,0,0.0,76.0,1.9,16.5,76.0,57.01,44.98
2018,8,20,7,15,0.0,79.5,1.85,16.9,79.5,60.12,47.64
2018,8,20,7,30,0.0,83.0,1.8,17.3,83.0,63.11,50.08
2018,8,20,7,45,110.0,115.0,1.7,17.75,167.5,82.84,66.99
2018,8,20,8,0,220.0,147.0,1.6,18.2,252.0,99.64,81.07
2018,8,20,8,15,232.0,159.5,1.6,18.7,281.0,106.67,86.61
2018,8,20,8,30,244.0,172.0,1.6,19.2,310.0,113.43,91.87
2018,8,20,8,45,260.5,189.0,1.6,19.7,347.5,122.53,99.05
2018,8,20,9,0,277.0,206.0,1.6,20.2,385.0,131.26,105.85
2018,8,20,9,15,331.5,221.0,1.6,20.7,448.5,130.15,104.42
2018,8,20,9,30,386.0,236.0,1.6,21.2,512.0,137.2,109.8
2018,8,20,9,45,296.0,251.0,1.65,21.65,469.0,151.36,121.0
2018,8,20,10,0,206.0,266.0,1.7,22.1,426.0,156.72,124.93
2018,8,20,10,15,181.0,307.5,1.75,22.5,452.0,208.39,152.65
2018,8,20,10,30,156.0,349.0,1.8,22.9,478.0,243.65,178.65
2018,8,20,10,45,318.0,333.0,1.85,23.25,604.5,276.51,196.96
2018,8,20,11,0,480.0,317.0,1.9,23.6,731.0,333.13,235.77
2018,8,20,11,15,566.0,286.5,2.0,23.85,782.5,382.38,273.77
2018,8,20,11,30,652.0,256.0,2.1,24.1,834.0,436.32,316.27
2018,8,20,11,45,684.5,243.0,2.15,24.35,854.0,488.8,358.39
2018,8,20,12,0,717.0,230.0,2.2,24.6,874.0,543.42,401.35
2018,8,20,12,15,721.5,226.5,2.25,24.65,874.5,590.92,438.71
2018,8,20,12,30,726.0,223.0,2.3,24.7,875.0,637.35,474.46
2018,8,20,12,45,738.5,213.0,2.4,24.75,870.5,682.48,508.95
2018,8,20,13,0,751.0,203.0,2.5,24.8,866.0,726.23,541.94
2018,8,20,13,15,748.5,200.0,2.55,24.75,851.0,763.18,569.49
2018,8,20,13,30,746.0,197.0,2.6,24.7,836.0,797.41,594.85
2018,8,20,13,45,743.5,192.0,2.7,24.6,814.0,826.88,617.25
2018,8,20,14,0,741.0,187.0,2.8,24.5,792.0,853.24,637.45
2018,8,20,14,15,735.5,181.5,2.8,24.3,763.5,873.19,652.16
2018,8,20,14,30,730.0,176.0,2.8,24.1,735.0,889.66,664.7
2018,8,20,14,45,724.5,168.5,2.85,23.85,701.0,900.51,674.14
2018,8,20,15,0,719.0,161.0,2.9,23.6,667.0,907.75,681.37
2018,8,20,15,15,718.5,151.5,2.9,23.6,631.0,914.09,687.18
2018,8,20,15,30,718.0,142.0,2.9,23.6,595.0,916.89,690.77
2018,8,20,15,45,701.5,135.5,2.95,22.85,550.5,903.62,685.96
2018,8,20,16,0,685.0,129.0,3.0,22.1,506.0,886.82,678.84
2018,8,20,16,15,654.0,123.0,3.05,21.55,456.0,852.62,658.92
2018,8,20,16,30,623.0,117.0,3.1,21.0,406.0,815.33,636.46
2018,8,20,16,45,607.5,106.5,3.1,20.45,360.5,785.51,618.49
2018,8,20,17,0,592.0,96.0,3.1,19.9,315.0,753.01,597.82
2018,8,20,17,15,551.5,87.5,3.1,19.2,266.5,696.06,558.25
2018,8,20,17,30,511.0,79.0,3.1,18.5,218.0,637.61,515.63
2018,8,20,17,45,444.0,68.0,3.1,17.85,170.0,550.72,448.3
2018,8,20,18,0,377.0,57.0,3.1,17.2,122.0,463.84,377.33
2018,8,20,18,15,281.5,43.5,3.0,16.75,83.0,356.32,284.44
2018,8,20,18,30,186.0,30.0,2.9,16.3,44.0,245.98,146.09
2018,8,20,18,45,105.5,17.5,2.85,15.85,24.0,99.03,0.0
2018,8,20,19,0,25.0,5.0,2.8,15.4,4.0,0.0,0.0
2018,8,20,19,15,12.5,2.5,2.75,15.25,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,5,15,7.5,2.0,2.0,13.6,2.0,0.0,0.0
2018,8,21,5,30,15.0,4.0,2.1,13.9,4.0,3.15,0.0
2018,8,21,5,45,48.0,17.5,2.2,14.25,21.0,13.77,0.0
2018,8,21,6,0,81.0,31.0,2.3,14.6,38.0,23.13,12.34
2018,8,21,6,15,101.5,50.0,2.35,15.0,65.0,36.56,26.01
2018,8,21,6,30,122.0,69.0,2.4,15.4,92.0,50.16,38.55
2018,8,21,6,45,131.0,91.0,2.4,15.75,122.5,64.93,51.92
2018,8,21,7,0,140.0,113.0,2.4,16.1,153.0,79.35,64.71
2018,8,21,7,15,237.0,134.5,2.35,16.5,219.0,92.67,76.26
2018,8,21,7,30,334.0,156.0,2.3,16.9,285.0,107.03,88.46
2018,8,21,7,45,385.5,172.0,2.25,17.3,341.0,117.33,96.93
2018,8,21,8,0,437.0,188.0,2.2,17.7,397.0,124.28,102.39
2018,8,21,8,15,462.0,201.5,2.15,18.15,443.0,131.09,107.65
2018,8,21,8,30,487.0,215.0,2.1,18.6,489.0,137.57,112.57
2018,8,21,8,45,505.5,225.5,2.1,19.05,531.0,141.91,115.67
2018,8,21,9,0,524.0,236.0,2.1,19.5,573.0,146.01,118.55
2018,8,21,9,15,536.0,246.0,2.1,19.9,610.0,149.4,120.87
2018,8,21,9,30,548.0,256.0,2.1,20.3,647.0,152.57,123.01
2018,8,21,9,45,551.5,268.5,2.1,20.7,678.5,156.51,125.8
2018,8,21,10,0,555.0,281.0,2.1,21.1,710.0,164.64,132.03
2018,8,21,10,15,563.5,287.5,2.15,21.4,737.0,210.73,142.12
2018,8,21,10,30,572.0,294.0,2.2,21.7,764.0,258.36,173.48
2018,8,21,10,45,575.0,300.0,2.25,22.05,783.5,305.91,210.27
2018,8,21,11,0,578.0,306.0,2.3,22.4,803.0,354.06,249.7
2018,8,21,11,15,580.0,310.5,2.35,22.6,816.5,401.45,289.21
2018,8,21,11,30,582.0,315.0,2.4,22.8,830.0,448.98,328.46
2018,8,21,11,45,556.5,323.0,2.45,23.0,818.5,486.27,359.78
2018,8,21,12,0,531.0,331.0,2.5,23.2,807.0,520.51,387.85
2018,8,21,12,15,369.5,364.5,2.55,23.3,695.5,491.12,368.88
2018,8,21,12,30,208.0,398.0,2.6,23.4,584.0,442.92,334.27
2018,8,21,12,45,192.5,412.0,2.65,23.5,583.0,462.73,349.58
2018,8,21,13,0,177.0,426.0,2.7,23.6,582.0,481.44,363.51
2018,8,21,13,15,244.0,407.5,2.7,23.5,618.0,545.0,411.52
2018,8,21,13,30,311.0,389.0,2.7,23.4,654.0,603.29,455.34
2018,8,21,13,45,395.0,354.5,2.75,23.35,682.0,663.95,501.3
2018,8,21,14,0,479.0,320.0,2.8,23.3,710.0,743.93,560.11
2018,8,21,14,15,491.5,306.5,2.8,23.1,693.5,767.07,577.75
2018,8,21,14,30,504.0,293.0,2.8,22.9,677.0,788.15,594.43
2018,8,21,14,45,470.0,288.0,2.85,22.65,632.5,771.3,584.3
2018,8,21,15,0,436.0,283.0,2.9,22.4,588.0,750.56,571.63
2018,8,21,15,15,432.0,268.5,2.9,22.4,555.5,746.23,570.46
2018,8,21,15,30,428.0,254.0,2.9,22.4,523.0,739.17,567.33
2018,8,21,15,45,414.5,240.0,2.9,21.75,484.0,698.12,541.68
2018,8,21,16,0,401.0,226.0,2.9,21.1,445.0,677.22,529.88
2018,8,21,16,15,376.0,211.5,2.85,20.65,401.5,642.14,506.49
2018,8,21,16,30,351.0,197.0,2.8,20.2,358.0,605.48,481.53
2018,8,21,16,45,320.5,178.5,2.8,19.75,312.0,556.7,447.0
2018,8,21,17,0,290.0,160.0,2.8,19.3,266.0,506.97,410.73
2018,8,21,17,15,254.5,136.5,2.7,18.8,219.0,444.3,362.97
2018,8,21,17,30,219.0,113.0,2.6,18.3,172.0,380.95,313.0
2018,8,21,17,45,178.5,88.5,2.55,17.8,129.5,310.69,255.5
2018,8,21,18,0,138.0,64.0,2.5,17.3,87.0,239.71,195.41
2018,8,21,18,15,96.0,42.0,2.45,17.0,55.5,171.19,134.56
2018,8,21,18,30,54.0,20.0,2.4,16.7,24.0,91.2,44.62
2018,8,21,18,45,30.0,11.0,2.3,16.35,13.0,32.85,0.0
2018,8,21,19,0,6.0,2.0,2.2,16.0,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,2.15,15.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.05,14.0,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,8,22,5,45,28.0,15.5,1.15,14.8,17.5,12.2,0.0
2018,8,22,6,0,47.0,28.0,1.2,15.2,32.0,21.16,10.46
2018,8,22,6,15,78.0,47.5,1.25,15.6,59.5,35.06,24.62
2018,8,22,6,30,109.0,67.0,1.3,16.0,87.0,48.77,37.23
2018,8,22,6,45,73.0,84.5,1.3,16.4,100.0,60.45,47.83
2018,8,22,7,0,37.0,102.0,1.3,16.8,113.0,72.79,58.76
2018,8,22,7,15,22.5,109.5,1.3,17.2,116.5,78.53,63.69
2018,8,22,7,30,8.0,117.0,1.3,17.6,120.0,85.97,69.92
2018,8,22,7,45,6.0,132.5,1.25,18.05,135.0,96.99,79.09
2018,8,22,8,0,4.0,148.0,1.2,18.5,150.0,107.92,88.02
2018,8,22,8,15,9.0,169.0,1.25,18.9,174.0,122.37,99.83
2018,8,22,8,30,14.0,190.0,1.3,19.3,198.0,136.67,111.36
2018,8,22,8,45,28.5,220.5,1.3,19.75,238.5,148.64,120.77
2018,8,22,9,0,43.0,251.0,1.3,20.2,279.0,166.09,134.61
2018,8,22,9,15,86.5,287.5,1.35,20.6,347.5,186.72,150.92
2018,8,22,9,30,130.0,324.0,1.4,21.0,416.0,194.94,156.98
2018,8,22,9,45,282.5,309.0,1.45,21.45,522.5,179.21,143.63
2018,8,22,10,0,435.0,294.0,1.5,21.9,629.0,165.87,132.36
2018,8,22,10,15,531.0,271.0,1.6,22.25,695.5,198.54,133.26
2018,8,22,10,30,627.0,248.0,1.7,22.6,762.0,238.46,155.13
2018,8,22,10,45,688.5,226.5,1.75,22.95,805.0,284.8,188.81
2018,8,22,11,0,750.0,205.0,1.8,23.3,848.0,337.86,230.78
2018,8,22,11,15,757.5,204.5,1.9,23.55,863.5,392.05,276.54
2018,8,22,11,30,765.0,204.0,2.0,23.8,879.0,446.58,322.15
2018,8,22,11,45,774.5,200.0,2.1,24.05,888.0,499.67,365.81
2018,8,22,12,0,784.0,196.0,2.2,24.3,897.0,552.0,407.89
2018,8,22,12,15,786.5,194.5,2.25,24.35,897.0,601.22,446.86
2018,8,22,12,30,789.0,193.0,2.3,24.4,897.0,649.19,483.96
2018,8,22,12,45,791.5,189.0,2.35,24.45,889.5,693.68,517.82
2018,8,22,13,0,794.0,185.0,2.4,24.5,882.0,736.24,549.68
2018,8,22,13,15,792.0,182.0,2.45,24.4,866.5,774.07,578.04
2018,8,22,13,30,790.0,179.0,2.5,24.3,851.0,809.16,604.18
2018,8,22,13,45,787.5,175.0,2.55,24.2,829.0,840.05,627.12
2018,8,22,14,0,785.0,171.0,2.6,24.1,807.0,867.81,647.01
2018,8,22,14,15,778.0,167.5,2.65,23.85,778.0,888.74,662.83
2018,8,22,14,30,771.0,164.0,2.7,23.6,749.0,914.37,682.02
2018,8,22,14,45,762.0,158.5,2.7,23.4,713.0,924.63,690.49
2018,8,22,15,0,753.0,153.0,2.7,23.2,677.0,931.13,696.75
2018,8,22,15,15,736.0,149.0,2.7,23.2,635.5,927.73,696.02
2018,8,22,15,30,719.0,145.0,2.7,23.2,594.0,920.52,692.96
2018,8,22,15,45,699.5,138.5,2.75,22.4,548.0,904.23,686.39
2018,8,22,16,0,680.0,132.0,2.8,21.6,502.0,884.36,677.36
2018,8,22,16,15,654.5,126.0,2.8,21.15,454.0,855.63,660.74
2018,8,22,16,30,629.0,120.0,2.8,20.7,406.0,823.74,641.63
2018,8,22,16,45,593.0,112.0,2.75,20.2,356.0,776.18,610.53
2018,8,22,17,0,557.0,104.0,2.7,19.7,306.0,726.18,576.75
2018,8,22,17,15,506.0,94.5,2.65,19.1,255.5,651.24,523.13
2018,8,22,17,30,455.0,85.0,2.6,18.5,205.0,585.25,473.97
2018,8,22,17,45,385.0,72.0,2.55,17.9,158.0,497.16,404.86
2018,8,22,18,0,315.0,59.0,2.5,17.3,111.0,411.59,334.2
2018,8,22,18,15,227.0,43.0,2.4,16.85,73.5,309.39,243.7
2018,8,22,18,30,139.0,27.0,2.3,16.4,36.0,196.23,82.33
2018,8,22,18,45,77.0,15.5,2.2,15.95,19.5,74.19,0.0
2018,8,22,19,0,15.0,4.0,2.1,15.5,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.05,15.3,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.7,13.4,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,1.9,14.4,10.0,7.87,0.0
2018,8,23,6,0,0.0,18.0,2.0,14.9,18.0,13.72,4.55
2018,8,23,6,15,0.0,34.0,2.1,15.3,34.0,25.84,16.65
2018,8,23,6,30,0.0,50.0,2.2,15.7,50.0,37.58,27.44
2018,8,23,6,45,3.0,70.0,2.25,16.15,71.0,51.92,40.37
2018,8,23,7,0,6.0,90.0,2.3,16.6,92.0,66.13,52.97
2018,8,23,7,15,6.5,105.5,2.3,16.95,108.0,77.32,62.73
2018,8,23,7,30,7.0,121.0,2.3,17.3,124.0,88.46,72.22
2018,8,23,7,45,13.0,143.0,2.3,17.65,149.0,103.7,85.11
2018,8,23,8,0,19.0,165.0,2.3,18.0,174.0,118.8,97.66
2018,8,23,8,15,50.0,200.0,2.25,18.4,227.0,135.78,111.6
2018,8,23,8,30,81.0,235.0,2.2,18.8,280.0,156.28,128.3
2018,8,23,8,45,114.0,259.0,2.2,19.2,328.5,163.43,133.63
2018,8,23,9,0,147.0,283.0,2.2,19.6,377.0,176.22,143.64
2018,8,23,9,15,232.5,291.5,2.25,20.0,451.0,182.97,148.61
2018,8,23,9,30,318.0,300.0,2.3,20.4,525.0,177.74,143.74
2018,8,23,9,45,444.0,280.0,2.3,20.8,611.5,159.25,128.05
2018,8,23,10,0,570.0,260.0,2.3,21.2,698.0,153.68,123.07
2018,8,23,10,15,617.0,252.5,2.35,21.5,743.0,194.34,127.96
2018,8,23,10,30,664.0,245.0,2.4,21.8,788.0,242.15,157.35
2018,8,23,10,45,671.5,247.0,2.4,22.1,808.5,292.83,196.7
2018,8,23,11,0,679.0,249.0,2.4,22.4,829.0,344.55,239.51
2018,8,23,11,15,682.0,251.5,2.45,22.6,843.0,395.91,282.97
2018,8,23,11,30,685.0,254.0,2.5,22.8,857.0,447.39,326.12
2018,8,23,11,45,685.0,256.0,2.55,23.0,863.0,497.09,367.1
2018,8,23,12,0,685.0,258.0,2.6,23.2,869.0,546.1,406.54
2018,8,23,12,15,685.5,258.0,2.65,23.25,868.5,593.03,443.72
2018,8,23,12,30,686.0,258.0,2.7,23.3,868.0,638.73,479.15
2018,8,23,12,45,684.5,256.0,2.75,23.35,860.0,680.07,510.77
2018,8,23,13,0,683.0,254.0,2.8,23.4,852.0,719.36,540.36
2018,8,23,13,15,679.0,251.0,2.85,23.35,836.0,753.68,566.25
2018,8,23,13,30,675.0,248.0,2.9,23.3,820.0,785.25,589.95
2018,8,23,13,45,670.0,243.0,2.95,23.25,797.5,811.36,609.72
2018,8,23,14,0,665.0,238.0,3.0,23.2,775.0,834.3,627.25
2018,8,23,14,15,655.5,233.0,3.05,23.0,745.5,849.94,640.07
2018,8,23,14,30,646.0,228.0,3.1,22.8,716.0,861.99,650.53
2018,8,23,14,45,635.0,221.0,3.15,22.6,681.0,867.16,656.4
2018,8,23,15,0,624.0,214.0,3.2,22.4,646.0,868.62,659.87
2018,8,23,15,15,605.5,206.5,3.2,22.4,604.5,851.0,649.55
2018,8,23,15,30,587.0,199.0,3.2,22.4,563.0,837.81,642.22
2018,8,23,15,45,567.0,189.0,3.25,21.75,518.5,817.09,631.51
2018,8,23,16,0,547.0,179.0,3.3,21.1,474.0,793.32,618.43
2018,8,23,16,15,520.0,167.5,3.35,20.65,426.5,757.97,596.26
2018,8,23,16,30,493.0,156.0,3.4,20.2,379.0,720.13,571.85
2018,8,23,16,45,458.0,143.5,3.4,19.7,330.5,671.02,538.1
2018,8,23,17,0,423.0,131.0,3.4,19.2,282.0,620.39,502.1
2018,8,23,17,15,377.0,115.0,3.4,18.65,233.5,553.62,452.2
2018,8,23,17,30,331.0,99.0,3.4,18.1,185.0,486.67,400.02
2018,8,23,17,45,273.0,80.5,3.35,17.55,140.5,386.14,318.83
2018,8,23,18,0,215.0,62.0,3.3,17.0,96.0,307.93,252.05
2018,8,23,18,15,146.0,41.5,3.2,16.6,61.0,217.54,170.52
2018,8,23,18,30,77.0,21.0,3.1,16.2,26.0,112.91,29.7
2018,8,23,18,45,38.5,10.5,3.05,15.8,13.0,39.2,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.3,13.5,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.4,13.85,10.5,8.26,0.0
2018,8,24,6,0,3.0,19.0,2.5,14.2,19.0,14.5,4.83
2018,8,24,6,15,1.5,36.0,2.5,14.6,36.0,27.17,17.8
2018,8,24,6,30,0.0,53.0,2.5,15.0,53.0,39.53,29.21
2018,8,24,6,45,3.5,74.0,2.5,15.35,75.0,54.46,42.72
2018,8,24,7,0,7.0,95.0,2.5,15.7,97.0,69.24,55.91
2018,8,24,7,15,5.5,106.5,2.4,16.15,108.5,77.88,63.42
2018,8,24,7,30,4.0,118.0,2.3,16.6,120.0,86.43,70.66
2018,8,24,7,45,3.5,133.5,2.25,17.05,135.0,97.47,79.92
2018,8,24,8,0,3.0,149.0,2.2,17.5,150.0,108.42,88.94
2018,8,24,8,15,5.5,165.0,2.15,17.95,167.5,119.66,98.08
2018,8,24,8,30,8.0,181.0,2.1,18.4,185.0,130.81,107.02
2018,8,24,8,45,10.0,195.0,2.05,18.9,201.0,140.59,114.69
2018,8,24,9,0,12.0,209.0,2.0,19.4,217.0,150.28,122.2
2018,8,24,9,15,16.0,230.5,2.0,19.8,241.5,164.53,133.49
2018,8,24,9,30,20.0,252.0,2.0,20.2,266.0,178.57,144.49
2018,8,24,9,45,26.5,277.0,2.0,20.6,296.5,180.86,145.81
2018,8,24,10,0,33.0,302.0,2.0,21.0,327.0,194.45,156.36
2018,8,24,10,15,58.5,336.0,2.05,21.35,382.5,221.97,168.31
2018,8,24,10,30,84.0,370.0,2.1,21.7,438.0,253.75,190.54
2018,8,24,10,45,183.0,376.0,2.15,22.1,530.0,280.56,206.52
2018,8,24,11,0,282.0,382.0,2.2,22.5,622.0,321.64,234.86
2018,8,24,11,15,447.5,333.0,2.25,22.7,722.0,369.45,268.55
2018,8,24,11,30,613.0,284.0,2.3,22.9,822.0,438.02,319.9
2018,8,24,11,45,639.5,274.5,2.35,23.15,839.5,488.65,360.65
2018,8,24,12,0,666.0,265.0,2.4,23.4,857.0,541.12,402.13
2018,8,24,12,15,663.5,266.0,2.45,23.5,855.0,586.26,437.75
2018,8,24,12,30,661.0,267.0,2.5,23.6,853.0,629.94,471.47
2018,8,24,12,45,654.5,268.0,2.55,23.7,843.5,669.27,501.36
2018,8,24,13,0,648.0,269.0,2.6,23.8,834.0,706.25,529.03
2018,8,24,13,15,642.5,266.5,2.6,23.8,818.0,738.66,553.08
2018,8,24,13,30,637.0,264.0,2.6,23.8,802.0,768.28,574.9
2018,8,24,13,45,628.5,260.5,2.65,23.75,779.0,791.65,592.61
2018,8,24,14,0,620.0,257.0,2.7,23.7,756.0,811.72,608.01
2018,8,24,14,15,608.5,252.0,2.75,23.55,726.0,824.43,618.61
2018,8,24,14,30,597.0,247.0,2.8,23.4,696.0,828.44,623.47
2018,8,24,14,45,581.5,240.5,2.8,23.2,660.0,828.82,625.63
2018,8,24,15,0,566.0,234.0,2.8,23.0,624.0,825.79,625.52
2018,8,24,15,15,547.5,225.5,2.8,23.0,583.5,814.42,619.25
2018,8,24,15,30,529.0,217.0,2.8,23.0,543.0,799.79,610.8
2018,8,24,15,45,505.0,206.5,2.85,22.4,498.5,774.41,596.45
2018,8,24,16,0,481.0,196.0,2.9,21.8,454.0,746.12,579.85
2018,8,24,16,15,452.5,183.5,2.9,21.3,407.5,708.43,555.6
2018,8,24,16,30,424.0,171.0,2.9,20.8,361.0,668.47,529.17
2018,8,24,16,45,389.0,155.0,2.9,20.3,312.5,616.02,492.66
2018,8,24,17,0,354.0,139.0,2.9,19.8,264.0,540.8,438.16
2018,8,24,17,15,311.0,120.0,2.9,19.2,217.0,475.47,388.88
2018,8,24,17,30,268.0,101.0,2.9,18.6,170.0,410.11,337.38
2018,8,24,17,45,217.5,79.0,2.85,17.95,126.5,332.92,274.03
2018,8,24,18,0,167.0,57.0,2.8,17.3,83.0,255.82,208.35
2018,8,24,18,15,111.5,37.5,2.7,16.9,52.0,179.62,138.47
2018,8,24,18,30,56.0,18.0,2.6,16.5,21.0,87.48,4.25
2018,8,24,18,45,28.0,9.0,2.5,16.05,10.5,29.54,0.0
2018,8,24,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.6,12.0,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.6,12.5,3.0,0.0,0.0
2018,8,25,5,45,51.5,15.0,1.6,13.05,18.5,11.8,0.0
2018,8,25,6,0,88.0,27.0,1.6,13.6,34.0,20.29,8.52
2018,8,25,6,15,172.5,47.0,1.65,14.1,73.5,34.83,24.38
2018,8,25,6,30,257.0,67.0,1.7,14.6,113.0,49.25,37.77
2018,8,25,6,45,185.5,79.0,1.7,15.15,118.0,57.1,45.07
2018,8,25,7,0,114.0,91.0,1.7,15.7,123.0,65.88,52.93
2018,8,25,7,15,58.0,106.0,1.65,16.25,122.5,76.73,62.37
2018,8,25,7,30,2.0,121.0,1.6,16.8,122.0,88.25,72.18
2018,8,25,7,45,5.5,139.0,1.5,17.35,141.5,100.92,82.77
2018,8,25,8,0,9.0,157.0,1.4,17.9,161.0,113.51,93.08
2018,8,25,8,15,14.0,177.0,1.35,18.5,184.5,127.26,104.2
2018,8,25,8,30,19.0,197.0,1.3,19.1,208.0,140.87,115.03
2018,8,25,8,45,159.5,207.0,1.3,19.7,307.5,138.04,112.0
2018,8,25,9,0,300.0,217.0,1.3,20.3,407.0,138.07,111.45
2018,8,25,9,15,484.0,206.5,1.25,20.85,536.5,127.52,102.16
2018,8,25,9,30,668.0,196.0,1.2,21.4,666.0,123.37,98.27
2018,8,25,9,45,577.0,237.0,1.2,21.95,657.5,142.18,113.32
2018,8,25,10,0,486.0,278.0,1.2,22.5,649.0,158.48,126.08
2018,8,25,10,15,401.0,317.5,1.25,23.0,631.5,208.44,145.08
2018,8,25,10,30,316.0,357.0,1.3,23.5,614.0,259.48,183.16
2018,8,25,10,45,456.0,318.5,1.3,23.95,700.5,288.75,199.42
2018,8,25,11,0,596.0,280.0,1.3,24.4,787.0,339.82,235.09
2018,8,25,11,15,635.0,269.5,1.35,24.75,817.5,390.84,275.76
2018,8,25,11,30,674.0,259.0,1.4,25.1,848.0,445.8,319.37
2018,8,25,11,45,684.5,255.0,1.5,25.45,857.5,495.76,359.42
2018,8,25,12,0,695.0,251.0,1.6,25.8,867.0,545.91,398.71
2018,8,25,12,15,704.0,246.0,1.7,26.0,869.0,594.36,436.13
2018,8,25,12,30,713.0,241.0,1.8,26.2,871.0,642.13,472.27
2018,8,25,12,45,729.5,228.5,1.9,26.4,867.5,687.9,506.46
2018,8,25,13,0,746.0,216.0,2.0,26.6,864.0,732.51,539.33
2018,8,25,13,15,742.0,213.5,2.1,26.55,848.0,768.93,566.41
2018,8,25,13,30,738.0,211.0,2.2,26.5,832.0,802.52,591.33
2018,8,25,13,45,721.0,211.5,2.3,26.45,804.0,825.1,608.49
2018,8,25,14,0,704.0,212.0,2.4,26.4,776.0,843.8,623.02
2018,8,25,14,15,694.0,207.5,2.5,26.15,745.5,860.11,636.65
2018,8,25,14,30,684.0,203.0,2.6,25.9,715.0,872.76,647.9
2018,8,25,14,45,666.5,198.5,2.7,25.65,677.0,874.69,651.81
2018,8,25,15,0,649.0,194.0,2.8,25.4,639.0,872.68,653.18
2018,8,25,15,15,622.5,189.5,2.8,25.4,594.5,857.99,644.74
2018,8,25,15,30,596.0,185.0,2.8,25.4,550.0,839.31,633.74
2018,8,25,15,45,585.5,173.5,2.9,24.65,509.0,817.05,622.75
2018,8,25,16,0,575.0,162.0,3.0,23.9,468.0,800.73,615.75
2018,8,25,16,15,545.0,152.0,3.05,23.25,419.0,763.78,593.31
2018,8,25,16,30,515.0,142.0,3.1,22.6,370.0,724.36,568.64
2018,8,25,16,45,489.0,129.5,3.15,22.0,324.5,683.71,542.16
2018,8,25,17,0,463.0,117.0,3.2,21.4,279.0,641.28,513.33
2018,8,25,17,15,416.5,104.0,3.15,20.6,231.5,577.03,466.52
2018,8,25,17,30,370.0,91.0,3.1,19.8,184.0,512.72,417.48
2018,8,25,17,45,304.0,73.5,3.05,19.0,138.0,424.64,346.65
2018,8,25,18,0,238.0,56.0,3.0,18.2,92.0,338.7,274.04
2018,8,25,18,15,161.0,38.0,2.9,17.65,58.0,245.88,187.4
2018,8,25,18,30,84.0,20.0,2.8,17.1,24.0,115.99,0.0
2018,8,25,18,45,42.0,10.0,2.7,16.55,12.0,41.49,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.5,2.05,12.1,1.5,0.0,0.0
2018,8,26,5,30,16.0,3.0,2.1,12.6,3.0,0.0,0.0
2018,8,26,5,45,24.5,8.0,2.2,13.1,9.5,6.29,0.0
2018,8,26,6,0,33.0,13.0,2.3,13.6,16.0,10.14,1.1
2018,8,26,6,15,25.0,20.0,2.35,14.05,23.0,15.89,8.04
2018,8,26,6,30,17.0,27.0,2.4,14.5,30.0,21.37,13.23
2018,8,26,6,45,8.5,36.5,2.4,15.0,38.0,28.69,19.93
2018,8,26,7,0,0.0,46.0,2.4,15.5,46.0,35.16,25.76
2018,8,26,7,15,0.0,55.0,2.35,16.0,55.0,42.1,31.89
2018,8,26,7,30,0.0,64.0,2.3,16.5,64.0,49.06,37.91
2018,8,26,7,45,0.0,77.5,2.25,17.0,77.5,59.52,46.9
2018,8,26,8,0,0.0,91.0,2.2,17.5,91.0,69.44,55.29
2018,8,26,8,15,1.0,113.5,2.15,18.0,114.0,85.55,68.88
2018,8,26,8,30,2.0,136.0,2.1,18.5,137.0,101.37,82.03
2018,8,26,8,45,5.0,161.5,2.05,19.05,164.5,118.95,96.47
2018,8,26,9,0,8.0,187.0,2.0,19.6,192.0,136.2,110.43
2018,8,26,9,15,13.0,214.0,2.05,20.1,223.0,154.14,124.82
2018,8,26,9,30,18.0,241.0,2.1,20.6,254.0,171.73,138.76
2018,8,26,9,45,31.5,276.5,2.1,21.1,300.0,180.7,145.49
2018,8,26,10,0,45.0,312.0,2.1,21.6,346.0,199.48,160.17
2018,8,26,10,15,135.0,338.5,2.2,22.0,446.5,217.86,162.3
2018,8,26,10,30,225.0,365.0,2.3,22.4,547.0,261.34,190.09
2018,8,26,10,45,387.5,324.0,2.35,22.8,648.0,276.73,195.08
2018,8,26,11,0,550.0,283.0,2.4,23.2,749.0,331.23,232.96
2018,8,26,11,15,679.5,226.0,2.45,23.45,811.5,378.0,268.91
2018,8,26,11,30,809.0,169.0,2.5,23.7,874.0,441.07,318.73
2018,8,26,11,45,852.0,148.5,2.55,23.9,896.0,497.96,365.58
2018,8,26,12,0,895.0,128.0,2.6,24.1,918.0,555.49,412.21
2018,8,26,12,15,893.5,128.5,2.7,24.2,916.5,606.57,453.5
2018,8,26,12,30,892.0,129.0,2.8,24.3,915.0,655.82,492.39
2018,8,26,12,45,887.5,129.5,2.85,24.4,905.0,701.05,527.29
2018,8,26,13,0,883.0,130.0,2.9,24.5,895.0,743.77,559.62
2018,8,26,13,15,878.5,129.0,3.0,24.45,877.5,782.53,589.22
2018,8,26,13,30,874.0,128.0,3.1,24.4,860.0,818.35,615.27
2018,8,26,13,45,868.0,125.5,3.15,24.3,835.5,848.48,636.87
2018,8,26,14,0,862.0,123.0,3.2,24.2,811.0,875.21,656.25
2018,8,26,14,15,853.0,121.5,3.25,24.0,780.0,896.77,672.52
2018,8,26,14,30,844.0,120.0,3.3,23.8,749.0,927.07,694.92
2018,8,26,14,45,832.5,117.0,3.35,23.6,711.5,937.8,704.15
2018,8,26,15,0,821.0,114.0,3.4,23.4,674.0,944.59,711.07
2018,8,26,15,15,804.5,111.5,3.4,23.4,631.5,943.18,711.75
2018,8,26,15,30,788.0,109.0,3.4,23.4,589.0,937.85,709.99
2018,8,26,15,45,769.0,104.5,3.45,22.8,542.5,923.9,704.42
2018,8,26,16,0,750.0,100.0,3.5,22.2,496.0,906.23,696.33
2018,8,26,16,15,723.5,95.0,3.55,21.75,446.0,883.93,684.48
2018,8,26,16,30,697.0,90.0,3.6,21.3,396.0,852.02,665.53
2018,8,26,16,45,662.0,84.5,3.6,20.85,345.5,808.22,637.16
2018,8,26,17,0,627.0,79.0,3.6,20.4,295.0,762.13,606.11
2018,8,26,17,15,574.5,72.0,3.55,19.8,244.5,695.26,558.12
2018,8,26,17,30,522.0,65.0,3.5,19.2,194.0,627.51,507.02
2018,8,26,17,45,446.0,56.0,3.45,18.6,147.5,535.24,433.81
2018,8,26,18,0,370.0,47.0,3.4,18.0,101.0,444.14,357.3
2018,8,26,18,15,255.0,34.0,3.35,17.55,64.5,320.6,241.63
2018,8,26,18,30,140.0,21.0,3.3,17.1,28.0,177.4,0.0
2018,8,26,18,45,70.0,10.5,3.25,16.6,14.0,64.2,0.0
2018,8,26,19,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.2,13.9,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.3,14.3,3.0,0.0,0.0
2018,8,27,5,45,59.5,15.5,2.45,14.65,19.5,12.2,0.0
2018,8,27,6,0,108.0,28.0,2.6,15.0,36.0,20.95,7.4
2018,8,27,6,15,146.0,41.0,2.6,15.4,61.0,30.64,20.5
2018,8,27,6,30,184.0,54.0,2.6,15.8,86.0,40.22,29.62
2018,8,27,6,45,142.0,48.5,2.6,16.2,78.0,36.57,26.76
2018,8,27,7,0,100.0,43.0,2.6,16.6,70.0,32.4,23.17
2018,8,27,7,15,50.0,36.0,2.5,17.0,49.5,28.4,19.62
2018,8,27,7,30,0.0,29.0,2.4,17.4,29.0,22.11,13.98
2018,8,27,7,45,0.0,39.5,2.35,17.8,39.5,30.18,21.02
2018,8,27,8,0,0.0,50.0,2.3,18.2,50.0,38.28,28.0
2018,8,27,8,15,0.0,68.0,2.25,18.65,68.0,52.2,39.94
2018,8,27,8,30,0.0,86.0,2.2,19.1,86.0,66.18,51.76
2018,8,27,8,45,1.5,121.5,2.15,19.55,122.5,91.83,73.38
2018,8,27,9,0,3.0,157.0,2.1,20.0,159.0,116.42,93.75
2018,8,27,9,15,6.5,185.0,2.1,20.35,189.5,135.45,109.23
2018,8,27,9,30,10.0,213.0,2.1,20.7,220.0,154.06,124.2
2018,8,27,9,45,9.5,213.0,2.1,21.1,220.0,154.58,124.14
2018,8,27,10,0,9.0,213.0,2.1,21.5,220.0,154.99,124.04
2018,8,27,10,15,13.5,232.0,2.15,21.8,243.0,169.81,129.38
2018,8,27,10,30,18.0,251.0,2.2,22.1,266.0,185.45,140.88
2018,8,27,10,45,101.0,282.0,2.2,22.4,367.0,209.95,156.05
2018,8,27,11,0,184.0,313.0,2.2,22.7,468.0,263.28,194.31
2018,8,27,11,15,333.0,300.5,2.25,22.9,587.5,311.03,227.89
2018,8,27,11,30,482.0,288.0,2.3,23.1,707.0,391.07,287.59
2018,8,27,11,45,639.5,227.5,2.3,23.3,788.0,456.37,337.49
2018,8,27,12,0,797.0,167.0,2.3,23.5,869.0,536.26,398.79
2018,8,27,12,15,796.5,167.0,2.35,23.55,867.5,584.99,437.71
2018,8,27,12,30,796.0,167.0,2.4,23.6,866.0,632.13,474.66
2018,8,27,12,45,793.0,166.5,2.45,23.7,857.0,675.41,507.91
2018,8,27,13,0,790.0,166.0,2.5,23.8,848.0,716.38,538.83
2018,8,27,13,15,787.0,164.0,2.5,23.75,832.0,753.56,566.63
2018,8,27,13,30,784.0,162.0,2.5,23.7,816.0,787.99,592.1
2018,8,27,13,45,780.0,158.0,2.5,23.65,793.0,816.84,613.04
2018,8,27,14,0,776.0,154.0,2.5,23.6,770.0,842.47,631.17
2018,8,27,14,15,768.0,150.5,2.55,23.4,740.5,861.72,645.83
2018,8,27,14,30,760.0,147.0,2.6,23.2,711.0,877.38,658.28
2018,8,27,14,45,750.5,142.0,2.6,23.05,675.5,886.51,665.99
2018,8,27,15,0,741.0,137.0,2.6,22.9,640.0,899.25,676.39
2018,8,27,15,15,723.5,134.0,2.6,22.9,599.0,895.9,675.61
2018,8,27,15,30,706.0,131.0,2.6,22.9,558.0,888.86,672.62
2018,8,27,15,45,686.0,125.0,2.6,22.3,513.0,872.17,664.68
2018,8,27,16,0,666.0,119.0,2.6,21.7,468.0,852.02,654.38
2018,8,27,16,15,639.0,112.5,2.6,21.25,420.0,820.99,635.92
2018,8,27,16,30,612.0,106.0,2.6,20.8,372.0,787.0,615.02
2018,8,27,16,45,573.5,99.0,2.6,20.35,323.0,738.31,582.84
2018,8,27,17,0,535.0,92.0,2.6,19.9,274.0,687.46,547.94
2018,8,27,17,15,482.0,83.0,2.6,19.3,226.0,618.53,498.08
2018,8,27,17,30,429.0,74.0,2.6,18.7,178.0,543.6,441.09
2018,8,27,17,45,355.0,62.0,2.6,18.15,134.0,454.27,369.57
2018,8,27,18,0,281.0,50.0,2.6,17.6,90.0,368.28,296.76
2018,8,27,18,15,188.0,34.5,2.55,17.2,56.5,265.08,194.76
2018,8,27,18,30,95.0,19.0,2.5,16.8,23.0,93.73,0.0
2018,8,27,18,45,47.5,9.5,2.5,16.45,11.5,7.47,0.0
2018,8,27,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.65,13.6,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,1.8,14.0,4.0,0.0,0.0
2018,8,28,5,45,20.0,7.5,1.95,14.45,8.5,5.9,0.0
2018,8,28,6,0,26.0,11.0,2.1,14.9,13.0,8.61,0.0
2018,8,28,6,15,92.0,28.0,2.15,15.35,42.5,21.42,12.6
2018,8,28,6,30,158.0,45.0,2.2,15.8,72.0,33.98,24.15
2018,8,28,6,45,144.5,43.5,2.2,16.25,74.5,33.15,23.73
2018,8,28,7,0,131.0,42.0,2.2,16.7,77.0,30.48,21.47
2018,8,28,7,15,65.5,40.0,2.2,17.1,57.5,29.77,20.83
2018,8,28,7,30,0.0,38.0,2.2,17.5,38.0,29.01,20.09
2018,8,28,7,45,0.0,51.5,2.15,17.95,51.5,39.41,29.13
2018,8,28,8,0,0.0,65.0,2.1,18.4,65.0,49.85,38.08
2018,8,28,8,15,0.0,79.5,2.1,18.85,79.5,61.1,47.62
2018,8,28,8,30,0.0,94.0,2.1,19.3,94.0,72.11,56.82
2018,8,28,8,45,0.0,107.0,2.1,19.8,107.0,81.6,64.6
2018,8,28,9,0,0.0,120.0,2.1,20.3,120.0,90.99,72.22
2018,8,28,9,15,0.5,136.0,2.15,20.7,136.5,102.39,81.49
2018,8,28,9,30,1.0,152.0,2.2,21.1,153.0,113.65,90.56
2018,8,28,9,45,3.5,173.5,2.2,21.45,176.5,128.53,102.58
2018,8,28,10,0,6.0,195.0,2.2,21.8,200.0,143.15,114.27
2018,8,28,10,15,9.0,216.5,2.25,22.1,224.0,159.19,121.16
2018,8,28,10,30,12.0,238.0,2.3,22.4,248.0,175.89,133.62
2018,8,28,10,45,12.5,245.0,2.4,22.65,255.5,182.98,138.82
2018,8,28,11,0,13.0,252.0,2.5,22.9,263.0,190.19,144.21
2018,8,28,11,15,12.0,242.5,2.55,23.1,253.0,185.41,140.45
2018,8,28,11,30,11.0,233.0,2.6,23.3,243.0,180.14,136.34
2018,8,28,11,45,12.5,251.5,2.65,23.45,262.5,196.11,148.62
2018,8,28,12,0,14.0,270.0,2.7,23.6,282.0,212.58,161.22
2018,8,28,12,15,21.0,297.0,2.7,23.65,315.5,239.08,181.51
2018,8,28,12,30,28.0,324.0,2.7,23.7,349.0,271.25,206.02
2018,8,28,12,45,41.5,344.5,2.75,23.75,380.5,302.54,229.94
2018,8,28,13,0,55.0,365.0,2.8,23.8,412.0,336.18,255.56
2018,8,28,13,15,114.0,377.0,2.8,23.75,472.5,411.18,312.85
2018,8,28,13,30,173.0,389.0,2.8,23.7,533.0,481.42,365.97
2018,8,28,13,45,376.5,311.5,2.85,23.65,613.0,624.84,474.93
2018,8,28,14,0,580.0,234.0,2.9,23.6,693.0,756.26,572.82
2018,8,28,14,15,693.0,179.0,2.9,23.4,706.0,830.28,627.56
2018,8,28,14,30,806.0,124.0,2.9,23.2,719.0,895.43,673.17
2018,8,28,14,45,824.0,111.0,2.9,23.05,692.5,921.98,692.33
2018,8,28,15,0,842.0,98.0,2.9,22.9,666.0,933.03,701.49
2018,8,28,15,15,827.0,96.0,2.9,22.9,624.0,945.63,711.61
2018,8,28,15,30,812.0,94.0,2.9,22.9,582.0,942.37,711.16
2018,8,28,15,45,795.5,90.0,2.9,22.2,536.5,931.36,707.64
2018,8,28,16,0,779.0,86.0,2.9,21.5,491.0,916.68,701.68
2018,8,28,16,15,755.0,82.0,2.9,21.05,442.0,890.98,687.33
2018,8,28,16,30,731.0,78.0,2.9,20.6,393.0,862.03,670.44
2018,8,28,16,45,697.0,73.5,2.9,20.15,342.5,819.52,643.3
2018,8,28,17,0,663.0,69.0,2.9,19.7,292.0,781.92,618.7
2018,8,28,17,15,611.5,63.5,2.8,19.1,241.5,717.77,572.76
2018,8,28,17,30,560.0,58.0,2.7,18.5,191.0,652.78,523.76
2018,8,28,17,45,480.5,50.0,2.65,17.95,144.0,558.35,449.13
2018,8,28,18,0,401.0,42.0,2.6,17.4,97.0,465.48,370.79
2018,8,28,18,15,276.0,30.5,2.5,17.05,61.0,333.15,237.41
2018,8,28,18,30,151.0,19.0,2.4,16.7,25.0,139.89,0.0
2018,8,28,18,45,75.5,9.5,2.3,16.3,12.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,15,19.0,2.5,1.4,13.65,2.0,0.0,0.0
2018,8,29,5,30,38.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,8,29,5,45,148.0,15.5,1.4,14.7,24.0,12.2,0.0
2018,8,29,6,0,258.0,26.0,1.4,15.2,44.0,21.58,5.53
2018,8,29,6,15,368.0,35.5,1.5,15.85,84.5,29.3,19.17
2018,8,29,6,30,478.0,45.0,1.6,16.5,125.0,37.14,26.8
2018,8,29,6,45,545.0,51.5,1.65,17.1,173.5,42.37,31.73
2018,8,29,7,0,612.0,58.0,1.7,17.7,222.0,47.67,36.52
2018,8,29,7,15,657.0,63.0,1.7,18.15,273.0,51.64,39.98
2018,8,29,7,30,702.0,68.0,1.7,18.6,324.0,60.14,47.28
2018,8,29,7,45,732.5,72.5,1.7,19.05,375.0,63.72,50.17
2018,8,29,8,0,763.0,77.0,1.7,19.5,426.0,67.24,52.95
2018,8,29,8,15,786.0,80.5,1.7,19.95,475.0,69.81,54.88
2018,8,29,8,30,809.0,84.0,1.7,20.4,524.0,72.32,56.73
2018,8,29,8,45,826.0,86.0,1.75,20.85,569.0,73.62,57.55
2018,8,29,9,0,843.0,88.0,1.8,21.3,614.0,83.62,65.73
2018,8,29,9,15,837.0,98.0,1.85,21.7,649.5,89.39,70.27
2018,8,29,9,30,831.0,108.0,1.9,22.1,685.0,85.42,66.66
2018,8,29,9,45,826.5,117.0,1.95,22.5,715.5,89.6,69.9
2018,8,29,10,0,822.0,126.0,2.0,22.9,746.0,93.48,72.87
2018,8,29,10,15,866.5,111.5,2.1,23.15,787.0,150.44,86.19
2018,8,29,10,30,911.0,97.0,2.2,23.4,828.0,204.56,117.51
2018,8,29,10,45,917.0,97.5,2.25,23.7,850.5,264.0,163.86
2018,8,29,11,0,923.0,98.0,2.3,24.0,873.0,323.67,214.38
2018,8,29,11,15,926.5,98.5,2.4,24.15,887.5,382.52,265.58
2018,8,29,11,30,930.0,99.0,2.5,24.3,902.0,440.84,315.98
2018,8,29,11,45,933.0,99.0,2.55,24.45,909.5,497.83,364.19
2018,8,29,12,0,936.0,99.0,2.6,24.6,917.0,553.76,410.27
2018,8,29,12,15,933.0,100.5,2.65,24.65,915.0,606.21,452.67
2018,8,29,12,30,930.0,102.0,2.7,24.7,913.0,656.6,492.39
2018,8,29,12,45,921.0,106.0,2.75,24.7,902.0,702.86,528.2
2018,8,29,13,0,912.0,110.0,2.8,24.7,891.0,746.25,561.17
2018,8,29,13,15,908.5,109.5,2.85,24.6,874.5,786.77,591.73
2018,8,29,13,30,905.0,109.0,2.9,24.5,858.0,824.37,618.31
2018,8,29,13,45,900.0,108.0,2.9,24.4,834.5,857.17,641.32
2018,8,29,14,0,895.0,107.0,2.9,24.3,811.0,886.63,662.13
2018,8,29,14,15,886.5,105.0,2.9,24.1,779.5,908.54,678.19
2018,8,29,14,30,878.0,103.0,2.9,23.9,748.0,926.69,691.93
2018,8,29,14,45,866.0,101.5,2.9,23.65,710.5,938.34,701.63
2018,8,29,15,0,854.0,100.0,2.9,23.4,673.0,946.14,709.0
2018,8,29,15,15,838.5,98.0,2.9,23.4,630.0,958.56,719.02
2018,8,29,15,30,823.0,96.0,2.9,23.4,587.0,954.93,718.36
2018,8,29,15,45,801.5,93.0,2.8,22.75,539.5,940.28,711.5
2018,8,29,16,0,780.0,90.0,2.7,22.1,492.0,921.86,702.16
2018,8,29,16,15,751.0,86.5,2.65,21.7,441.5,891.76,684.4
2018,8,29,16,30,722.0,83.0,2.6,21.3,391.0,865.1,668.78
2018,8,29,16,45,681.0,79.0,2.55,20.9,339.0,817.22,637.56
2018,8,29,17,0,640.0,75.0,2.5,20.5,287.0,767.14,603.73
2018,8,29,17,15,583.0,68.0,2.4,20.0,235.5,695.86,552.54
2018,8,29,17,30,526.0,61.0,2.3,19.5,184.0,623.9,498.22
2018,8,29,17,45,440.0,52.5,2.2,19.0,137.5,523.3,418.79
2018,8,29,18,0,354.0,44.0,2.1,18.5,91.0,424.08,335.46
2018,8,29,18,15,238.5,31.0,2.0,18.1,56.5,300.8,204.13
2018,8,29,18,30,123.0,18.0,1.9,17.7,22.0,115.7,0.0
2018,8,29,18,45,61.5,9.0,1.8,17.25,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
