Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,15,8.0,2.0,1.25,15.1,1.5,0.0,0.0
2018,8,30,5,30,16.0,4.0,1.3,15.5,3.0,0.0,0.0
2018,8,30,5,45,16.0,5.5,1.35,15.9,5.5,4.33,0.0
2018,8,30,6,0,16.0,7.0,1.4,16.3,8.0,5.55,0.0
2018,8,30,6,15,8.0,12.0,1.4,16.65,12.5,9.44,2.31
2018,8,30,6,30,0.0,17.0,1.4,17.0,17.0,12.91,5.63
2018,8,30,6,45,0.0,24.5,1.4,17.4,24.5,18.64,10.83
2018,8,30,7,0,0.0,32.0,1.4,17.8,32.0,24.39,15.99
2018,8,30,7,15,0.0,42.5,1.3,18.05,42.5,32.46,23.14
2018,8,30,7,30,0.0,53.0,1.2,18.3,53.0,40.56,30.21
2018,8,30,7,45,0.0,70.5,1.15,18.6,70.5,54.09,41.91
2018,8,30,8,0,0.0,88.0,1.1,18.9,88.0,67.25,53.11
2018,8,30,8,15,0.0,106.5,1.05,19.25,106.5,80.59,64.3
2018,8,30,8,30,0.0,125.0,1.0,19.6,125.0,93.75,75.17
2018,8,30,8,45,0.0,138.5,0.95,19.9,138.5,103.37,82.94
2018,8,30,9,0,0.0,152.0,0.9,20.2,152.0,112.91,90.56
2018,8,30,9,15,5.0,178.0,0.9,20.55,181.5,130.73,105.0
2018,8,30,9,30,10.0,204.0,0.9,20.9,211.0,148.21,118.94
2018,8,30,9,45,11.5,214.5,0.95,21.25,223.0,155.48,124.44
2018,8,30,10,0,13.0,225.0,1.0,21.6,235.0,162.66,129.88
2018,8,30,10,15,14.5,241.5,1.1,21.9,253.0,175.82,133.58
2018,8,30,10,30,16.0,258.0,1.2,22.2,271.0,189.52,143.61
2018,8,30,10,45,44.5,297.0,1.3,22.5,334.0,214.18,161.02
2018,8,30,11,0,73.0,336.0,1.4,22.8,397.0,253.1,189.54
2018,8,30,11,15,112.0,370.5,1.5,23.0,466.0,291.91,217.98
2018,8,30,11,30,151.0,405.0,1.6,23.2,535.0,343.69,256.41
2018,8,30,11,45,218.5,383.5,1.7,23.45,573.0,377.72,281.79
2018,8,30,12,0,286.0,362.0,1.8,23.7,611.0,417.08,311.82
2018,8,30,12,15,374.5,339.5,1.85,23.85,665.0,478.48,358.09
2018,8,30,12,30,463.0,317.0,1.9,24.0,719.0,546.51,408.89
2018,8,30,12,45,654.5,229.5,2.0,24.15,791.5,638.32,477.79
2018,8,30,13,0,846.0,142.0,2.1,24.3,864.0,734.08,548.97
2018,8,30,13,15,862.5,131.0,2.15,24.35,854.5,770.59,576.32
2018,8,30,13,30,879.0,120.0,2.2,24.4,845.0,813.4,606.59
2018,8,30,13,45,872.5,119.0,2.3,24.45,820.5,844.34,628.44
2018,8,30,14,0,866.0,118.0,2.4,24.5,796.0,871.92,648.21
2018,8,30,14,15,857.0,116.5,2.45,24.45,765.0,893.34,663.85
2018,8,30,14,30,848.0,115.0,2.5,24.4,734.0,923.05,685.21
2018,8,30,14,45,835.0,112.5,2.6,24.35,696.0,932.75,693.75
2018,8,30,15,0,822.0,110.0,2.7,24.3,658.0,938.47,699.99
2018,8,30,15,15,805.5,107.5,2.7,24.3,615.5,936.86,700.57
2018,8,30,15,30,789.0,105.0,2.7,24.3,573.0,931.33,698.73
2018,8,30,15,45,765.0,102.0,2.9,23.8,525.5,913.95,691.93
2018,8,30,16,0,741.0,99.0,3.1,23.3,478.0,899.58,687.08
2018,8,30,16,15,708.0,95.5,3.2,22.85,427.5,866.2,667.88
2018,8,30,16,30,675.0,92.0,3.3,22.4,377.0,829.79,646.09
2018,8,30,16,45,630.5,87.0,3.4,21.95,325.5,777.37,611.87
2018,8,30,17,0,586.0,82.0,3.5,21.5,274.0,722.82,574.65
2018,8,30,17,15,527.0,75.0,3.5,20.9,224.5,650.11,521.73
2018,8,30,17,30,468.0,68.0,3.5,20.3,175.0,576.41,465.2
2018,8,30,17,45,382.0,57.0,3.55,19.65,129.5,471.25,380.96
2018,8,30,18,0,296.0,46.0,3.6,19.0,84.0,376.41,299.6
2018,8,30,18,15,193.0,31.0,3.55,18.5,51.5,259.18,165.28
2018,8,30,18,30,90.0,16.0,3.5,18.0,19.0,86.71,0.0
2018,8,30,18,45,45.0,8.0,3.4,17.5,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,7.5,2.0,15.05,7.5,5.9,0.0
2018,8,31,6,0,0.0,15.0,2.1,15.5,15.0,11.43,0.0
2018,8,31,6,15,2.5,32.5,2.05,16.05,33.0,24.46,14.89
2018,8,31,6,30,5.0,50.0,2.0,16.6,51.0,37.17,26.74
2018,8,31,6,45,11.0,70.0,2.0,17.1,72.5,51.46,39.66
2018,8,31,7,0,17.0,90.0,2.0,17.6,94.0,65.67,52.29
2018,8,31,7,15,20.5,109.0,1.9,18.15,115.5,79.13,64.01
2018,8,31,7,30,24.0,128.0,1.8,18.7,137.0,90.18,73.36
2018,8,31,7,45,35.0,151.5,1.7,19.3,166.5,105.26,85.94
2018,8,31,8,0,46.0,175.0,1.6,19.9,196.0,120.02,98.01
2018,8,31,8,15,72.0,202.5,1.5,20.65,239.5,136.89,111.56
2018,8,31,8,30,98.0,230.0,1.4,21.4,283.0,153.36,124.51
2018,8,31,8,45,162.0,250.0,1.3,22.1,346.5,159.95,129.13
2018,8,31,9,0,226.0,270.0,1.2,22.8,410.0,171.91,138.11
2018,8,31,9,15,402.5,235.5,1.1,23.5,505.0,141.62,112.61
2018,8,31,9,30,579.0,201.0,1.0,24.2,600.0,125.09,98.59
2018,8,31,9,45,707.5,159.5,0.95,24.95,672.0,102.44,79.61
2018,8,31,10,0,836.0,118.0,0.9,25.7,744.0,89.57,68.72
2018,8,31,10,15,858.0,113.0,0.9,26.2,777.0,148.87,84.46
2018,8,31,10,30,880.0,108.0,0.9,26.7,810.0,204.75,116.87
2018,8,31,10,45,887.0,109.0,0.95,27.25,832.5,263.18,160.9
2018,8,31,11,0,894.0,110.0,1.0,27.8,855.0,322.0,208.92
2018,8,31,11,15,898.0,109.5,1.2,28.05,869.0,379.03,257.27
2018,8,31,11,30,902.0,109.0,1.4,28.3,883.0,435.57,304.97
2018,8,31,11,45,904.5,108.5,1.6,28.5,889.5,490.73,350.83
2018,8,31,12,0,907.0,108.0,1.8,28.7,896.0,544.78,394.75
2018,8,31,12,15,909.0,107.0,2.05,28.8,895.5,596.84,436.53
2018,8,31,12,30,911.0,106.0,2.3,28.9,895.0,647.25,476.18
2018,8,31,12,45,914.0,103.5,2.5,28.95,887.5,695.17,513.18
2018,8,31,13,0,917.0,101.0,2.7,29.0,880.0,740.97,548.05
2018,8,31,13,15,914.0,100.0,2.85,28.9,863.5,781.3,578.32
2018,8,31,13,30,911.0,99.0,3.0,28.8,847.0,818.68,604.95
2018,8,31,13,45,906.0,98.0,3.15,28.7,823.5,851.32,628.45
2018,8,31,14,0,901.0,97.0,3.3,28.6,800.0,880.6,649.83
2018,8,31,14,15,866.0,107.0,3.45,28.35,760.5,891.16,659.23
2018,8,31,14,30,831.0,117.0,3.6,28.1,721.0,909.05,673.87
2018,8,31,14,45,807.0,118.5,3.75,27.8,680.0,912.46,679.04
2018,8,31,15,0,783.0,120.0,3.9,27.5,639.0,911.6,681.57
2018,8,31,15,15,770.0,115.0,3.9,27.5,597.5,910.09,682.22
2018,8,31,15,30,757.0,110.0,3.9,27.5,556.0,904.76,680.42
2018,8,31,15,45,741.5,104.0,4.0,26.65,511.0,892.09,676.5
2018,8,31,16,0,726.0,98.0,4.1,25.8,466.0,882.52,674.75
2018,8,31,16,15,705.0,91.5,4.1,25.25,418.0,857.05,660.42
2018,8,31,16,30,684.0,85.0,4.1,24.7,370.0,828.48,643.62
2018,8,31,16,45,656.0,77.5,4.1,24.15,321.0,788.84,618.18
2018,8,31,17,0,628.0,70.0,4.1,23.6,272.0,746.85,589.92
2018,8,31,17,15,575.5,63.0,4.0,22.8,222.5,680.22,541.8
2018,8,31,17,30,523.0,56.0,3.9,22.0,173.0,612.97,490.46
2018,8,31,17,45,453.0,47.0,3.8,21.2,129.0,527.09,421.3
2018,8,31,18,0,383.0,38.0,3.7,20.4,85.0,442.83,347.24
2018,8,31,18,15,259.0,27.5,3.6,19.8,52.5,303.02,174.46
2018,8,31,18,30,135.0,17.0,3.5,19.2,20.0,124.3,0.0
2018,8,31,18,45,67.5,8.5,3.4,18.6,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,61.5,11.5,1.8,15.75,15.0,9.05,0.0
2018,9,1,6,0,123.0,23.0,1.8,16.2,30.0,17.39,0.0
2018,9,1,6,15,215.0,39.5,1.8,16.75,67.5,29.73,19.11
2018,9,1,6,30,307.0,56.0,1.8,17.3,105.0,42.0,30.79
2018,9,1,6,45,364.5,70.5,1.8,17.85,150.0,52.51,40.43
2018,9,1,7,0,422.0,85.0,1.8,18.4,195.0,62.84,49.64
2018,9,1,7,15,469.0,97.0,1.65,19.05,244.0,71.19,56.87
2018,9,1,7,30,516.0,109.0,1.5,19.7,293.0,79.37,63.73
2018,9,1,7,45,545.0,120.5,1.4,20.4,341.5,86.74,69.71
2018,9,1,8,0,574.0,132.0,1.3,21.1,390.0,96.31,77.44
2018,9,1,8,15,602.0,139.5,1.25,21.75,437.5,99.91,80.0
2018,9,1,8,30,630.0,147.0,1.2,22.4,485.0,103.37,82.42
2018,9,1,8,45,650.0,154.5,1.15,23.1,530.0,106.49,84.52
2018,9,1,9,0,670.0,162.0,1.1,23.8,575.0,109.44,86.46
2018,9,1,9,15,691.0,165.5,1.2,24.3,616.0,109.85,86.4
2018,9,1,9,30,712.0,169.0,1.3,24.8,657.0,110.26,86.36
2018,9,1,9,45,708.5,177.5,1.4,25.3,684.5,112.76,88.06
2018,9,1,10,0,705.0,186.0,1.5,25.8,712.0,115.07,89.61
2018,9,1,10,15,716.0,189.0,1.6,26.1,741.0,162.69,99.92
2018,9,1,10,30,727.0,192.0,1.7,26.4,770.0,216.64,132.79
2018,9,1,10,45,727.5,198.5,1.85,26.75,790.0,271.98,174.89
2018,9,1,11,0,728.0,205.0,2.0,27.1,810.0,327.51,220.34
2018,9,1,11,15,722.5,210.5,2.15,27.25,819.5,380.41,265.03
2018,9,1,11,30,717.0,216.0,2.3,27.4,829.0,432.4,308.64
2018,9,1,11,45,717.5,217.0,2.45,27.6,834.0,482.82,350.12
2018,9,1,12,0,718.0,218.0,2.6,27.8,839.0,532.39,389.99
2018,9,1,12,15,712.0,220.5,2.7,27.85,835.5,578.39,426.45
2018,9,1,12,30,706.0,223.0,2.8,27.9,832.0,622.48,460.66
2018,9,1,12,45,699.0,224.0,2.95,27.95,821.5,662.58,491.54
2018,9,1,13,0,692.0,225.0,3.1,28.0,811.0,700.2,520.13
2018,9,1,13,15,692.0,219.5,3.15,27.9,795.5,734.81,546.32
2018,9,1,13,30,692.0,214.0,3.2,27.8,780.0,766.84,570.45
2018,9,1,13,45,693.5,206.0,3.25,27.75,758.5,795.06,591.75
2018,9,1,14,0,695.0,198.0,3.3,27.7,737.0,820.37,610.98
2018,9,1,14,15,704.5,186.0,3.35,27.5,713.5,845.78,630.74
2018,9,1,14,30,714.0,174.0,3.4,27.3,690.0,868.21,647.72
2018,9,1,14,45,705.5,167.5,3.4,27.1,655.0,876.47,654.98
2018,9,1,15,0,697.0,161.0,3.4,26.9,620.0,881.07,660.04
2018,9,1,15,15,669.5,157.5,3.4,26.9,574.5,866.85,651.91
2018,9,1,15,30,642.0,154.0,3.4,26.9,529.0,848.65,641.24
2018,9,1,15,45,627.0,144.5,3.45,26.15,485.5,832.59,634.24
2018,9,1,16,0,612.0,135.0,3.5,25.4,442.0,813.12,624.72
2018,9,1,16,15,590.5,124.5,3.5,24.85,395.5,782.85,606.6
2018,9,1,16,30,569.0,114.0,3.5,24.3,349.0,749.6,585.91
2018,9,1,16,45,542.5,102.5,3.5,23.7,302.0,707.64,558.24
2018,9,1,17,0,516.0,91.0,3.5,23.1,255.0,663.41,527.69
2018,9,1,17,15,455.0,80.5,3.45,22.3,205.5,579.1,465.3
2018,9,1,17,30,394.0,70.0,3.4,21.5,156.0,504.06,407.08
2018,9,1,17,45,322.5,56.0,3.35,20.7,114.0,415.67,335.01
2018,9,1,18,0,251.0,42.0,3.3,19.9,72.0,330.77,260.02
2018,9,1,18,15,161.0,28.0,3.25,19.35,43.5,220.75,107.57
2018,9,1,18,30,71.0,14.0,3.2,18.8,15.0,69.22,0.0
2018,9,1,18,45,35.5,7.0,3.2,18.25,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,2,5,45,51.0,11.0,1.15,14.9,14.0,8.65,0.0
2018,9,2,6,0,102.0,22.0,1.1,15.3,28.0,16.6,0.0
2018,9,2,6,15,193.5,38.5,1.05,15.85,64.0,28.91,18.39
2018,9,2,6,30,285.0,55.0,1.0,16.4,100.0,41.15,30.16
2018,9,2,6,45,348.0,68.5,0.9,16.95,144.0,51.0,39.26
2018,9,2,7,0,411.0,82.0,0.8,17.5,188.0,60.72,47.97
2018,9,2,7,15,472.0,92.0,0.75,18.1,239.5,67.96,54.26
2018,9,2,7,30,533.0,102.0,0.7,18.7,291.0,77.76,62.57
2018,9,2,7,45,552.0,113.0,0.65,19.35,335.5,84.4,67.95
2018,9,2,8,0,571.0,124.0,0.6,20.0,380.0,90.72,72.94
2018,9,2,8,15,612.0,129.5,0.6,20.7,432.0,93.41,74.76
2018,9,2,8,30,653.0,135.0,0.6,21.4,484.0,96.1,76.55
2018,9,2,8,45,662.5,144.0,0.65,22.15,524.5,100.21,79.52
2018,9,2,9,0,672.0,153.0,0.7,22.9,565.0,104.05,82.24
2018,9,2,9,15,685.0,159.5,0.75,23.55,604.0,106.23,83.61
2018,9,2,9,30,698.0,166.0,0.8,24.2,643.0,108.28,84.87
2018,9,2,9,45,704.0,173.5,0.8,24.9,676.0,110.56,86.3
2018,9,2,10,0,710.0,181.0,0.8,25.6,709.0,112.69,87.61
2018,9,2,10,15,721.5,184.0,0.9,26.1,738.0,159.79,97.52
2018,9,2,10,30,733.0,187.0,1.0,26.6,767.0,214.1,130.14
2018,9,2,10,45,751.5,184.0,1.05,27.15,793.0,267.8,169.71
2018,9,2,11,0,770.0,181.0,1.1,27.7,819.0,323.38,214.04
2018,9,2,11,15,769.0,184.5,1.25,28.0,830.5,378.42,259.89
2018,9,2,11,30,768.0,188.0,1.4,28.3,842.0,432.88,304.9
2018,9,2,11,45,757.5,194.5,1.5,28.6,843.5,484.46,346.8
2018,9,2,12,0,747.0,201.0,1.6,28.9,845.0,534.17,386.12
2018,9,2,12,15,742.5,203.0,1.75,29.0,842.0,581.71,423.35
2018,9,2,12,30,738.0,205.0,1.9,29.1,839.0,627.4,458.39
2018,9,2,12,45,765.0,190.0,2.05,29.2,841.0,677.49,496.11
2018,9,2,13,0,792.0,175.0,2.2,29.3,843.0,723.1,530.36
2018,9,2,13,15,787.5,173.5,2.35,29.25,826.0,759.79,557.99
2018,9,2,13,30,783.0,172.0,2.5,29.2,809.0,793.57,583.41
2018,9,2,13,45,776.5,168.5,2.6,29.1,784.5,820.86,604.08
2018,9,2,14,0,770.0,165.0,2.7,29.0,760.0,851.58,626.14
2018,9,2,14,15,760.0,162.0,2.8,28.75,729.0,870.03,640.49
2018,9,2,14,30,750.0,159.0,2.9,28.5,698.0,884.78,652.66
2018,9,2,14,45,738.0,154.0,2.95,28.25,661.0,891.8,659.54
2018,9,2,15,0,726.0,149.0,3.0,28.0,624.0,895.01,664.11
2018,9,2,15,15,696.0,147.5,3.0,28.0,578.5,880.92,656.24
2018,9,2,15,30,666.0,146.0,3.0,28.0,533.0,862.77,645.82
2018,9,2,15,45,623.0,143.0,3.1,27.1,481.0,826.22,625.61
2018,9,2,16,0,580.0,140.0,3.2,26.2,429.0,785.88,602.32
2018,9,2,16,15,556.0,129.5,3.2,25.5,382.5,753.11,582.79
2018,9,2,16,30,532.0,119.0,3.2,24.8,336.0,708.38,553.98
2018,9,2,16,45,509.0,106.5,3.2,24.1,291.0,669.94,528.85
2018,9,2,17,0,486.0,94.0,3.2,23.4,246.0,629.63,501.1
2018,9,2,17,15,391.0,82.5,3.15,22.55,190.0,520.81,419.59
2018,9,2,17,30,296.0,71.0,3.1,21.7,134.0,414.15,335.9
2018,9,2,17,45,216.0,52.5,3.1,20.8,91.5,313.27,252.78
2018,9,2,18,0,136.0,34.0,3.1,19.9,49.0,191.18,148.94
2018,9,2,18,15,89.0,21.5,3.0,19.35,29.5,125.78,43.77
2018,9,2,18,30,42.0,9.0,2.9,18.8,10.0,41.43,0.0
2018,9,2,18,45,21.0,4.5,2.85,18.25,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,15.5,6.0,1.75,14.2,7.0,4.72,0.0
2018,9,3,6,0,31.0,12.0,1.8,14.6,14.0,9.32,0.0
2018,9,3,6,15,66.5,27.0,1.8,15.1,36.0,20.48,11.31
2018,9,3,6,30,102.0,42.0,1.8,15.6,58.0,31.42,21.75
2018,9,3,6,45,102.0,54.0,1.8,16.15,75.0,39.85,29.56
2018,9,3,7,0,102.0,66.0,1.8,16.7,92.0,49.58,38.32
2018,9,3,7,15,51.0,85.0,1.8,17.35,98.0,63.07,50.16
2018,9,3,7,30,0.0,104.0,1.8,18.0,104.0,76.74,61.91
2018,9,3,7,45,9.0,130.5,1.75,18.6,134.5,95.02,77.42
2018,9,3,8,0,18.0,157.0,1.7,19.2,165.0,113.01,92.39
2018,9,3,8,15,30.0,183.5,1.7,19.8,198.5,125.54,102.47
2018,9,3,8,30,42.0,210.0,1.7,20.4,232.0,141.43,115.22
2018,9,3,8,45,78.0,239.0,1.7,21.0,285.0,158.75,128.96
2018,9,3,9,0,114.0,268.0,1.7,21.6,338.0,167.9,135.79
2018,9,3,9,15,236.5,271.0,1.7,22.15,428.0,163.66,131.65
2018,9,3,9,30,359.0,274.0,1.7,22.7,518.0,167.45,134.15
2018,9,3,9,45,487.0,245.5,1.7,23.25,595.0,145.39,115.58
2018,9,3,10,0,615.0,217.0,1.7,23.8,672.0,130.23,102.78
2018,9,3,10,15,678.0,199.5,1.8,24.2,719.0,164.31,103.62
2018,9,3,10,30,741.0,182.0,1.9,24.6,766.0,211.85,129.73
2018,9,3,10,45,762.0,177.5,1.95,25.05,792.5,265.56,169.95
2018,9,3,11,0,783.0,173.0,2.0,25.5,819.0,326.21,218.95
2018,9,3,11,15,788.0,173.5,2.05,25.8,833.0,380.62,264.93
2018,9,3,11,30,793.0,174.0,2.1,26.1,847.0,434.99,310.52
2018,9,3,11,45,796.0,174.0,2.2,26.4,853.5,487.81,354.18
2018,9,3,12,0,799.0,174.0,2.3,26.7,860.0,539.86,396.12
2018,9,3,12,15,801.5,172.0,2.35,26.85,859.0,589.08,435.01
2018,9,3,12,30,804.0,170.0,2.4,27.0,858.0,636.85,471.86
2018,9,3,12,45,806.5,166.5,2.5,27.1,850.0,681.7,506.15
2018,9,3,13,0,809.0,163.0,2.6,27.2,842.0,724.51,538.38
2018,9,3,13,15,777.5,173.5,2.7,27.1,815.0,751.92,559.45
2018,9,3,13,30,746.0,184.0,2.8,27.0,788.0,781.01,581.2
2018,9,3,13,45,752.0,175.0,2.9,26.95,768.0,812.84,605.38
2018,9,3,14,0,758.0,166.0,3.0,26.9,748.0,841.81,626.92
2018,9,3,14,15,735.5,167.0,3.05,26.55,713.0,852.97,636.43
2018,9,3,14,30,713.0,168.0,3.1,26.2,678.0,859.94,643.41
2018,9,3,14,45,689.0,164.5,3.2,25.9,635.5,856.66,643.78
2018,9,3,15,0,665.0,161.0,3.3,25.6,593.0,849.23,641.49
2018,9,3,15,15,640.5,156.0,3.3,25.6,549.5,835.73,633.8
2018,9,3,15,30,616.0,151.0,3.3,25.6,506.0,818.43,623.58
2018,9,3,15,45,609.0,139.5,3.35,24.6,465.5,807.73,620.71
2018,9,3,16,0,602.0,128.0,3.4,23.6,425.0,793.74,615.4
2018,9,3,16,15,583.0,117.0,3.35,22.95,379.5,765.24,598.19
2018,9,3,16,30,564.0,106.0,3.3,22.3,334.0,733.81,578.49
2018,9,3,16,45,513.0,98.5,3.25,21.7,283.5,672.4,535.73
2018,9,3,17,0,462.0,91.0,3.2,21.1,233.0,601.73,484.43
2018,9,3,17,15,418.5,79.5,3.1,20.45,189.5,542.32,439.45
2018,9,3,17,30,375.0,68.0,3.0,19.8,146.0,483.11,392.04
2018,9,3,17,45,305.0,54.0,2.9,19.1,106.0,397.02,320.55
2018,9,3,18,0,235.0,40.0,2.8,18.4,66.0,314.82,244.4
2018,9,3,18,15,139.5,24.5,2.7,18.0,38.0,190.79,34.53
2018,9,3,18,30,44.0,9.0,2.6,17.6,10.0,42.98,0.0
2018,9,3,18,45,22.0,4.5,2.55,17.2,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,4,5,45,34.5,6.5,2.1,14.8,8.5,5.11,0.0
2018,9,4,6,0,69.0,13.0,2.2,15.2,17.0,9.91,0.0
2018,9,4,6,15,124.0,24.0,2.2,15.7,39.5,18.19,9.26
2018,9,4,6,30,179.0,35.0,2.2,16.2,62.0,26.39,17.3
2018,9,4,6,45,108.0,39.0,2.2,16.75,57.0,29.63,20.48
2018,9,4,7,0,37.0,43.0,2.2,17.3,52.0,33.19,23.77
2018,9,4,7,15,18.5,52.5,2.15,17.85,57.0,40.74,30.44
2018,9,4,7,30,0.0,62.0,2.1,18.4,62.0,47.51,36.29
2018,9,4,7,45,0.0,77.0,2.05,18.95,77.0,58.98,46.13
2018,9,4,8,0,0.0,92.0,2.0,19.5,92.0,69.95,55.36
2018,9,4,8,15,0.5,115.0,2.0,20.05,115.5,86.3,69.08
2018,9,4,8,30,1.0,138.0,2.0,20.6,139.0,102.36,82.33
2018,9,4,8,45,3.0,158.0,1.95,21.2,160.0,116.24,93.53
2018,9,4,9,0,5.0,178.0,1.9,21.8,181.0,129.93,104.42
2018,9,4,9,15,16.5,209.5,1.9,22.3,220.5,150.91,121.26
2018,9,4,9,30,28.0,241.0,1.9,22.8,260.0,161.1,129.04
2018,9,4,9,45,62.5,284.0,1.9,23.3,329.5,185.09,147.98
2018,9,4,10,0,97.0,327.0,1.9,23.8,399.0,207.76,165.57
2018,9,4,10,15,231.5,319.5,1.95,24.2,499.5,202.47,146.64
2018,9,4,10,30,366.0,312.0,2.0,24.6,600.0,241.18,167.6
2018,9,4,10,45,569.0,242.5,2.05,25.0,704.0,264.52,176.88
2018,9,4,11,0,772.0,173.0,2.1,25.4,808.0,322.79,216.94
2018,9,4,11,15,830.0,146.5,2.15,25.65,839.5,375.77,260.68
2018,9,4,11,30,888.0,120.0,2.2,25.9,871.0,435.19,309.72
2018,9,4,11,45,889.5,120.5,2.25,26.1,877.0,490.22,355.83
2018,9,4,12,0,891.0,121.0,2.3,26.3,883.0,544.08,399.8
2018,9,4,12,15,891.0,120.5,2.35,26.4,881.5,594.99,440.56
2018,9,4,12,30,891.0,120.0,2.4,26.5,880.0,644.09,478.88
2018,9,4,12,45,889.0,119.0,2.45,26.55,870.0,689.45,513.73
2018,9,4,13,0,887.0,118.0,2.5,26.6,860.0,732.36,546.1
2018,9,4,13,15,883.0,117.5,2.6,26.55,843.0,771.59,575.83
2018,9,4,13,30,879.0,117.0,2.7,26.5,826.0,807.88,601.93
2018,9,4,13,45,872.5,116.0,2.75,26.4,801.5,838.6,623.74
2018,9,4,14,0,866.0,115.0,2.8,26.3,777.0,865.92,643.38
2018,9,4,14,15,856.0,113.5,2.9,26.05,745.0,886.2,659.17
2018,9,4,14,30,846.0,112.0,3.0,25.8,713.0,914.39,680.52
2018,9,4,14,45,819.5,114.5,3.05,25.5,671.0,916.77,684.43
2018,9,4,15,0,793.0,117.0,3.1,25.2,629.0,914.73,685.74
2018,9,4,15,15,776.0,113.0,3.1,25.2,586.0,910.37,684.52
2018,9,4,15,30,759.0,109.0,3.1,25.2,543.0,902.09,680.78
2018,9,4,15,45,747.5,102.5,3.15,24.4,499.5,892.6,678.78
2018,9,4,16,0,736.0,96.0,3.2,23.6,456.0,886.35,679.03
2018,9,4,16,15,696.0,93.0,3.15,23.05,404.0,846.62,654.4
2018,9,4,16,30,656.0,90.0,3.1,22.5,352.0,803.93,627.25
2018,9,4,16,45,612.0,83.5,3.1,21.95,300.5,750.2,591.38
2018,9,4,17,0,568.0,77.0,3.1,21.4,249.0,694.47,552.44
2018,9,4,17,15,513.0,68.0,2.95,20.65,201.0,623.67,499.78
2018,9,4,17,30,458.0,59.0,2.8,19.9,153.0,552.28,443.68
2018,9,4,17,45,364.5,48.5,2.7,19.2,109.5,444.38,355.77
2018,9,4,18,0,271.0,38.0,2.6,18.5,66.0,343.63,263.0
2018,9,4,18,15,161.5,23.5,2.55,18.05,37.5,205.16,0.0
2018,9,4,18,30,52.0,9.0,2.5,17.6,9.0,49.4,0.0
2018,9,4,18,45,26.0,4.5,2.45,17.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,5,45,20.0,5.5,2.1,14.15,6.5,4.33,0.0
2018,9,5,6,0,40.0,11.0,2.2,14.5,13.0,8.58,0.0
2018,9,5,6,15,147.5,29.0,2.25,15.05,49.0,21.9,12.16
2018,9,5,6,30,255.0,47.0,2.3,15.6,85.0,35.35,25.07
2018,9,5,6,45,198.5,48.0,2.4,16.1,84.5,35.6,25.77
2018,9,5,7,0,142.0,49.0,2.5,16.6,84.0,36.99,27.19
2018,9,5,7,15,71.0,60.5,2.5,17.1,78.0,45.98,35.15
2018,9,5,7,30,0.0,72.0,2.5,17.6,72.0,54.99,42.99
2018,9,5,7,45,57.0,86.0,2.5,18.1,111.0,63.24,50.01
2018,9,5,8,0,114.0,100.0,2.5,18.6,150.0,73.49,58.66
2018,9,5,8,15,57.0,120.5,2.5,19.1,145.5,88.63,71.37
2018,9,5,8,30,0.0,141.0,2.5,19.6,141.0,104.29,84.35
2018,9,5,8,45,34.5,157.0,2.55,20.05,178.0,111.75,90.24
2018,9,5,9,0,69.0,173.0,2.6,20.5,215.0,122.67,99.0
2018,9,5,9,15,51.5,211.5,2.65,20.95,244.0,144.99,117.18
2018,9,5,9,30,34.0,250.0,2.7,21.4,273.0,166.04,134.07
2018,9,5,9,45,159.0,274.5,2.75,21.8,390.5,172.74,139.04
2018,9,5,10,0,284.0,299.0,2.8,22.2,508.0,174.93,140.35
2018,9,5,10,15,443.5,265.0,2.85,22.45,605.5,181.99,125.87
2018,9,5,10,30,603.0,231.0,2.9,22.7,703.0,219.72,143.01
2018,9,5,10,45,676.5,206.5,3.0,23.0,749.5,264.53,174.57
2018,9,5,11,0,750.0,182.0,3.1,23.3,796.0,317.27,216.15
2018,9,5,11,15,810.5,155.0,3.15,23.45,829.0,374.64,263.8
2018,9,5,11,30,871.0,128.0,3.2,23.6,862.0,433.32,313.09
2018,9,5,11,45,874.5,128.0,3.3,23.7,869.0,488.16,360.07
2018,9,5,12,0,878.0,128.0,3.4,23.8,876.0,542.05,405.2
2018,9,5,12,15,878.0,128.0,3.5,23.75,874.5,592.86,447.17
2018,9,5,12,30,878.0,128.0,3.6,23.7,873.0,641.9,486.82
2018,9,5,12,45,877.5,126.0,3.65,23.7,863.5,687.05,522.57
2018,9,5,13,0,877.0,124.0,3.7,23.7,854.0,729.85,555.91
2018,9,5,13,15,856.0,130.5,3.75,23.5,830.5,762.26,581.44
2018,9,5,13,30,835.0,137.0,3.8,23.3,807.0,800.78,610.49
2018,9,5,13,45,829.0,134.5,3.9,23.15,782.5,830.3,632.44
2018,9,5,14,0,823.0,132.0,4.0,23.0,758.0,856.38,652.18
2018,9,5,14,15,831.0,122.5,4.0,22.7,732.0,884.01,673.06
2018,9,5,14,30,839.0,113.0,4.0,22.4,706.0,908.32,691.78
2018,9,5,14,45,827.5,110.0,4.0,22.05,668.5,918.36,700.93
2018,9,5,15,0,816.0,107.0,4.0,21.7,631.0,924.47,707.66
2018,9,5,15,15,799.0,104.5,4.0,21.7,588.0,921.98,707.66
2018,9,5,15,30,782.0,102.0,4.0,21.7,545.0,915.57,705.13
2018,9,5,15,45,761.0,98.0,4.0,20.9,498.5,899.65,698.18
2018,9,5,16,0,740.0,94.0,4.0,20.1,452.0,886.67,693.32
2018,9,5,16,15,710.5,89.5,3.95,19.65,402.5,855.3,673.87
2018,9,5,16,30,681.0,85.0,3.9,19.2,353.0,820.92,651.83
2018,9,5,16,45,638.5,79.0,3.85,18.7,302.0,769.15,616.21
2018,9,5,17,0,596.0,73.0,3.8,18.2,251.0,715.34,577.55
2018,9,5,17,15,532.0,65.5,3.7,17.65,201.0,637.61,518.35
2018,9,5,17,30,468.0,58.0,3.6,17.1,151.0,559.35,455.52
2018,9,5,17,45,371.0,47.0,3.5,16.55,107.0,447.75,362.55
2018,9,5,18,0,274.0,36.0,3.4,16.0,63.0,343.4,261.96
2018,9,5,18,15,162.5,22.5,3.3,15.7,36.0,201.77,0.0
2018,9,5,18,30,51.0,9.0,3.2,15.4,9.0,48.49,0.0
2018,9,5,18,45,25.5,4.5,3.1,15.05,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,45,62.5,9.0,2.2,12.8,12.0,7.08,0.0
2018,9,6,6,0,125.0,18.0,2.3,13.2,24.0,13.7,0.0
2018,9,6,6,15,277.5,30.5,2.3,13.65,65.0,25.02,14.57
2018,9,6,6,30,430.0,43.0,2.3,14.1,106.0,35.46,25.29
2018,9,6,6,45,302.5,37.0,2.35,14.6,90.0,29.25,20.31
2018,9,6,7,0,175.0,31.0,2.4,15.1,74.0,23.49,15.34
2018,9,6,7,15,87.5,35.0,2.4,15.65,56.5,26.61,18.15
2018,9,6,7,30,0.0,39.0,2.4,16.2,39.0,29.78,20.91
2018,9,6,7,45,0.0,44.5,2.4,16.75,44.5,34.02,24.56
2018,9,6,8,0,0.0,50.0,2.4,17.3,50.0,38.27,28.15
2018,9,6,8,15,4.0,78.5,2.45,17.85,80.5,60.4,47.3
2018,9,6,8,30,8.0,107.0,2.5,18.4,111.0,81.33,65.09
2018,9,6,8,45,9.0,137.0,2.5,19.0,142.0,102.36,82.67
2018,9,6,9,0,10.0,167.0,2.5,19.6,173.0,122.84,99.52
2018,9,6,9,15,12.0,186.0,2.55,20.05,193.5,135.81,109.93
2018,9,6,9,30,14.0,205.0,2.6,20.5,214.0,148.62,120.11
2018,9,6,9,45,77.5,258.5,2.65,20.95,314.5,172.29,139.17
2018,9,6,10,0,141.0,312.0,2.7,21.4,415.0,189.8,152.96
2018,9,6,10,15,332.5,287.5,2.75,21.85,543.5,194.47,139.36
2018,9,6,10,30,524.0,263.0,2.8,22.3,672.0,228.03,152.96
2018,9,6,10,45,709.5,189.5,2.8,22.8,759.0,260.56,170.21
2018,9,6,11,0,895.0,116.0,2.8,23.3,846.0,322.02,214.64
2018,9,6,11,15,899.5,116.5,2.8,23.65,860.5,380.29,265.15
2018,9,6,11,30,904.0,117.0,2.8,24.0,875.0,438.15,314.94
2018,9,6,11,45,905.5,117.0,2.75,24.4,881.0,493.69,361.72
2018,9,6,12,0,907.0,117.0,2.7,24.8,887.0,547.99,406.09
2018,9,6,12,15,911.5,114.5,2.75,25.1,886.5,600.59,448.26
2018,9,6,12,30,916.0,112.0,2.8,25.4,886.0,651.65,488.11
2018,9,6,12,45,923.0,106.0,2.8,25.65,878.5,699.6,524.68
2018,9,6,13,0,930.0,100.0,2.8,25.9,871.0,745.46,558.9
2018,9,6,13,15,926.0,99.0,2.8,26.0,853.0,785.45,588.26
2018,9,6,13,30,922.0,98.0,2.8,26.1,835.0,822.33,613.5
2018,9,6,13,45,916.5,97.0,2.8,26.2,810.0,854.75,635.67
2018,9,6,14,0,911.0,96.0,2.8,26.3,785.0,883.71,655.52
2018,9,6,14,15,902.5,94.0,2.8,26.25,752.5,905.43,671.01
2018,9,6,14,30,894.0,92.0,2.8,26.2,720.0,923.32,684.13
2018,9,6,14,45,882.5,90.5,2.8,26.15,682.0,935.15,693.42
2018,9,6,15,0,871.0,89.0,2.8,26.1,644.0,943.09,700.34
2018,9,6,15,15,855.5,86.0,2.8,26.1,600.0,941.55,701.02
2018,9,6,15,30,840.0,83.0,2.8,26.1,556.0,947.89,707.2
2018,9,6,15,45,808.5,83.0,2.85,25.65,506.0,926.89,696.72
2018,9,6,16,0,777.0,83.0,2.9,25.2,456.0,902.06,683.7
2018,9,6,16,15,727.5,82.0,2.85,24.7,400.5,854.58,654.1
2018,9,6,16,30,678.0,81.0,2.8,24.2,345.0,811.48,626.94
2018,9,6,16,45,663.5,71.5,2.8,23.75,299.0,782.1,608.66
2018,9,6,17,0,649.0,62.0,2.8,23.3,253.0,749.98,587.03
2018,9,6,17,15,598.5,55.5,2.7,22.4,204.0,685.98,540.57
2018,9,6,17,30,548.0,49.0,2.6,21.5,155.0,621.35,490.45
2018,9,6,17,45,449.5,40.5,2.5,20.55,110.0,510.77,401.37
2018,9,6,18,0,351.0,32.0,2.4,19.6,65.0,403.19,294.03
2018,9,6,18,15,211.5,20.5,2.4,19.05,37.0,232.01,0.0
2018,9,6,18,30,72.0,9.0,2.4,18.5,9.0,7.08,0.0
2018,9,6,18,45,36.0,4.5,2.4,17.95,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,7,5,45,81.0,10.5,1.35,14.65,14.0,8.26,0.0
2018,9,7,6,0,162.0,21.0,1.3,15.0,28.0,15.94,0.0
2018,9,7,6,15,285.0,32.0,1.25,15.75,65.0,26.38,15.24
2018,9,7,6,30,408.0,43.0,1.2,16.5,102.0,35.37,24.92
2018,9,7,6,45,287.0,52.0,1.15,17.2,101.5,39.12,28.71
2018,9,7,7,0,166.0,61.0,1.1,17.9,101.0,45.34,34.37
2018,9,7,7,15,83.0,80.5,1.05,18.6,100.5,59.25,46.57
2018,9,7,7,30,0.0,100.0,1.0,19.3,100.0,73.9,59.13
2018,9,7,7,45,4.0,122.0,0.95,20.05,123.5,89.26,72.02
2018,9,7,8,0,8.0,144.0,0.9,20.8,147.0,104.44,84.48
2018,9,7,8,15,18.5,169.0,0.9,21.55,178.0,121.43,98.22
2018,9,7,8,30,29.0,194.0,0.9,22.3,209.0,132.2,106.53
2018,9,7,8,45,64.5,225.0,0.95,23.05,262.5,150.83,121.22
2018,9,7,9,0,100.0,256.0,1.0,23.8,316.0,168.89,135.21
2018,9,7,9,15,182.5,273.5,1.05,24.5,392.0,172.67,137.5
2018,9,7,9,30,265.0,291.0,1.1,25.2,468.0,173.46,137.44
2018,9,7,9,45,481.5,234.5,1.15,25.85,577.5,140.33,110.16
2018,9,7,10,0,698.0,178.0,1.2,26.5,687.0,111.8,86.68
2018,9,7,10,15,796.5,143.5,1.3,26.95,745.5,147.77,87.18
2018,9,7,10,30,895.0,109.0,1.4,27.4,804.0,202.19,114.81
2018,9,7,10,45,902.0,109.0,1.5,27.85,826.0,261.28,158.96
2018,9,7,11,0,909.0,109.0,1.6,28.3,848.0,320.66,207.68
2018,9,7,11,15,913.0,109.5,1.75,28.55,862.0,379.45,257.54
2018,9,7,11,30,917.0,110.0,1.9,28.8,876.0,437.74,306.73
2018,9,7,11,45,919.5,109.5,2.0,29.05,882.5,493.92,353.29
2018,9,7,12,0,922.0,109.0,2.1,29.3,889.0,548.92,397.69
2018,9,7,12,15,924.5,108.0,2.25,29.4,888.0,602.1,440.0
2018,9,7,12,30,927.0,107.0,2.4,29.5,887.0,653.58,480.06
2018,9,7,12,45,930.5,103.5,2.5,29.55,878.5,701.68,516.77
2018,9,7,13,0,934.0,100.0,2.6,29.6,870.0,747.52,551.2
2018,9,7,13,15,930.0,99.0,2.7,29.55,852.0,787.66,581.07
2018,9,7,13,30,926.0,98.0,2.8,29.5,834.0,824.67,606.98
2018,9,7,13,45,905.0,103.0,2.9,29.4,803.5,850.46,625.56
2018,9,7,14,0,884.0,108.0,3.0,29.3,773.0,872.06,641.55
2018,9,7,14,15,843.0,117.5,3.05,29.15,730.0,887.69,653.57
2018,9,7,14,30,802.0,127.0,3.1,29.0,687.0,888.12,655.65
2018,9,7,14,45,790.0,123.5,3.15,28.8,649.5,896.53,663.49
2018,9,7,15,0,778.0,120.0,3.2,28.6,612.0,901.04,668.85
2018,9,7,15,15,779.0,110.0,3.2,28.6,573.5,907.0,674.54
2018,9,7,15,30,780.0,100.0,3.2,28.6,535.0,909.17,677.82
2018,9,7,15,45,764.0,94.5,3.25,28.0,489.5,896.26,672.98
2018,9,7,16,0,748.0,89.0,3.3,27.4,444.0,879.68,665.67
2018,9,7,16,15,711.5,85.0,3.25,26.85,392.0,848.08,647.0
2018,9,7,16,30,675.0,81.0,3.2,26.3,340.0,807.49,621.55
2018,9,7,16,45,642.0,73.0,3.15,25.8,290.5,762.28,591.71
2018,9,7,17,0,609.0,65.0,3.1,25.3,241.0,714.92,558.8
2018,9,7,17,15,551.5,57.5,2.95,24.35,192.0,643.54,506.52
2018,9,7,17,30,494.0,50.0,2.8,23.4,143.0,571.87,450.7
2018,9,7,17,45,400.0,40.5,2.7,22.5,100.5,465.35,364.06
2018,9,7,18,0,306.0,31.0,2.6,21.6,58.0,362.13,255.25
2018,9,7,18,15,182.5,19.5,2.6,21.0,32.5,168.11,0.0
2018,9,7,18,30,59.0,8.0,2.6,20.4,7.0,0.0,0.0
2018,9,7,18,45,29.5,4.0,2.6,19.8,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.65,18.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,5,45,95.0,10.0,2.6,15.1,14.0,0.0,0.0
2018,9,8,6,0,190.0,20.0,2.7,15.5,28.0,15.74,0.0
2018,9,8,6,15,323.0,30.0,2.65,16.05,66.0,24.86,13.67
2018,9,8,6,30,456.0,40.0,2.6,16.6,104.0,33.22,22.98
2018,9,8,6,45,531.0,47.0,2.6,17.15,152.0,38.93,28.5
2018,9,8,7,0,606.0,54.0,2.6,17.7,200.0,44.74,33.84
2018,9,8,7,15,655.0,59.5,2.55,18.35,251.5,49.18,37.77
2018,9,8,7,30,704.0,65.0,2.5,19.0,303.0,58.01,45.39
2018,9,8,7,45,735.0,69.5,2.45,19.7,353.5,61.68,48.35
2018,9,8,8,0,766.0,74.0,2.4,20.4,404.0,65.3,51.19
2018,9,8,8,15,789.5,77.5,2.35,21.2,453.0,67.99,53.15
2018,9,8,8,30,813.0,81.0,2.3,22.0,502.0,70.61,55.03
2018,9,8,8,45,829.5,84.5,2.3,22.85,547.5,72.99,56.68
2018,9,8,9,0,846.0,88.0,2.3,23.7,593.0,83.58,65.2
2018,9,8,9,15,859.5,91.0,2.3,24.4,634.5,85.9,66.75
2018,9,8,9,30,873.0,94.0,2.3,25.1,676.0,88.07,68.19
2018,9,8,9,45,882.0,96.5,2.25,25.8,711.0,89.69,69.17
2018,9,8,10,0,891.0,99.0,2.2,26.5,746.0,91.19,70.06
2018,9,8,10,15,898.5,100.5,2.3,27.0,774.5,138.82,77.84
2018,9,8,10,30,906.0,102.0,2.4,27.5,803.0,198.86,112.25
2018,9,8,10,45,910.5,103.0,2.45,28.0,824.0,258.6,157.15
2018,9,8,11,0,915.0,104.0,2.5,28.5,845.0,318.35,206.55
2018,9,8,11,15,919.0,104.5,2.65,28.75,859.0,377.39,257.01
2018,9,8,11,30,923.0,105.0,2.8,29.0,873.0,435.92,306.83
2018,9,8,11,45,925.0,105.0,2.9,29.25,879.5,492.45,354.13
2018,9,8,12,0,927.0,105.0,3.0,29.5,886.0,547.74,399.24
2018,9,8,12,15,928.5,103.5,3.15,29.6,884.0,600.11,441.4
2018,9,8,12,30,930.0,102.0,3.3,29.7,882.0,650.63,481.19
2018,9,8,12,45,932.5,99.5,3.4,29.75,873.5,698.86,518.4
2018,9,8,13,0,935.0,97.0,3.5,29.8,865.0,744.8,553.25
2018,9,8,13,15,932.5,96.0,3.6,29.8,848.0,785.95,583.98
2018,9,8,13,30,930.0,95.0,3.7,29.8,831.0,824.08,610.77
2018,9,8,13,45,911.0,99.5,3.8,29.85,801.0,851.09,629.92
2018,9,8,14,0,892.0,104.0,3.9,29.9,771.0,873.99,646.48
2018,9,8,14,15,871.0,106.5,3.95,29.7,735.0,889.03,658.31
2018,9,8,14,30,850.0,109.0,4.0,29.5,699.0,911.23,675.2
2018,9,8,14,45,828.0,109.0,4.05,29.3,657.5,914.93,679.76
2018,9,8,15,0,806.0,109.0,4.1,29.1,616.0,914.37,681.74
2018,9,8,15,15,768.5,110.0,4.1,29.1,566.0,895.86,670.88
2018,9,8,15,30,731.0,111.0,4.1,29.1,516.0,879.93,661.94
2018,9,8,15,45,741.0,100.0,4.15,28.25,479.0,885.61,670.42
2018,9,8,16,0,751.0,89.0,4.2,27.4,442.0,881.42,672.01
2018,9,8,16,15,696.0,87.0,4.15,26.75,385.0,834.5,642.46
2018,9,8,16,30,641.0,85.0,4.1,26.1,328.0,778.55,605.81
2018,9,8,16,45,627.5,74.5,4.1,25.4,283.0,749.23,587.51
2018,9,8,17,0,614.0,64.0,4.1,24.7,238.0,717.24,565.69
2018,9,8,17,15,561.0,56.0,4.0,23.7,190.0,649.38,515.33
2018,9,8,17,30,508.0,48.0,3.9,22.7,142.0,581.16,461.28
2018,9,8,17,45,415.0,39.0,3.8,21.75,99.5,476.15,374.01
2018,9,8,18,0,322.0,30.0,3.7,20.8,57.0,371.35,252.13
2018,9,8,18,15,192.0,19.0,3.65,20.15,32.0,175.22,0.0
2018,9,8,18,30,62.0,8.0,3.6,19.5,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.6,18.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
