Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,9,5,45,73.5,9.5,1.8,14.35,12.5,0.0,0.0
2018,9,9,6,0,147.0,19.0,1.8,14.7,25.0,14.95,0.0
2018,9,9,6,15,272.5,31.5,1.75,15.4,62.0,26.01,14.23
2018,9,9,6,30,398.0,44.0,1.7,16.1,99.0,36.24,25.59
2018,9,9,6,45,478.0,52.5,1.7,16.8,146.5,42.91,32.01
2018,9,9,7,0,558.0,61.0,1.7,17.5,194.0,49.65,38.18
2018,9,9,7,15,611.0,68.0,1.6,18.15,246.0,54.97,42.89
2018,9,9,7,30,664.0,75.0,1.5,18.8,298.0,60.26,47.39
2018,9,9,7,45,687.0,82.5,1.4,19.45,346.0,65.37,51.61
2018,9,9,8,0,710.0,90.0,1.3,20.1,394.0,70.29,55.56
2018,9,9,8,15,749.0,92.0,1.25,20.85,447.0,77.62,61.48
2018,9,9,8,30,788.0,94.0,1.2,21.6,500.0,79.13,62.35
2018,9,9,8,45,778.0,105.5,1.15,22.35,536.5,86.04,67.78
2018,9,9,9,0,768.0,117.0,1.1,23.1,573.0,92.5,72.76
2018,9,9,9,15,800.5,114.5,1.1,23.85,619.0,90.53,70.69
2018,9,9,9,30,833.0,112.0,1.1,24.6,665.0,88.81,68.87
2018,9,9,9,45,818.5,123.5,1.15,25.35,690.5,94.42,73.13
2018,9,9,10,0,804.0,135.0,1.2,26.1,716.0,99.68,77.06
2018,9,9,10,15,719.5,178.0,1.25,26.65,713.0,152.38,93.59
2018,9,9,10,30,635.0,221.0,1.3,27.2,710.0,216.99,136.71
2018,9,9,10,45,646.5,224.5,1.4,27.75,734.5,268.0,173.96
2018,9,9,11,0,658.0,228.0,1.5,28.3,759.0,320.46,215.53
2018,9,9,11,15,761.5,183.0,1.65,28.65,807.0,371.93,255.39
2018,9,9,11,30,865.0,138.0,1.8,29.0,855.0,434.45,304.65
2018,9,9,11,45,893.0,125.0,1.95,29.35,869.5,491.89,351.43
2018,9,9,12,0,921.0,112.0,2.1,29.7,884.0,549.34,397.33
2018,9,9,12,15,919.5,112.5,2.3,29.8,881.5,601.51,439.07
2018,9,9,12,30,918.0,113.0,2.5,29.9,879.0,651.67,478.38
2018,9,9,12,45,914.0,113.0,2.65,30.0,868.0,697.57,513.64
2018,9,9,13,0,910.0,113.0,2.8,30.1,857.0,740.78,546.34
2018,9,9,13,15,905.0,112.5,2.95,30.05,838.5,779.97,576.09
2018,9,9,13,30,900.0,112.0,3.1,30.0,820.0,816.05,602.04
2018,9,9,13,45,877.5,117.0,3.2,29.9,789.0,839.92,619.39
2018,9,9,14,0,855.0,122.0,3.3,29.8,758.0,870.26,641.3
2018,9,9,14,15,831.0,125.0,3.35,29.6,721.0,883.32,651.69
2018,9,9,14,30,807.0,128.0,3.4,29.4,684.0,891.9,659.39
2018,9,9,14,45,807.5,120.0,3.5,29.2,650.0,907.09,672.05
2018,9,9,15,0,808.0,112.0,3.6,29.0,616.0,918.59,682.39
2018,9,9,15,15,776.0,112.0,3.6,29.0,568.0,904.23,674.35
2018,9,9,15,30,744.0,112.0,3.6,29.0,520.0,892.81,668.57
2018,9,9,15,45,727.0,105.5,3.65,28.25,474.5,877.92,662.7
2018,9,9,16,0,710.0,99.0,3.7,27.5,429.0,859.5,654.28
2018,9,9,16,15,672.5,93.0,3.75,26.85,377.0,818.31,629.29
2018,9,9,16,30,635.0,87.0,3.8,26.2,325.0,774.22,601.48
2018,9,9,16,45,601.5,78.0,3.8,25.5,276.0,727.65,570.53
2018,9,9,17,0,568.0,69.0,3.8,24.8,227.0,679.01,536.31
2018,9,9,17,15,505.0,60.0,3.75,23.85,178.5,601.12,478.07
2018,9,9,17,30,442.0,51.0,3.7,22.9,130.0,523.19,416.21
2018,9,9,17,45,352.0,40.0,3.6,21.95,90.0,419.8,329.43
2018,9,9,18,0,262.0,29.0,3.5,21.0,50.0,313.48,199.39
2018,9,9,18,15,153.5,17.5,3.5,20.35,27.5,141.55,0.0
2018,9,9,18,30,45.0,6.0,3.5,19.7,5.0,0.0,0.0
2018,9,9,18,45,22.5,3.0,3.45,19.1,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,5,45,74.0,9.5,2.0,13.9,12.0,0.0,0.0
2018,9,10,6,0,148.0,19.0,2.0,14.3,24.0,14.95,0.0
2018,9,10,6,15,271.0,30.5,2.0,14.95,59.5,25.2,13.18
2018,9,10,6,30,394.0,42.0,2.0,15.6,95.0,34.59,24.17
2018,9,10,6,45,471.5,51.5,2.05,16.3,142.5,42.1,31.33
2018,9,10,7,0,549.0,61.0,2.1,17.0,190.0,49.6,38.19
2018,9,10,7,15,601.0,68.0,1.95,17.75,241.0,54.88,42.87
2018,9,10,7,30,653.0,75.0,1.8,18.5,292.0,60.14,47.35
2018,9,10,7,45,686.0,81.5,1.7,19.2,343.0,64.69,51.08
2018,9,10,8,0,719.0,88.0,1.6,19.9,394.0,69.13,54.62
2018,9,10,8,15,745.0,92.5,1.5,20.75,443.0,71.99,56.7
2018,9,10,8,30,771.0,97.0,1.4,21.6,492.0,80.92,63.91
2018,9,10,8,45,762.5,108.5,1.35,22.45,529.0,87.82,69.28
2018,9,10,9,0,754.0,120.0,1.3,23.3,566.0,86.85,68.0
2018,9,10,9,15,789.5,117.5,1.3,24.05,613.0,92.28,72.13
2018,9,10,9,30,825.0,115.0,1.3,24.8,660.0,90.55,70.29
2018,9,10,9,45,830.0,119.0,1.25,25.55,692.0,92.12,71.21
2018,9,10,10,0,835.0,123.0,1.2,26.3,724.0,93.61,72.05
2018,9,10,10,15,844.0,125.0,1.25,26.9,753.0,138.33,79.47
2018,9,10,10,30,853.0,127.0,1.3,27.5,782.0,197.36,113.01
2018,9,10,10,45,888.0,115.5,1.35,28.1,813.5,260.17,158.36
2018,9,10,11,0,923.0,104.0,1.4,28.7,845.0,318.99,205.22
2018,9,10,11,15,926.0,104.5,1.5,29.15,858.5,378.23,255.06
2018,9,10,11,30,929.0,105.0,1.6,29.6,872.0,436.81,304.0
2018,9,10,11,45,930.0,106.0,1.7,30.0,878.0,493.98,350.86
2018,9,10,12,0,931.0,107.0,1.8,30.4,884.0,549.84,395.38
2018,9,10,12,15,927.0,108.5,1.95,30.6,880.5,601.81,436.43
2018,9,10,12,30,923.0,110.0,2.1,30.8,877.0,651.53,474.79
2018,9,10,12,45,913.0,113.5,2.2,31.0,864.0,696.61,508.7
2018,9,10,13,0,903.0,117.0,2.3,31.2,851.0,738.63,539.73
2018,9,10,13,15,897.5,116.0,2.45,31.15,832.0,776.81,568.57
2018,9,10,13,30,892.0,115.0,2.6,31.1,813.0,811.81,593.78
2018,9,10,13,45,871.5,118.5,2.7,31.1,782.5,835.64,610.73
2018,9,10,14,0,851.0,122.0,2.8,31.1,752.0,865.99,632.22
2018,9,10,14,15,814.5,129.0,2.95,30.85,710.5,872.1,638.7
2018,9,10,14,30,778.0,136.0,3.1,30.6,669.0,873.02,642.07
2018,9,10,14,45,766.0,131.5,3.2,30.35,631.5,879.84,649.26
2018,9,10,15,0,754.0,127.0,3.3,30.1,594.0,889.84,658.73
2018,9,10,15,15,737.0,122.0,3.3,30.1,551.5,884.13,656.51
2018,9,10,15,30,720.0,117.0,3.3,30.1,509.0,874.62,651.95
2018,9,10,15,45,701.0,110.0,3.5,29.2,463.0,857.08,645.44
2018,9,10,16,0,682.0,103.0,3.7,28.3,417.0,836.03,636.24
2018,9,10,16,15,656.5,95.0,3.8,27.5,368.5,804.09,618.2
2018,9,10,16,30,631.0,87.0,3.9,26.7,320.0,769.19,597.31
2018,9,10,16,45,604.0,77.5,4.0,25.9,273.0,728.28,570.89
2018,9,10,17,0,577.0,68.0,4.1,25.1,226.0,685.15,541.04
2018,9,10,17,15,507.5,60.5,4.1,24.0,177.5,602.95,479.67
2018,9,10,17,30,438.0,53.0,4.1,22.9,129.0,520.34,414.11
2018,9,10,17,45,326.0,41.0,4.1,21.8,87.0,396.1,310.51
2018,9,10,18,0,214.0,29.0,4.1,20.7,45.0,272.28,156.49
2018,9,10,18,15,121.0,17.5,4.05,20.1,25.0,114.21,0.0
2018,9,10,18,30,28.0,6.0,4.0,19.5,5.0,0.0,0.0
2018,9,10,18,45,14.0,3.0,4.0,18.9,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.95,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,5,45,63.5,9.0,3.05,13.25,11.0,0.0,0.0
2018,9,11,6,0,127.0,18.0,3.1,13.5,22.0,14.16,0.0
2018,9,11,6,15,242.5,31.0,3.15,13.95,56.5,23.64,11.54
2018,9,11,6,30,358.0,44.0,3.2,14.4,91.0,36.12,25.53
2018,9,11,6,45,434.5,54.5,3.2,14.9,137.5,44.29,33.39
2018,9,11,7,0,511.0,65.0,3.2,15.4,184.0,52.4,40.9
2018,9,11,7,15,564.5,73.0,3.15,16.15,234.5,58.27,46.14
2018,9,11,7,30,618.0,81.0,3.1,16.9,285.0,64.08,51.13
2018,9,11,7,45,651.5,88.0,3.05,17.6,335.0,68.79,55.01
2018,9,11,8,0,685.0,95.0,3.0,18.3,385.0,73.37,58.69
2018,9,11,8,15,712.5,100.5,2.9,19.1,434.0,76.71,61.19
2018,9,11,8,30,740.0,106.0,2.8,19.9,483.0,79.95,63.57
2018,9,11,8,45,760.5,109.5,2.75,20.65,528.0,81.67,64.64
2018,9,11,9,0,781.0,113.0,2.7,21.4,573.0,90.32,71.57
2018,9,11,9,15,799.0,116.0,2.65,22.0,614.5,91.65,72.31
2018,9,11,9,30,817.0,119.0,2.6,22.6,656.0,92.95,73.03
2018,9,11,9,45,831.0,120.0,2.55,23.2,691.5,92.88,72.63
2018,9,11,10,0,845.0,121.0,2.5,23.8,727.0,92.84,72.28
2018,9,11,10,15,857.0,121.5,2.55,24.3,756.5,136.5,79.04
2018,9,11,10,30,869.0,122.0,2.6,24.8,786.0,202.92,118.47
2018,9,11,10,45,880.0,120.5,2.65,25.25,808.5,260.81,161.85
2018,9,11,11,0,891.0,119.0,2.7,25.7,831.0,319.38,210.44
2018,9,11,11,15,897.5,118.0,2.8,26.05,845.5,377.27,260.23
2018,9,11,11,30,904.0,117.0,2.9,26.4,860.0,434.87,309.56
2018,9,11,11,45,911.5,114.0,3.05,26.75,867.5,490.95,356.9
2018,9,11,12,0,919.0,111.0,3.2,27.1,875.0,546.22,402.44
2018,9,11,12,15,923.5,108.0,3.35,27.2,873.5,598.78,445.26
2018,9,11,12,30,928.0,105.0,3.5,27.3,872.0,649.69,485.84
2018,9,11,12,45,935.0,99.5,3.65,27.45,864.0,698.16,523.74
2018,9,11,13,0,942.0,94.0,3.8,27.6,856.0,744.5,559.4
2018,9,11,13,15,938.5,92.5,3.95,27.5,837.5,784.53,590.23
2018,9,11,13,30,935.0,91.0,4.1,27.4,819.0,821.4,616.99
2018,9,11,13,45,931.5,88.0,4.2,27.25,793.5,853.43,640.42
2018,9,11,14,0,928.0,85.0,4.3,27.1,768.0,881.93,661.56
2018,9,11,14,15,919.5,84.0,4.4,26.8,735.5,904.62,679.29
2018,9,11,14,30,911.0,83.0,4.5,26.5,703.0,923.48,694.65
2018,9,11,14,45,900.5,80.5,4.55,26.2,664.0,934.92,704.92
2018,9,11,15,0,890.0,78.0,4.6,25.9,625.0,942.36,712.88
2018,9,11,15,15,860.5,80.0,4.6,25.9,577.5,933.29,708.43
2018,9,11,15,30,831.0,82.0,4.6,25.9,530.0,931.84,709.47
2018,9,11,15,45,798.0,81.0,4.65,25.1,479.0,907.92,697.51
2018,9,11,16,0,765.0,80.0,4.7,24.3,428.0,880.19,682.71
2018,9,11,16,15,726.5,76.5,4.65,23.7,376.0,840.4,657.57
2018,9,11,16,30,688.0,73.0,4.6,23.1,324.0,804.4,634.43
2018,9,11,16,45,669.5,64.0,4.6,22.5,277.0,771.39,612.63
2018,9,11,17,0,651.0,55.0,4.6,21.9,230.0,728.6,581.81
2018,9,11,17,15,592.0,49.0,4.45,21.1,181.5,665.03,532.5
2018,9,11,17,30,533.0,43.0,4.3,20.3,133.0,594.17,473.91
2018,9,11,17,45,412.5,35.0,4.2,19.55,90.0,466.51,364.69
2018,9,11,18,0,292.0,27.0,4.1,18.8,47.0,327.58,159.7
2018,9,11,18,15,168.0,16.5,4.1,18.3,25.5,152.04,0.0
2018,9,11,18,30,44.0,6.0,4.1,17.8,4.0,0.0,0.0
2018,9,11,18,45,22.0,3.0,4.05,17.3,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,12,5,45,60.0,8.0,3.1,13.85,10.0,0.0,0.0
2018,9,12,6,0,120.0,16.0,3.1,14.0,20.0,12.59,0.0
2018,9,12,6,15,208.0,29.0,3.25,14.5,50.0,22.06,9.77
2018,9,12,6,30,296.0,42.0,3.4,15.0,80.0,32.0,21.86
2018,9,12,6,45,356.0,53.0,3.5,15.5,120.0,40.33,29.82
2018,9,12,7,0,416.0,64.0,3.6,16.0,160.0,50.74,39.31
2018,9,12,7,15,367.5,84.5,3.6,16.6,184.5,61.81,49.17
2018,9,12,7,30,319.0,105.0,3.6,17.2,209.0,74.21,59.96
2018,9,12,7,45,249.5,138.0,3.6,17.8,228.0,95.17,77.98
2018,9,12,8,0,180.0,171.0,3.6,18.4,247.0,116.08,95.63
2018,9,12,8,15,238.5,186.0,3.5,19.0,299.5,122.34,100.44
2018,9,12,8,30,297.0,201.0,3.4,19.6,352.0,131.52,107.67
2018,9,12,8,45,344.0,211.5,3.35,20.2,401.5,137.85,112.42
2018,9,12,9,0,391.0,222.0,3.3,20.8,451.0,144.08,117.03
2018,9,12,9,15,467.5,214.0,3.3,21.2,506.5,133.69,107.85
2018,9,12,9,30,544.0,206.0,3.3,21.6,562.0,129.71,104.12
2018,9,12,9,45,463.0,241.0,3.3,22.05,555.5,144.2,115.73
2018,9,12,10,0,382.0,276.0,3.3,22.5,549.0,167.86,134.75
2018,9,12,10,15,382.0,296.5,3.35,22.7,578.5,201.18,143.81
2018,9,12,10,30,382.0,317.0,3.4,22.9,608.0,243.97,171.35
2018,9,12,10,45,429.5,308.5,3.45,23.1,644.0,274.07,192.03
2018,9,12,11,0,477.0,300.0,3.5,23.3,680.0,317.62,225.77
2018,9,12,11,15,502.5,295.5,3.55,23.35,701.5,361.6,262.03
2018,9,12,11,30,528.0,291.0,3.6,23.4,723.0,407.91,300.36
2018,9,12,11,45,440.0,322.0,3.65,23.45,683.5,430.86,322.28
2018,9,12,12,0,352.0,353.0,3.7,23.5,644.0,443.25,334.68
2018,9,12,12,15,306.5,369.5,3.75,23.45,622.5,459.79,348.99
2018,9,12,12,30,261.0,386.0,3.8,23.4,601.0,471.94,359.27
2018,9,12,12,45,311.0,354.5,3.85,23.35,607.5,502.71,384.18
2018,9,12,13,0,361.0,323.0,3.9,23.3,614.0,535.06,410.37
2018,9,12,13,15,198.5,298.0,3.95,23.15,457.5,418.75,323.22
2018,9,12,13,30,36.0,273.0,4.0,23.0,301.0,258.6,199.17
2018,9,12,13,45,54.5,278.5,4.0,22.85,319.0,284.0,220.14
2018,9,12,14,0,73.0,284.0,4.0,22.7,337.0,311.18,242.13
2018,9,12,14,15,177.0,262.0,4.05,22.35,383.5,406.2,318.97
2018,9,12,14,30,281.0,240.0,4.1,22.0,430.0,507.66,399.58
2018,9,12,14,45,332.5,234.0,4.15,21.6,446.0,561.95,443.0
2018,9,12,15,0,384.0,228.0,4.2,21.2,462.0,616.99,487.14
2018,9,12,15,15,315.0,220.5,4.2,21.2,403.0,555.43,440.76
2018,9,12,15,30,246.0,213.0,4.2,21.2,344.0,490.86,391.67
2018,9,12,15,45,236.5,196.0,4.25,20.35,312.5,470.28,378.7
2018,9,12,16,0,227.0,179.0,4.3,19.5,281.0,448.11,364.07
2018,9,12,16,15,163.0,152.0,4.25,19.15,221.0,335.38,275.16
2018,9,12,16,30,99.0,125.0,4.2,18.8,161.0,243.89,200.5
2018,9,12,16,45,49.5,90.5,4.15,18.45,108.5,136.47,111.03
2018,9,12,17,0,0.0,56.0,4.1,18.1,56.0,43.03,30.71
2018,9,12,17,15,0.0,43.5,4.0,17.7,43.5,33.27,22.39
2018,9,12,17,30,0.0,31.0,3.9,17.3,31.0,23.66,14.06
2018,9,12,17,45,0.0,21.0,3.8,16.95,21.0,16.0,7.19
2018,9,12,18,0,0.0,11.0,3.7,16.6,11.0,8.36,0.0
2018,9,12,18,15,0.0,5.5,3.65,16.35,5.5,4.33,0.0
2018,9,12,18,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,5,45,28.0,6.0,2.85,13.6,7.0,0.0,0.0
2018,9,13,6,0,56.0,12.0,2.9,13.8,14.0,9.44,0.0
2018,9,13,6,15,150.5,28.5,3.05,14.25,45.0,21.5,8.68
2018,9,13,6,30,245.0,45.0,3.2,14.7,76.0,33.83,23.38
2018,9,13,6,45,408.5,49.0,3.35,15.2,129.5,39.73,29.3
2018,9,13,7,0,572.0,53.0,3.5,15.7,183.0,43.72,33.14
2018,9,13,7,15,607.5,60.0,3.5,16.25,229.5,49.06,37.97
2018,9,13,7,30,643.0,67.0,3.5,16.8,276.0,54.29,42.53
2018,9,13,7,45,681.0,73.0,3.5,17.35,327.5,58.74,46.27
2018,9,13,8,0,719.0,79.0,3.5,17.9,379.0,68.29,54.38
2018,9,13,8,15,764.5,78.5,3.45,18.45,432.5,68.31,54.11
2018,9,13,8,30,810.0,78.0,3.4,19.0,486.0,68.57,54.03
2018,9,13,8,45,830.0,79.5,3.35,19.6,531.0,69.78,54.76
2018,9,13,9,0,850.0,81.0,3.3,20.2,576.0,79.24,62.54
2018,9,13,9,15,862.0,84.0,3.25,20.65,616.0,81.66,64.3
2018,9,13,9,30,874.0,87.0,3.2,21.1,656.0,83.94,65.94
2018,9,13,9,45,882.0,90.0,3.1,21.6,690.5,85.97,67.37
2018,9,13,10,0,890.0,93.0,3.0,22.1,725.0,87.88,68.68
2018,9,13,10,15,898.5,94.0,3.0,22.35,753.5,130.88,74.81
2018,9,13,10,30,907.0,95.0,3.0,22.6,782.0,190.77,108.75
2018,9,13,10,45,913.5,96.0,3.0,22.9,804.0,250.95,154.58
2018,9,13,11,0,920.0,97.0,3.0,23.2,826.0,311.35,205.61
2018,9,13,11,15,923.5,97.0,3.05,23.35,839.0,370.09,257.18
2018,9,13,11,30,927.0,97.0,3.1,23.5,852.0,428.17,308.05
2018,9,13,11,45,928.5,97.0,3.15,23.6,857.5,484.49,356.7
2018,9,13,12,0,930.0,97.0,3.2,23.7,863.0,539.46,403.04
2018,9,13,12,15,893.0,114.0,3.3,23.7,847.5,585.39,441.68
2018,9,13,12,30,856.0,131.0,3.4,23.7,832.0,626.1,475.19
2018,9,13,12,45,858.5,128.0,3.45,23.75,823.5,671.2,510.98
2018,9,13,13,0,861.0,125.0,3.5,23.8,815.0,714.17,544.45
2018,9,13,13,15,895.5,107.0,3.55,23.7,810.0,764.7,583.56
2018,9,13,13,30,930.0,89.0,3.6,23.6,805.0,813.6,619.02
2018,9,13,13,45,925.0,87.0,3.65,23.5,779.5,845.08,641.89
2018,9,13,14,0,920.0,85.0,3.7,23.4,754.0,873.01,662.51
2018,9,13,14,15,912.0,84.0,3.7,23.25,722.0,895.79,679.57
2018,9,13,14,30,904.0,83.0,3.7,23.1,690.0,914.81,694.23
2018,9,13,14,45,828.0,101.5,3.75,22.9,632.5,901.0,686.85
2018,9,13,15,0,752.0,120.0,3.8,22.7,575.0,876.57,672.36
2018,9,13,15,15,720.5,116.5,3.8,22.7,526.5,858.54,661.62
2018,9,13,15,30,689.0,113.0,3.8,22.7,478.0,836.51,648.0
2018,9,13,15,45,651.5,108.5,3.8,22.1,428.0,803.72,628.06
2018,9,13,16,0,614.0,104.0,3.8,21.5,378.0,767.52,605.29
2018,9,13,16,15,647.5,87.0,3.75,21.1,344.5,781.41,618.08
2018,9,13,16,30,681.0,70.0,3.7,20.7,311.0,790.83,626.9
2018,9,13,16,45,668.0,62.0,3.65,20.25,267.0,757.52,603.68
2018,9,13,17,0,655.0,54.0,3.6,19.8,223.0,728.12,581.87
2018,9,13,17,15,582.5,48.0,3.4,19.2,173.0,652.51,522.51
2018,9,13,17,30,510.0,42.0,3.2,18.6,123.0,569.75,453.83
2018,9,13,17,45,370.0,33.0,3.0,17.95,80.0,424.84,327.64
2018,9,13,18,0,230.0,24.0,2.8,17.3,37.0,263.21,40.06
2018,9,13,18,15,115.0,12.0,2.75,16.9,18.5,104.09,0.0
2018,9,13,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,45,45.0,5.0,2.05,12.0,6.0,0.0,0.0
2018,9,14,6,0,90.0,10.0,2.1,12.3,12.0,7.87,0.0
2018,9,14,6,15,220.5,22.5,2.15,12.9,45.5,18.38,5.94
2018,9,14,6,30,351.0,35.0,2.2,13.5,79.0,28.71,19.05
2018,9,14,6,45,298.5,45.0,2.3,14.15,94.5,34.3,24.64
2018,9,14,7,0,246.0,55.0,2.4,14.8,110.0,40.79,30.68
2018,9,14,7,15,137.0,85.0,2.35,15.35,117.0,62.38,49.91
2018,9,14,7,30,28.0,115.0,2.3,15.9,124.0,81.47,66.65
2018,9,14,7,45,98.0,140.5,2.2,16.45,180.0,96.65,79.65
2018,9,14,8,0,168.0,166.0,2.1,17.0,236.0,113.03,93.43
2018,9,14,8,15,208.5,185.5,2.05,17.6,283.0,125.42,103.53
2018,9,14,8,30,249.0,205.0,2.0,18.2,330.0,132.7,109.14
2018,9,14,8,45,279.5,221.5,1.9,18.8,374.0,141.77,116.17
2018,9,14,9,0,310.0,238.0,1.8,19.4,418.0,150.55,122.89
2018,9,14,9,15,459.0,209.5,1.75,20.05,496.5,131.3,106.14
2018,9,14,9,30,608.0,181.0,1.7,20.7,575.0,117.25,93.92
2018,9,14,9,45,601.5,195.0,1.6,21.35,602.5,123.01,98.27
2018,9,14,10,0,595.0,209.0,1.5,22.0,630.0,128.49,102.32
2018,9,14,10,15,623.5,208.5,1.5,22.5,665.0,160.45,105.53
2018,9,14,10,30,652.0,208.0,1.5,23.0,700.0,209.67,133.22
2018,9,14,10,45,636.5,224.0,1.45,23.5,715.0,264.04,174.46
2018,9,14,11,0,621.0,240.0,1.4,24.0,730.0,316.97,217.65
2018,9,14,11,15,558.5,270.5,1.5,24.25,716.5,363.23,258.17
2018,9,14,11,30,496.0,301.0,1.6,24.5,703.0,401.89,291.92
2018,9,14,11,45,471.0,313.0,1.65,24.8,697.0,437.97,321.76
2018,9,14,12,0,446.0,325.0,1.7,25.1,691.0,471.14,348.49
2018,9,14,12,15,478.0,311.5,1.85,25.15,702.5,513.78,382.03
2018,9,14,12,30,510.0,298.0,2.0,25.2,714.0,557.82,416.26
2018,9,14,12,45,501.5,296.0,2.1,25.3,700.5,586.08,438.37
2018,9,14,13,0,493.0,294.0,2.2,25.4,687.0,611.96,458.51
2018,9,14,13,15,512.0,277.5,2.3,25.35,677.5,643.03,482.85
2018,9,14,13,30,531.0,261.0,2.4,25.3,668.0,672.85,506.18
2018,9,14,13,45,541.5,247.0,2.5,25.25,650.0,696.65,525.12
2018,9,14,14,0,552.0,233.0,2.6,25.2,632.0,718.29,542.6
2018,9,14,14,15,448.0,250.5,2.7,25.0,564.5,669.32,508.39
2018,9,14,14,30,344.0,268.0,2.8,24.8,497.0,593.49,454.73
2018,9,14,14,45,270.0,264.5,2.85,24.6,438.0,537.55,414.64
2018,9,14,15,0,196.0,261.0,2.9,24.4,379.0,455.56,354.31
2018,9,14,15,15,190.5,241.5,2.9,24.4,349.0,438.78,343.3
2018,9,14,15,30,185.0,222.0,2.9,24.4,319.0,420.48,330.75
2018,9,14,15,45,224.0,197.0,3.0,23.7,303.5,459.72,363.98
2018,9,14,16,0,263.0,172.0,3.1,23.0,288.0,474.34,378.82
2018,9,14,16,15,299.0,144.5,3.15,22.45,261.0,480.31,386.84
2018,9,14,16,30,335.0,117.0,3.2,21.9,234.0,507.64,410.56
2018,9,14,16,45,309.0,99.0,3.25,21.35,193.5,461.29,375.65
2018,9,14,17,0,283.0,81.0,3.3,20.8,153.0,413.5,338.36
2018,9,14,17,15,198.5,65.5,3.25,20.1,110.0,291.29,238.83
2018,9,14,17,30,114.0,50.0,3.2,19.4,67.0,195.43,157.17
2018,9,14,17,45,72.0,33.0,3.15,18.7,42.5,136.7,102.63
2018,9,14,18,0,30.0,16.0,3.1,18.0,18.0,50.29,0.0
2018,9,14,18,15,15.0,8.0,3.05,17.6,9.0,18.6,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.3,13.2,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.4,13.4,19.0,12.59,0.0
2018,9,15,6,15,281.0,26.0,3.55,13.85,53.0,21.6,6.84
2018,9,15,6,30,417.0,36.0,3.7,14.3,87.0,29.92,19.91
2018,9,15,6,45,504.5,43.5,3.85,14.8,134.5,36.1,26.09
2018,9,15,7,0,592.0,51.0,4.0,15.3,182.0,42.4,32.0
2018,9,15,7,15,646.5,56.5,4.0,15.75,233.5,46.93,36.15
2018,9,15,7,30,701.0,62.0,4.0,16.2,285.0,55.71,43.89
2018,9,15,7,45,737.5,65.5,4.0,16.7,336.5,58.77,46.44
2018,9,15,8,0,774.0,69.0,4.0,17.2,388.0,61.85,48.92
2018,9,15,8,15,800.0,72.5,4.0,17.7,437.5,64.73,51.18
2018,9,15,8,30,826.0,76.0,4.0,18.2,487.0,67.56,53.36
2018,9,15,8,45,845.5,78.0,4.0,18.7,532.5,76.77,61.02
2018,9,15,9,0,865.0,80.0,4.0,19.2,578.0,78.92,62.55
2018,9,15,9,15,879.0,82.0,3.95,19.6,619.0,80.83,63.91
2018,9,15,9,30,893.0,84.0,3.9,20.0,660.0,82.63,65.17
2018,9,15,9,45,903.0,85.5,3.9,20.4,695.0,83.92,66.0
2018,9,15,10,0,913.0,87.0,3.9,20.8,730.0,85.12,66.78
2018,9,15,10,15,921.0,87.5,3.95,21.05,758.0,126.98,72.26
2018,9,15,10,30,929.0,88.0,4.0,21.3,786.0,187.77,106.4
2018,9,15,10,45,935.5,88.5,4.0,21.6,807.5,248.84,153.12
2018,9,15,11,0,942.0,89.0,4.0,21.9,829.0,310.06,205.36
2018,9,15,11,15,945.5,89.5,4.05,22.0,842.5,370.26,258.82
2018,9,15,11,30,949.0,90.0,4.1,22.1,856.0,429.77,311.64
2018,9,15,11,45,951.0,89.5,4.15,22.25,861.5,486.95,361.68
2018,9,15,12,0,953.0,89.0,4.2,22.4,867.0,542.75,409.36
2018,9,15,12,15,953.0,88.5,4.2,22.45,864.0,595.85,453.78
2018,9,15,12,30,953.0,88.0,4.2,22.5,861.0,646.88,495.43
2018,9,15,12,45,951.5,87.5,4.25,22.55,850.5,694.67,533.8
2018,9,15,13,0,950.0,87.0,4.3,22.6,840.0,739.84,569.41
2018,9,15,13,15,946.0,85.5,4.35,22.55,821.0,779.42,600.25
2018,9,15,13,30,942.0,84.0,4.4,22.5,802.0,815.74,626.76
2018,9,15,13,45,936.5,83.0,4.4,22.45,776.0,848.0,650.32
2018,9,15,14,0,931.0,82.0,4.4,22.4,750.0,876.7,671.4
2018,9,15,14,15,923.5,80.0,4.4,22.3,717.5,898.93,688.21
2018,9,15,14,30,916.0,78.0,4.4,22.2,685.0,917.29,702.51
2018,9,15,14,45,905.0,76.0,4.4,22.05,646.0,928.57,712.21
2018,9,15,15,0,894.0,74.0,4.4,21.9,607.0,935.87,719.38
2018,9,15,15,15,877.5,72.0,4.4,21.9,562.5,934.04,719.94
2018,9,15,15,30,861.0,70.0,4.4,21.9,518.0,928.29,717.95
2018,9,15,15,45,839.5,67.5,4.45,21.35,469.5,913.31,711.33
2018,9,15,16,0,818.0,65.0,4.5,20.8,421.0,905.98,710.2
2018,9,15,16,15,789.0,61.0,4.5,20.35,370.0,874.62,690.76
2018,9,15,16,30,760.0,57.0,4.5,19.9,319.0,840.09,668.31
2018,9,15,16,45,715.0,53.0,4.45,19.4,267.0,787.51,630.95
2018,9,15,17,0,670.0,49.0,4.4,18.9,215.0,732.76,589.74
2018,9,15,17,15,596.0,43.5,4.3,18.3,165.0,647.49,522.11
2018,9,15,17,30,522.0,38.0,4.2,17.7,115.0,572.93,457.98
2018,9,15,17,45,378.0,30.0,4.05,17.05,74.0,426.92,321.76
2018,9,15,18,0,234.0,22.0,3.9,16.4,33.0,255.69,0.0
2018,9,15,18,15,117.0,11.0,3.75,16.0,16.5,104.4,0.0
2018,9,15,18,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,16,5,45,83.5,8.0,2.05,11.65,9.5,0.0,0.0
2018,9,16,6,0,167.0,16.0,2.1,12.0,19.0,12.59,0.0
2018,9,16,6,15,310.0,24.5,2.2,12.65,53.0,20.43,4.99
2018,9,16,6,30,453.0,33.0,2.3,13.3,87.0,27.64,17.99
2018,9,16,6,45,540.5,39.5,2.35,14.0,135.0,36.02,26.11
2018,9,16,7,0,628.0,46.0,2.4,14.7,183.0,42.13,31.85
2018,9,16,7,15,681.5,50.0,2.4,15.35,234.5,45.96,35.35
2018,9,16,7,30,735.0,54.0,2.4,16.0,286.0,49.87,38.77
2018,9,16,7,45,770.5,57.5,2.35,16.65,338.0,53.2,41.55
2018,9,16,8,0,806.0,61.0,2.3,17.3,390.0,56.52,44.25
2018,9,16,8,15,830.5,63.5,2.25,17.9,439.5,65.44,51.77
2018,9,16,8,30,855.0,66.0,2.2,18.5,489.0,68.41,54.04
2018,9,16,8,45,873.0,68.0,2.15,19.1,535.0,70.8,55.78
2018,9,16,9,0,891.0,70.0,2.1,19.7,581.0,73.08,57.43
2018,9,16,9,15,904.5,72.0,2.0,20.25,622.0,75.15,58.89
2018,9,16,9,30,918.0,74.0,1.9,20.8,663.0,77.11,60.26
2018,9,16,9,45,928.0,75.0,1.8,21.35,698.0,78.25,60.94
2018,9,16,10,0,938.0,76.0,1.7,21.9,733.0,79.31,61.57
2018,9,16,10,15,945.5,77.0,1.7,22.3,761.5,121.47,67.1
2018,9,16,10,30,953.0,78.0,1.7,22.7,790.0,183.78,101.38
2018,9,16,10,45,958.0,78.5,1.65,23.15,811.0,245.77,147.92
2018,9,16,11,0,963.0,79.0,1.6,23.6,832.0,307.72,199.64
2018,9,16,11,15,965.5,79.5,1.65,23.85,845.0,368.58,252.38
2018,9,16,11,30,968.0,80.0,1.7,24.1,858.0,428.6,304.16
2018,9,16,11,45,969.0,80.0,1.75,24.4,863.0,486.51,353.15
2018,9,16,12,0,970.0,80.0,1.8,24.7,868.0,542.9,399.55
2018,9,16,12,15,968.5,80.5,1.9,24.85,865.0,596.61,443.04
2018,9,16,12,30,967.0,81.0,2.0,25.0,862.0,648.12,483.74
2018,9,16,12,45,962.0,82.0,2.1,25.15,850.0,695.44,520.43
2018,9,16,13,0,957.0,83.0,2.2,25.3,838.0,739.87,554.26
2018,9,16,13,15,953.0,82.0,2.3,25.3,819.0,780.04,584.5
2018,9,16,13,30,949.0,81.0,2.4,25.3,800.0,816.96,610.68
2018,9,16,13,45,942.5,80.5,2.55,25.25,774.0,849.03,634.12
2018,9,16,14,0,936.0,80.0,2.7,25.2,748.0,877.49,655.27
2018,9,16,14,15,927.0,78.5,2.8,25.0,714.5,898.99,671.94
2018,9,16,14,30,918.0,77.0,2.9,24.8,681.0,916.56,686.22
2018,9,16,14,45,905.5,75.5,3.0,24.6,641.5,927.03,695.94
2018,9,16,15,0,893.0,74.0,3.1,24.4,602.0,933.48,703.2
2018,9,16,15,15,876.0,72.0,3.1,24.4,557.0,931.12,703.41
2018,9,16,15,30,859.0,70.0,3.1,24.4,512.0,924.85,701.13
2018,9,16,15,45,835.5,67.5,3.3,23.65,463.0,907.92,694.99
2018,9,16,16,0,812.0,65.0,3.5,22.9,414.0,898.59,693.9
2018,9,16,16,15,779.5,61.5,3.5,22.35,362.5,864.56,673.16
2018,9,16,16,30,747.0,58.0,3.5,21.8,311.0,827.42,649.43
2018,9,16,16,45,699.5,53.5,3.5,21.2,259.0,771.88,610.95
2018,9,16,17,0,652.0,49.0,3.5,20.6,207.0,714.29,568.54
2018,9,16,17,15,575.5,43.5,3.4,19.85,158.0,627.0,500.38
2018,9,16,17,30,499.0,38.0,3.3,19.1,109.0,551.17,435.85
2018,9,16,17,45,357.0,29.5,3.15,18.35,69.5,407.09,297.21
2018,9,16,18,0,215.0,21.0,3.0,17.6,30.0,197.74,0.0
2018,9,16,18,15,107.5,10.5,2.9,17.15,15.0,8.26,0.0
2018,9,16,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,17,5,45,51.0,6.0,2.25,12.55,7.0,0.0,0.0
2018,9,17,6,0,102.0,12.0,2.3,12.8,14.0,9.44,0.0
2018,9,17,6,15,263.5,23.5,2.4,13.4,49.0,19.48,3.0
2018,9,17,6,30,425.0,35.0,2.5,14.0,84.0,29.19,19.14
2018,9,17,6,45,326.5,42.0,2.65,14.6,91.0,33.68,23.95
2018,9,17,7,0,228.0,49.0,2.8,15.2,98.0,36.51,26.78
2018,9,17,7,15,116.0,73.0,2.75,15.7,98.0,54.42,42.79
2018,9,17,7,30,4.0,97.0,2.7,16.2,98.0,71.36,57.7
2018,9,17,7,45,27.0,127.5,2.65,16.7,138.0,89.94,73.78
2018,9,17,8,0,50.0,158.0,2.6,17.2,178.0,109.07,90.04
2018,9,17,8,15,54.0,176.5,2.55,17.7,201.0,120.88,99.73
2018,9,17,8,30,58.0,195.0,2.5,18.2,224.0,132.44,109.07
2018,9,17,8,45,68.0,219.0,2.45,18.7,255.5,146.75,120.62
2018,9,17,9,0,78.0,243.0,2.4,19.2,287.0,160.69,131.7
2018,9,17,9,15,224.5,239.5,2.4,19.65,380.0,148.59,120.98
2018,9,17,9,30,371.0,236.0,2.4,20.1,473.0,149.82,121.52
2018,9,17,9,45,619.5,169.5,2.4,20.6,590.5,109.03,87.0
2018,9,17,10,0,868.0,103.0,2.4,21.1,708.0,92.94,73.23
2018,9,17,10,15,897.5,95.5,2.45,21.45,743.0,128.3,74.47
2018,9,17,10,30,927.0,88.0,2.5,21.8,778.0,185.77,104.69
2018,9,17,10,45,932.5,88.5,2.55,22.2,798.5,246.55,150.6
2018,9,17,11,0,938.0,89.0,2.6,22.6,819.0,307.34,201.92
2018,9,17,11,15,941.0,89.5,2.7,22.8,832.0,367.14,254.45
2018,9,17,11,30,944.0,90.0,2.8,23.0,845.0,426.19,306.25
2018,9,17,11,45,945.0,90.0,2.9,23.15,850.0,483.01,355.49
2018,9,17,12,0,946.0,90.0,3.0,23.3,855.0,538.36,402.33
2018,9,17,12,15,945.0,90.5,3.1,23.35,852.0,591.35,446.29
2018,9,17,12,30,944.0,91.0,3.2,23.4,849.0,642.24,487.54
2018,9,17,12,45,941.0,90.5,3.3,23.45,837.5,688.66,524.61
2018,9,17,13,0,938.0,90.0,3.4,23.5,826.0,732.34,558.92
2018,9,17,13,15,933.5,89.0,3.45,23.4,807.0,771.53,589.47
2018,9,17,13,30,929.0,88.0,3.5,23.3,788.0,807.49,615.59
2018,9,17,13,45,923.0,87.0,3.6,23.2,762.0,838.91,638.83
2018,9,17,14,0,917.0,86.0,3.7,23.1,736.0,866.77,659.75
2018,9,17,14,15,908.5,84.0,3.75,22.85,703.0,887.76,676.2
2018,9,17,14,30,900.0,82.0,3.8,22.6,670.0,904.88,690.21
2018,9,17,14,45,889.0,80.0,3.85,22.4,631.5,915.86,700.05
2018,9,17,15,0,878.0,78.0,3.9,22.2,593.0,922.92,707.43
2018,9,17,15,15,861.0,76.0,3.9,22.2,548.5,920.47,707.55
2018,9,17,15,30,844.0,74.0,3.9,22.2,504.0,914.17,705.15
2018,9,17,15,45,821.0,71.0,3.95,21.45,455.5,908.29,705.43
2018,9,17,16,0,798.0,68.0,4.0,20.7,407.0,887.58,695.04
2018,9,17,16,15,766.5,64.5,4.0,20.2,356.5,854.55,674.45
2018,9,17,16,30,735.0,61.0,4.0,19.7,306.0,818.37,650.69
2018,9,17,16,45,686.5,56.0,4.0,19.15,254.0,761.26,610.03
2018,9,17,17,0,638.0,51.0,4.0,18.6,202.0,702.01,565.26
2018,9,17,17,15,557.0,45.0,3.85,18.0,153.0,619.96,499.3
2018,9,17,17,30,476.0,39.0,3.7,17.4,104.0,530.65,422.6
2018,9,17,17,45,334.0,29.5,3.55,16.8,65.5,385.86,274.49
2018,9,17,18,0,192.0,20.0,3.4,16.2,27.0,177.06,0.0
2018,9,17,18,15,96.0,10.0,3.3,15.8,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,45,35.5,5.5,2.15,11.85,6.0,0.0,0.0
2018,9,18,6,0,71.0,11.0,2.2,12.1,12.0,8.65,0.0
2018,9,18,6,15,203.5,25.0,2.3,12.75,44.5,19.06,1.07
2018,9,18,6,30,336.0,39.0,2.4,13.4,77.0,32.19,21.61
2018,9,18,6,45,242.0,44.0,2.5,14.0,78.5,33.17,23.53
2018,9,18,7,0,148.0,49.0,2.6,14.6,80.0,36.92,27.2
2018,9,18,7,15,77.0,73.0,2.5,15.1,89.5,53.94,42.46
2018,9,18,7,30,6.0,97.0,2.4,15.6,99.0,71.31,57.79
2018,9,18,7,45,12.5,118.5,2.25,16.1,123.5,86.34,70.8
2018,9,18,8,0,19.0,140.0,2.1,16.6,148.0,101.22,83.43
2018,9,18,8,15,15.5,153.0,2.05,17.1,160.0,110.55,91.05
2018,9,18,8,30,12.0,166.0,2.0,17.6,172.0,119.76,98.46
2018,9,18,8,45,40.0,198.0,1.9,18.1,220.5,134.86,110.77
2018,9,18,9,0,68.0,230.0,1.8,18.6,269.0,153.7,126.04
2018,9,18,9,15,165.0,248.0,1.75,19.05,351.0,159.4,130.19
2018,9,18,9,30,262.0,266.0,1.7,19.5,433.0,162.23,131.96
2018,9,18,9,45,292.5,282.5,1.7,20.0,478.0,170.23,138.02
2018,9,18,10,0,323.0,299.0,1.7,20.5,523.0,178.03,143.86
2018,9,18,10,15,474.0,254.0,1.7,20.95,597.5,174.53,122.1
2018,9,18,10,30,625.0,209.0,1.7,21.4,672.0,205.15,132.1
2018,9,18,10,45,774.0,152.0,1.7,21.85,741.0,249.97,159.46
2018,9,18,11,0,923.0,95.0,1.7,22.3,810.0,306.72,201.29
2018,9,18,11,15,926.0,95.5,1.7,22.6,823.0,365.79,252.53
2018,9,18,11,30,929.0,96.0,1.7,22.9,836.0,424.12,302.87
2018,9,18,11,45,930.0,96.5,1.75,23.25,841.0,480.62,350.79
2018,9,18,12,0,931.0,97.0,1.8,23.6,846.0,535.72,396.23
2018,9,18,12,15,930.0,97.0,1.9,23.75,842.5,587.68,438.57
2018,9,18,12,30,929.0,97.0,2.0,23.9,839.0,637.55,478.24
2018,9,18,12,45,925.5,97.0,2.1,24.1,827.5,683.53,514.06
2018,9,18,13,0,922.0,97.0,2.2,24.3,816.0,726.78,547.17
2018,9,18,13,15,917.5,96.0,2.3,24.3,797.0,765.48,576.96
2018,9,18,13,30,913.0,95.0,2.4,24.3,778.0,801.01,602.61
2018,9,18,13,45,907.0,93.5,2.5,24.35,752.0,831.52,624.56
2018,9,18,14,0,901.0,92.0,2.6,24.4,726.0,858.5,644.24
2018,9,18,14,15,891.0,90.5,2.7,24.25,693.0,878.44,659.81
2018,9,18,14,30,881.0,89.0,2.8,24.1,660.0,894.52,673.02
2018,9,18,14,45,852.5,92.0,2.95,23.95,617.0,895.11,676.27
2018,9,18,15,0,824.0,95.0,3.1,23.8,574.0,902.69,684.57
2018,9,18,15,15,792.0,94.5,3.1,23.8,526.0,887.76,676.04
2018,9,18,15,30,760.0,94.0,3.1,23.8,478.0,868.58,664.77
2018,9,18,15,45,760.0,85.0,3.25,23.15,436.5,866.04,667.71
2018,9,18,16,0,760.0,76.0,3.4,22.5,395.0,859.83,667.81
2018,9,18,16,15,703.0,75.0,3.5,21.9,340.5,812.05,637.34
2018,9,18,16,30,646.0,74.0,3.6,21.3,286.0,756.23,599.89
2018,9,18,16,45,570.0,68.0,3.65,20.7,231.5,673.46,540.06
2018,9,18,17,0,494.0,62.0,3.7,20.1,177.0,589.62,476.3
2018,9,18,17,15,414.0,54.0,3.65,19.25,133.5,499.17,403.85
2018,9,18,17,30,334.0,46.0,3.6,18.4,90.0,410.52,327.8
2018,9,18,17,45,201.5,31.0,3.55,17.55,54.0,270.59,182.79
2018,9,18,18,0,69.0,16.0,3.5,16.7,18.0,70.38,0.0
2018,9,18,18,15,34.5,8.0,3.4,16.25,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
