Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,6,30,211.0,22.0,0.8,14.9,32.0,18.32,0.0
2018,10,9,6,45,300.0,31.5,0.9,15.4,65.0,25.92,15.4
2018,10,9,7,0,389.0,41.0,1.0,15.9,98.0,33.55,23.49
2018,10,9,7,15,464.5,51.0,1.1,16.5,145.0,41.5,30.91
2018,10,9,7,30,540.0,61.0,1.2,17.1,192.0,49.41,38.06
2018,10,9,7,45,639.0,59.0,1.3,17.7,247.5,48.62,37.4
2018,10,9,8,0,738.0,57.0,1.4,18.3,303.0,52.28,40.51
2018,10,9,8,15,769.5,60.0,1.35,18.95,350.0,55.1,42.79
2018,10,9,8,30,801.0,63.0,1.3,19.6,397.0,57.91,45.01
2018,10,9,8,45,823.0,65.0,1.2,20.3,440.5,66.4,52.06
2018,10,9,9,0,845.0,67.0,1.1,21.0,484.0,68.85,53.85
2018,10,9,9,15,861.0,69.0,1.0,21.6,522.5,71.08,55.46
2018,10,9,9,30,877.0,71.0,0.9,22.2,561.0,73.22,56.98
2018,10,9,9,45,889.0,72.5,0.75,22.85,594.0,74.85,58.05
2018,10,9,10,0,901.0,74.0,0.6,23.5,627.0,76.4,59.05
2018,10,9,10,15,910.0,74.5,0.55,24.1,653.5,93.67,57.48
2018,10,9,10,30,919.0,75.0,0.5,24.7,680.0,153.17,81.92
2018,10,9,10,45,909.5,82.0,0.45,25.35,694.5,214.63,124.13
2018,10,9,11,0,900.0,89.0,0.4,26.0,709.0,274.47,171.8
2018,10,9,11,15,894.0,93.5,0.6,26.25,717.5,331.71,220.59
2018,10,9,11,30,888.0,98.0,0.8,26.5,726.0,387.27,268.51
2018,10,9,11,45,825.5,124.0,1.0,26.8,710.0,434.71,310.57
2018,10,9,12,0,763.0,150.0,1.2,27.1,694.0,476.03,346.48
2018,10,9,12,15,832.5,121.0,1.45,27.1,710.5,533.43,392.82
2018,10,9,12,30,902.0,92.0,1.7,27.1,727.0,589.81,438.2
2018,10,9,12,45,825.5,119.0,1.9,27.1,692.0,618.1,462.01
2018,10,9,13,0,749.0,146.0,2.1,27.1,657.0,637.54,478.74
2018,10,9,13,15,808.5,120.0,2.35,26.9,656.5,688.2,519.31
2018,10,9,13,30,868.0,94.0,2.6,26.7,656.0,734.05,556.39
2018,10,9,13,45,808.5,108.0,2.85,26.5,614.0,745.0,566.4
2018,10,9,14,0,749.0,122.0,3.1,26.3,572.0,746.87,570.3
2018,10,9,14,15,796.0,100.5,3.2,25.9,554.5,783.72,598.8
2018,10,9,14,30,843.0,79.0,3.3,25.5,537.0,812.88,621.81
2018,10,9,14,45,810.0,81.0,3.45,25.05,494.0,816.91,627.8
2018,10,9,15,0,777.0,83.0,3.6,24.6,451.0,807.58,624.58
2018,10,9,15,15,765.5,76.0,3.6,24.6,409.5,802.2,622.41
2018,10,9,15,30,754.0,69.0,3.6,24.6,368.0,793.1,617.41
2018,10,9,15,45,718.0,65.5,3.6,23.4,321.0,762.83,599.6
2018,10,9,16,0,682.0,62.0,3.6,22.2,274.0,729.11,578.31
2018,10,9,16,15,628.0,57.0,3.55,21.45,225.5,681.62,543.99
2018,10,9,16,30,574.0,52.0,3.5,20.7,177.0,625.92,501.13
2018,10,9,16,45,483.0,45.0,3.4,19.95,131.5,533.36,426.74
2018,10,9,17,0,392.0,38.0,3.3,19.2,86.0,440.65,346.02
2018,10,9,17,15,259.0,27.5,3.25,18.6,53.0,299.42,171.31
2018,10,9,17,30,126.0,17.0,3.2,18.0,20.0,117.05,0.0
2018,10,9,17,45,63.0,8.5,3.15,17.35,10.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,10,6,15,70.0,10.5,0.55,12.95,14.0,8.26,0.0
2018,10,10,6,30,140.0,21.0,0.6,13.4,28.0,15.92,0.0
2018,10,10,6,45,261.0,33.5,0.7,13.85,64.5,25.59,14.98
2018,10,10,7,0,382.0,46.0,0.8,14.3,101.0,37.69,27.22
2018,10,10,7,15,463.5,54.0,0.8,14.75,146.5,43.94,33.27
2018,10,10,7,30,545.0,62.0,0.8,15.2,192.0,50.28,39.14
2018,10,10,7,45,581.0,69.0,0.85,15.7,236.0,55.38,43.7
2018,10,10,8,0,617.0,76.0,0.9,16.2,280.0,60.4,48.04
2018,10,10,8,15,654.0,81.5,0.8,16.75,326.5,64.28,51.26
2018,10,10,8,30,691.0,87.0,0.7,17.3,373.0,68.13,54.36
2018,10,10,8,45,734.5,86.0,0.65,17.9,419.5,73.29,58.54
2018,10,10,9,0,778.0,85.0,0.6,18.5,466.0,72.94,57.93
2018,10,10,9,15,798.0,87.0,0.55,19.0,504.5,74.36,58.86
2018,10,10,9,30,818.0,89.0,0.5,19.5,543.0,75.78,59.79
2018,10,10,9,45,834.0,89.0,0.4,20.05,575.5,75.79,59.52
2018,10,10,10,0,850.0,89.0,0.3,20.6,608.0,84.36,66.47
2018,10,10,10,15,858.5,91.0,0.35,21.0,634.0,100.48,65.17
2018,10,10,10,30,867.0,93.0,0.4,21.4,660.0,158.18,89.13
2018,10,10,10,45,871.5,94.0,0.45,21.8,677.5,215.13,127.92
2018,10,10,11,0,876.0,95.0,0.5,22.2,695.0,271.9,173.55
2018,10,10,11,15,878.5,96.0,0.65,22.4,705.5,327.72,221.53
2018,10,10,11,30,881.0,97.0,0.8,22.6,716.0,382.69,269.37
2018,10,10,11,45,881.5,97.5,0.9,22.85,719.0,435.43,314.72
2018,10,10,12,0,882.0,98.0,1.0,23.1,722.0,486.66,357.88
2018,10,10,12,15,880.0,97.5,1.1,23.2,716.5,534.07,397.37
2018,10,10,12,30,878.0,97.0,1.2,23.3,711.0,579.27,434.25
2018,10,10,12,45,873.0,97.5,1.35,23.35,698.5,621.18,468.33
2018,10,10,13,0,868.0,98.0,1.5,23.4,686.0,660.34,499.79
2018,10,10,13,15,860.5,97.0,1.65,23.35,665.0,693.46,526.73
2018,10,10,13,30,853.0,96.0,1.8,23.3,644.0,723.32,551.07
2018,10,10,13,45,841.0,95.5,1.95,23.25,616.5,754.4,574.87
2018,10,10,14,0,829.0,95.0,2.1,23.2,589.0,775.14,591.3
2018,10,10,14,15,814.0,92.5,2.2,22.95,554.5,787.44,602.2
2018,10,10,14,30,799.0,90.0,2.3,22.7,520.0,795.76,610.56
2018,10,10,14,45,777.5,88.5,2.45,22.5,481.0,795.78,613.5
2018,10,10,15,0,756.0,87.0,2.6,22.3,442.0,791.76,613.68
2018,10,10,15,15,728.5,83.5,2.6,22.3,398.0,776.19,604.17
2018,10,10,15,30,701.0,80.0,2.6,22.3,354.0,762.99,596.26
2018,10,10,15,45,659.5,75.5,2.75,21.55,307.0,727.18,574.04
2018,10,10,16,0,618.0,71.0,2.9,20.8,260.0,688.22,548.36
2018,10,10,16,15,558.0,65.5,2.9,20.1,213.0,628.61,504.63
2018,10,10,16,30,498.0,60.0,2.9,19.4,166.0,566.64,456.57
2018,10,10,16,45,406.0,50.5,2.95,18.75,122.0,470.28,378.68
2018,10,10,17,0,314.0,41.0,3.0,18.1,78.0,373.46,293.86
2018,10,10,17,15,199.0,28.0,2.95,17.5,47.5,249.97,120.87
2018,10,10,17,30,84.0,15.0,2.9,16.9,17.0,80.66,0.0
2018,10,10,17,45,42.0,7.5,2.85,16.3,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,11,6,15,58.0,10.5,1.1,12.55,13.0,8.26,0.0
2018,10,11,6,30,116.0,21.0,1.1,13.0,26.0,16.52,0.0
2018,10,11,6,45,227.0,34.0,1.1,13.45,60.5,25.79,14.81
2018,10,11,7,0,338.0,47.0,1.1,13.9,95.0,35.83,25.56
2018,10,11,7,15,418.5,56.5,1.05,14.4,139.5,45.66,34.78
2018,10,11,7,30,499.0,66.0,1.0,14.9,184.0,53.0,41.57
2018,10,11,7,45,551.0,73.0,0.9,15.4,230.5,58.11,46.15
2018,10,11,8,0,603.0,80.0,0.8,15.9,277.0,63.2,50.57
2018,10,11,8,15,640.0,85.0,0.75,16.4,322.5,66.61,53.38
2018,10,11,8,30,677.0,90.0,0.7,16.9,368.0,70.02,56.11
2018,10,11,8,45,674.0,101.0,0.6,17.45,403.0,76.71,61.63
2018,10,11,9,0,671.0,112.0,0.5,18.0,438.0,83.08,66.78
2018,10,11,9,15,601.5,140.5,0.5,18.5,450.0,99.3,80.28
2018,10,11,9,30,532.0,169.0,0.5,19.0,462.0,112.81,91.28
2018,10,11,9,45,623.0,151.0,0.5,19.5,514.0,103.43,82.97
2018,10,11,10,0,714.0,133.0,0.5,20.0,566.0,93.2,74.07
2018,10,11,10,15,783.0,115.5,0.5,20.45,608.5,103.56,69.5
2018,10,11,10,30,852.0,98.0,0.5,20.9,651.0,158.53,90.49
2018,10,11,10,45,860.0,98.0,0.55,21.4,670.0,214.59,128.37
2018,10,11,11,0,868.0,98.0,0.6,21.9,689.0,270.83,173.4
2018,10,11,11,15,873.0,98.5,0.55,22.3,700.5,326.56,220.48
2018,10,11,11,30,878.0,99.0,0.5,22.7,712.0,381.71,267.19
2018,10,11,11,45,880.0,98.5,0.45,23.05,715.0,434.09,310.95
2018,10,11,12,0,882.0,98.0,0.4,23.4,718.0,485.07,352.23
2018,10,11,12,15,882.0,98.0,0.45,23.6,714.0,533.84,391.56
2018,10,11,12,30,882.0,98.0,0.5,23.8,710.0,580.62,428.35
2018,10,11,12,45,880.0,96.0,0.5,24.0,697.5,622.21,460.03
2018,10,11,13,0,878.0,94.0,0.5,24.2,685.0,661.13,489.03
2018,10,11,13,15,872.0,93.0,0.65,24.25,664.5,695.49,516.52
2018,10,11,13,30,866.0,92.0,0.8,24.3,644.0,726.67,541.55
2018,10,11,13,45,858.0,90.5,0.9,24.35,617.5,752.54,560.86
2018,10,11,14,0,850.0,89.0,1.0,24.4,591.0,782.84,583.1
2018,10,11,14,15,821.5,91.0,1.1,24.3,553.0,789.73,590.06
2018,10,11,14,30,793.0,93.0,1.2,24.2,515.0,792.06,594.33
2018,10,11,14,45,760.5,92.5,1.35,24.1,472.5,783.69,592.01
2018,10,11,15,0,728.0,92.0,1.5,24.0,430.0,776.27,590.31
2018,10,11,15,15,703.0,86.5,1.5,24.0,386.5,760.84,581.18
2018,10,11,15,30,678.0,81.0,1.5,24.0,343.0,741.79,569.37
2018,10,11,15,45,658.0,73.0,1.7,23.45,300.0,720.54,558.47
2018,10,11,16,0,638.0,65.0,1.9,22.9,257.0,696.18,544.14
2018,10,11,16,15,591.0,59.0,2.0,22.05,211.5,647.76,510.5
2018,10,11,16,30,544.0,53.0,2.1,21.2,166.0,597.21,472.66
2018,10,11,16,45,451.5,45.0,2.2,20.35,121.5,502.68,398.05
2018,10,11,17,0,359.0,37.0,2.3,19.5,77.0,407.99,314.69
2018,10,11,17,15,219.5,24.0,2.45,18.8,44.5,254.83,89.96
2018,10,11,17,30,80.0,11.0,2.6,18.1,12.0,73.98,0.0
2018,10,11,17,45,40.0,5.5,2.75,17.45,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,6,15,79.5,10.0,1.75,13.25,13.0,0.0,0.0
2018,10,12,6,30,159.0,20.0,1.8,13.8,26.0,15.74,0.0
2018,10,12,6,45,290.0,30.5,1.9,14.4,62.5,25.19,13.83
2018,10,12,7,0,421.0,41.0,2.0,15.0,99.0,33.88,23.67
2018,10,12,7,15,504.0,48.5,2.0,15.65,145.5,39.95,29.54
2018,10,12,7,30,587.0,56.0,2.0,16.3,192.0,46.13,35.24
2018,10,12,7,45,640.5,60.5,2.0,17.0,240.5,49.8,38.52
2018,10,12,8,0,694.0,65.0,2.0,17.7,289.0,57.97,45.61
2018,10,12,8,15,729.5,68.5,1.95,18.55,336.0,60.95,47.99
2018,10,12,8,30,765.0,72.0,1.9,19.4,383.0,63.95,50.32
2018,10,12,8,45,790.5,74.5,1.9,20.2,426.5,66.04,51.82
2018,10,12,9,0,816.0,77.0,1.9,21.0,470.0,68.13,53.3
2018,10,12,9,15,837.5,78.5,1.85,21.7,510.0,69.45,54.11
2018,10,12,9,30,859.0,80.0,1.8,22.4,550.0,78.47,61.46
2018,10,12,9,45,877.5,80.0,1.75,23.1,584.5,79.23,61.77
2018,10,12,10,0,896.0,80.0,1.7,23.8,619.0,79.94,62.07
2018,10,12,10,15,904.5,81.0,1.65,24.45,645.0,93.68,60.2
2018,10,12,10,30,913.0,82.0,1.6,25.1,671.0,153.17,83.27
2018,10,12,10,45,919.0,82.5,1.6,25.7,689.5,212.38,122.91
2018,10,12,11,0,925.0,83.0,1.6,26.3,708.0,271.53,170.07
2018,10,12,11,15,929.5,83.5,1.55,26.7,720.0,329.94,219.59
2018,10,12,11,30,934.0,84.0,1.5,27.1,732.0,387.63,268.84
2018,10,12,11,45,935.5,84.0,1.5,27.5,735.0,442.78,315.51
2018,10,12,12,0,937.0,84.0,1.5,27.9,738.0,496.38,359.73
2018,10,12,12,15,935.5,84.0,1.6,28.05,733.0,546.73,401.07
2018,10,12,12,30,934.0,84.0,1.7,28.2,728.0,594.79,439.66
2018,10,12,12,45,929.5,83.5,1.75,28.35,714.5,638.15,473.7
2018,10,12,13,0,925.0,83.0,1.8,28.5,701.0,678.58,504.87
2018,10,12,13,15,919.0,82.0,1.95,28.45,680.0,714.41,533.34
2018,10,12,13,30,913.0,81.0,2.1,28.4,659.0,746.92,558.94
2018,10,12,13,45,887.5,85.0,2.2,28.35,626.5,766.76,573.93
2018,10,12,14,0,862.0,89.0,2.3,28.3,594.0,790.06,591.53
2018,10,12,14,15,818.0,94.5,2.4,28.05,551.0,788.69,592.86
2018,10,12,14,30,774.0,100.0,2.5,27.8,508.0,781.87,590.73
2018,10,12,14,45,760.5,94.0,2.6,27.6,469.5,783.22,594.23
2018,10,12,15,0,747.0,88.0,2.7,27.4,431.0,780.72,595.04
2018,10,12,15,15,720.5,83.5,2.7,27.4,387.0,770.34,589.24
2018,10,12,15,30,694.0,79.0,2.7,27.4,343.0,751.39,577.26
2018,10,12,15,45,663.0,72.0,2.65,26.4,297.5,721.71,559.13
2018,10,12,16,0,632.0,65.0,2.6,25.4,252.0,688.93,537.75
2018,10,12,16,15,581.5,58.0,2.55,24.3,205.5,636.15,500.24
2018,10,12,16,30,531.0,51.0,2.5,23.2,159.0,581.41,458.67
2018,10,12,16,45,445.5,43.0,2.45,22.05,116.0,493.55,388.64
2018,10,12,17,0,360.0,35.0,2.4,20.9,73.0,405.71,308.48
2018,10,12,17,15,220.0,22.5,2.45,20.2,42.0,249.92,42.28
2018,10,12,17,30,80.0,10.0,2.5,19.5,11.0,72.95,0.0
2018,10,12,17,45,40.0,5.0,2.55,18.75,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,0.85,13.1,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,0.8,13.6,27.0,14.95,0.0
2018,10,13,6,45,347.0,27.5,0.8,14.1,64.5,22.89,11.64
2018,10,13,7,0,491.0,36.0,0.8,14.6,102.0,30.21,20.51
2018,10,13,7,15,571.0,42.0,0.8,15.2,149.5,38.35,28.2
2018,10,13,7,30,651.0,48.0,0.8,15.8,197.0,44.01,33.46
2018,10,13,7,45,701.0,52.0,0.8,16.4,246.5,47.8,36.88
2018,10,13,8,0,751.0,56.0,0.8,17.0,296.0,51.66,40.21
2018,10,13,8,15,784.5,59.5,0.8,17.75,344.0,54.93,42.9
2018,10,13,8,30,818.0,63.0,0.8,18.5,392.0,58.18,45.5
2018,10,13,8,45,825.0,69.0,0.8,19.3,432.0,62.72,49.15
2018,10,13,9,0,832.0,75.0,0.8,20.1,472.0,67.07,52.58
2018,10,13,9,15,862.0,73.5,0.8,20.7,514.0,73.84,58.09
2018,10,13,9,30,892.0,72.0,0.8,21.3,556.0,74.0,57.92
2018,10,13,9,45,884.0,79.0,0.85,21.95,583.0,78.71,61.61
2018,10,13,10,0,876.0,86.0,0.9,22.6,610.0,83.13,65.03
2018,10,13,10,15,900.5,82.5,0.95,23.15,641.0,93.13,60.98
2018,10,13,10,30,925.0,79.0,1.0,23.7,672.0,150.98,81.79
2018,10,13,10,45,930.0,80.0,1.0,24.25,690.5,210.97,121.77
2018,10,13,11,0,935.0,81.0,1.0,24.8,709.0,270.77,169.37
2018,10,13,11,15,938.0,81.0,1.1,25.1,719.5,328.84,218.96
2018,10,13,11,30,941.0,81.0,1.2,25.4,730.0,385.98,268.37
2018,10,13,11,45,941.5,82.0,1.25,25.7,733.0,441.78,315.98
2018,10,13,12,0,942.0,83.0,1.3,26.0,736.0,495.97,361.15
2018,10,13,12,15,940.5,82.5,1.4,26.15,730.5,546.03,402.53
2018,10,13,12,30,939.0,82.0,1.5,26.3,725.0,593.77,441.14
2018,10,13,12,45,936.0,81.0,1.6,26.4,711.5,637.63,476.14
2018,10,13,13,0,933.0,80.0,1.7,26.5,698.0,678.65,508.39
2018,10,13,13,15,926.5,79.0,1.75,26.45,677.0,714.31,536.26
2018,10,13,13,30,920.0,78.0,1.8,26.4,656.0,746.57,561.13
2018,10,13,13,45,893.0,82.5,1.9,26.35,623.0,766.01,575.95
2018,10,13,14,0,866.0,87.0,2.0,26.3,590.0,780.95,587.95
2018,10,13,14,15,818.0,93.5,2.05,26.15,546.0,785.4,592.79
2018,10,13,14,30,770.0,100.0,2.1,26.0,502.0,776.39,588.58
2018,10,13,14,45,787.5,87.5,2.15,25.85,471.0,796.58,604.76
2018,10,13,15,0,805.0,75.0,2.2,25.7,440.0,813.22,618.33
2018,10,13,15,15,765.5,74.0,2.2,25.7,393.0,790.79,604.1
2018,10,13,15,30,726.0,73.0,2.2,25.7,346.0,764.16,586.95
2018,10,13,15,45,677.5,69.0,2.25,24.8,297.0,728.53,565.13
2018,10,13,16,0,629.0,65.0,2.3,23.9,248.0,684.36,535.86
2018,10,13,16,15,588.0,57.5,2.3,22.95,203.0,639.44,503.9
2018,10,13,16,30,547.0,50.0,2.3,22.0,158.0,592.45,467.65
2018,10,13,16,45,465.0,41.0,2.3,21.0,114.5,506.52,398.5
2018,10,13,17,0,383.0,32.0,2.3,20.0,71.0,421.31,316.74
2018,10,13,17,15,237.5,21.0,2.3,19.2,41.0,259.34,0.0
2018,10,13,17,30,92.0,10.0,2.3,18.4,11.0,82.44,0.0
2018,10,13,17,45,46.0,5.0,2.35,17.65,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,15,92.5,9.5,1.4,11.95,12.5,0.0,0.0
2018,10,14,6,30,185.0,19.0,1.4,12.5,25.0,14.95,0.0
2018,10,14,6,45,152.0,21.0,1.4,13.0,32.0,16.09,6.13
2018,10,14,7,0,119.0,23.0,1.4,13.5,39.0,17.45,9.49
2018,10,14,7,15,59.5,38.5,1.45,14.2,46.5,29.75,20.69
2018,10,14,7,30,0.0,54.0,1.5,14.9,54.0,40.99,30.87
2018,10,14,7,45,0.0,67.5,1.55,15.6,67.5,50.93,39.75
2018,10,14,8,0,0.0,81.0,1.6,16.3,81.0,60.8,48.37
2018,10,14,8,15,5.0,106.0,1.7,17.05,108.0,78.25,63.46
2018,10,14,8,30,10.0,131.0,1.8,17.8,135.0,95.34,77.95
2018,10,14,8,45,38.0,163.0,1.95,18.55,180.5,112.74,92.47
2018,10,14,9,0,66.0,195.0,2.1,19.3,226.0,131.9,108.26
2018,10,14,9,15,160.0,209.0,2.1,19.9,293.0,137.89,112.74
2018,10,14,9,30,254.0,223.0,2.1,20.5,360.0,142.0,115.65
2018,10,14,9,45,491.5,179.5,2.1,21.1,464.5,117.32,94.44
2018,10,14,10,0,729.0,136.0,2.1,21.7,569.0,95.96,76.13
2018,10,14,10,15,832.0,110.5,2.1,22.15,624.5,98.87,67.42
2018,10,14,10,30,935.0,85.0,2.1,22.6,680.0,154.47,85.14
2018,10,14,10,45,955.0,81.5,2.1,23.1,704.0,214.46,124.62
2018,10,14,11,0,975.0,78.0,2.1,23.6,728.0,275.73,173.4
2018,10,14,11,15,978.0,78.0,2.1,24.05,739.0,335.99,225.35
2018,10,14,11,30,981.0,78.0,2.1,24.5,750.0,395.23,277.0
2018,10,14,11,45,985.5,78.0,2.15,24.9,755.0,453.82,327.46
2018,10,14,12,0,990.0,78.0,2.2,25.3,760.0,511.07,375.64
2018,10,14,12,15,990.5,77.5,2.15,25.55,755.5,564.34,419.4
2018,10,14,12,30,991.0,77.0,2.1,25.8,751.0,615.36,460.09
2018,10,14,12,45,987.5,76.5,2.1,26.1,737.5,661.58,496.26
2018,10,14,13,0,984.0,76.0,2.1,26.4,724.0,704.79,529.29
2018,10,14,13,15,978.5,75.0,2.1,26.55,702.0,742.99,558.36
2018,10,14,13,30,973.0,74.0,2.1,26.7,680.0,777.71,584.03
2018,10,14,13,45,950.0,76.5,2.1,26.85,646.5,799.69,599.3
2018,10,14,14,0,927.0,79.0,2.1,27.0,613.0,817.15,611.7
2018,10,14,14,15,885.5,83.0,2.1,26.95,568.5,817.09,612.85
2018,10,14,14,30,844.0,87.0,2.1,26.9,524.0,820.77,616.83
2018,10,14,14,45,825.5,84.0,2.1,26.9,483.5,822.37,619.35
2018,10,14,15,0,807.0,81.0,2.1,26.9,443.0,819.87,619.14
2018,10,14,15,15,782.0,76.5,2.1,26.9,398.0,805.92,611.05
2018,10,14,15,30,757.0,72.0,2.1,26.9,353.0,788.02,600.06
2018,10,14,15,45,724.0,66.5,1.85,26.15,305.5,758.11,579.91
2018,10,14,16,0,691.0,61.0,1.6,25.4,258.0,724.69,556.22
2018,10,14,16,15,636.0,55.0,1.55,24.1,209.5,676.51,523.09
2018,10,14,16,30,581.0,49.0,1.5,22.8,161.0,619.11,480.45
2018,10,14,16,45,487.0,41.0,1.5,21.55,116.0,523.93,406.06
2018,10,14,17,0,393.0,33.0,1.5,20.3,71.0,428.82,314.27
2018,10,14,17,15,240.0,21.5,1.65,19.7,40.5,256.57,0.0
2018,10,14,17,30,87.0,10.0,1.8,19.1,10.0,78.12,0.0
2018,10,14,17,45,43.5,5.0,2.0,18.45,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,6,15,112.0,9.5,3.0,12.55,13.0,0.0,0.0
2018,10,15,6,30,224.0,19.0,3.1,13.1,26.0,14.95,0.0
2018,10,15,6,45,374.5,27.0,3.15,13.65,64.0,22.64,10.14
2018,10,15,7,0,525.0,35.0,3.2,14.2,102.0,32.18,22.04
2018,10,15,7,15,605.5,40.5,3.25,14.85,150.0,37.34,27.23
2018,10,15,7,30,686.0,46.0,3.3,15.5,198.0,42.68,32.23
2018,10,15,7,45,735.0,50.0,3.3,16.2,248.0,46.57,35.76
2018,10,15,8,0,784.0,54.0,3.3,16.9,298.0,50.52,39.19
2018,10,15,8,15,816.5,57.0,3.2,17.6,346.5,53.49,41.65
2018,10,15,8,30,849.0,60.0,3.1,18.3,395.0,62.09,48.96
2018,10,15,8,45,871.5,62.0,2.95,19.0,439.5,64.78,51.03
2018,10,15,9,0,894.0,64.0,2.8,19.7,484.0,67.37,52.98
2018,10,15,9,15,909.0,66.0,2.6,20.35,523.0,69.72,54.71
2018,10,15,9,30,924.0,68.0,2.4,21.0,562.0,71.96,56.34
2018,10,15,9,45,933.5,70.0,2.2,21.65,595.0,73.98,57.77
2018,10,15,10,0,943.0,72.0,2.0,22.3,628.0,75.89,59.11
2018,10,15,10,15,951.0,73.5,1.9,22.8,654.5,86.45,57.25
2018,10,15,10,30,959.0,75.0,1.8,23.3,681.0,148.66,79.8
2018,10,15,10,45,964.0,75.5,1.65,23.8,699.5,210.11,120.41
2018,10,15,11,0,969.0,76.0,1.5,24.3,718.0,271.3,169.2
2018,10,15,11,15,972.0,76.5,1.4,24.8,729.0,331.45,220.36
2018,10,15,11,30,975.0,77.0,1.3,25.3,740.0,390.63,271.03
2018,10,15,11,45,975.5,77.0,1.15,25.75,742.5,447.23,318.6
2018,10,15,12,0,976.0,77.0,1.0,26.2,745.0,502.08,363.09
2018,10,15,12,15,975.0,76.5,0.85,26.5,739.5,553.78,403.58
2018,10,15,12,30,974.0,76.0,0.7,26.8,734.0,603.12,440.5
2018,10,15,12,45,971.0,75.5,0.6,27.1,720.5,648.74,473.66
2018,10,15,13,0,968.0,75.0,0.5,27.4,707.0,691.44,503.51
2018,10,15,13,15,961.5,74.5,0.5,27.45,685.5,728.74,530.65
2018,10,15,13,30,955.0,74.0,0.5,27.5,664.0,762.57,554.72
2018,10,15,13,45,936.0,75.5,0.55,27.55,632.5,785.78,570.95
2018,10,15,14,0,917.0,77.0,0.6,27.6,601.0,804.75,584.69
2018,10,15,14,15,876.5,81.5,0.7,27.45,558.0,805.81,588.28
2018,10,15,14,30,836.0,86.0,0.8,27.3,515.0,810.64,594.66
2018,10,15,14,45,815.0,83.5,0.9,27.15,474.0,810.53,597.8
2018,10,15,15,0,794.0,81.0,1.0,27.0,433.0,806.29,598.22
2018,10,15,15,15,771.0,76.0,1.0,27.0,389.0,793.34,591.03
2018,10,15,15,30,748.0,71.0,1.0,27.0,345.0,776.52,581.04
2018,10,15,15,45,711.0,66.0,1.15,26.0,297.5,743.67,563.62
2018,10,15,16,0,674.0,61.0,1.3,25.0,250.0,714.71,547.37
2018,10,15,16,15,617.0,54.0,1.4,23.85,201.5,656.45,507.89
2018,10,15,16,30,560.0,47.0,1.5,22.7,153.0,596.29,463.71
2018,10,15,16,45,462.5,39.5,1.55,21.5,109.5,499.45,387.47
2018,10,15,17,0,365.0,32.0,1.6,20.3,66.0,402.69,289.76
2018,10,15,17,15,220.5,20.5,1.7,19.55,37.5,235.61,0.0
2018,10,15,17,30,76.0,9.0,1.8,18.8,9.0,7.08,0.0
2018,10,15,17,45,38.0,4.5,1.95,18.05,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.75,11.75,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,12.3,24.0,14.16,0.0
2018,10,16,6,45,352.0,26.5,0.7,12.85,60.5,22.18,9.02
2018,10,16,7,0,502.0,35.0,0.7,13.4,97.0,29.51,19.8
2018,10,16,7,15,585.5,40.5,0.7,14.05,144.5,37.21,27.23
2018,10,16,7,30,669.0,46.0,0.7,14.7,192.0,42.52,32.24
2018,10,16,7,45,719.5,50.0,0.7,15.4,241.5,46.38,35.76
2018,10,16,8,0,770.0,54.0,0.7,16.1,291.0,50.32,39.19
2018,10,16,8,15,801.0,57.0,0.7,16.85,338.0,53.24,41.6
2018,10,16,8,30,832.0,60.0,0.7,17.6,385.0,61.71,48.79
2018,10,16,8,45,854.5,62.5,0.65,18.35,429.0,64.73,51.13
2018,10,16,9,0,877.0,65.0,0.6,19.1,473.0,67.64,53.34
2018,10,16,9,15,892.5,66.5,0.55,19.75,511.5,69.63,54.75
2018,10,16,9,30,908.0,68.0,0.5,20.4,550.0,71.53,56.08
2018,10,16,9,45,919.0,70.0,0.45,21.05,583.0,73.57,57.52
2018,10,16,10,0,930.0,72.0,0.4,21.7,616.0,75.51,58.87
2018,10,16,10,15,938.5,73.0,0.45,22.3,642.0,84.21,65.92
2018,10,16,10,30,947.0,74.0,0.5,22.9,668.0,145.29,77.75
2018,10,16,10,45,952.5,74.5,0.55,23.5,686.5,206.0,117.17
2018,10,16,11,0,958.0,75.0,0.6,24.1,705.0,266.51,164.83
2018,10,16,11,15,959.5,75.5,0.6,24.65,715.0,325.52,214.51
2018,10,16,11,30,961.0,76.0,0.6,25.2,725.0,383.39,263.65
2018,10,16,11,45,961.0,75.5,0.65,25.7,726.5,438.5,310.2
2018,10,16,12,0,961.0,75.0,0.7,26.2,728.0,491.8,354.14
2018,10,16,12,15,959.0,75.0,0.7,26.45,722.5,542.56,394.83
2018,10,16,12,30,957.0,75.0,0.7,26.7,717.0,590.92,432.46
2018,10,16,12,45,952.0,75.5,0.75,27.0,703.5,635.44,466.66
2018,10,16,13,0,947.0,76.0,0.8,27.3,690.0,677.0,497.93
2018,10,16,13,15,940.5,75.0,0.85,27.35,668.5,712.9,525.22
2018,10,16,13,30,934.0,74.0,0.9,27.4,647.0,745.37,549.7
2018,10,16,13,45,908.0,78.0,0.95,27.45,614.0,765.42,564.07
2018,10,16,14,0,882.0,82.0,1.0,27.5,581.0,780.98,575.73
2018,10,16,14,15,835.5,87.5,1.1,27.35,537.5,785.83,581.55
2018,10,16,14,30,789.0,93.0,1.2,27.2,494.0,777.68,578.87
2018,10,16,14,45,787.5,85.0,1.3,27.05,458.0,786.79,587.97
2018,10,16,15,0,786.0,77.0,1.4,26.9,422.0,792.26,594.44
2018,10,16,15,15,746.5,75.0,1.4,26.9,375.0,768.5,579.56
2018,10,16,15,30,707.0,73.0,1.4,26.9,328.0,746.48,565.78
2018,10,16,15,45,671.5,67.0,1.6,25.85,282.0,714.37,548.32
2018,10,16,16,0,636.0,61.0,1.8,24.8,236.0,679.23,527.0
2018,10,16,16,15,576.0,54.0,1.9,23.65,189.0,618.66,484.39
2018,10,16,16,30,516.0,47.0,2.0,22.5,142.0,556.36,437.17
2018,10,16,16,45,438.5,38.0,2.1,21.35,101.5,475.57,371.14
2018,10,16,17,0,361.0,29.0,2.2,20.2,61.0,395.83,278.09
2018,10,16,17,15,221.0,19.0,2.35,19.5,34.5,196.08,0.0
2018,10,16,17,30,81.0,9.0,2.5,18.8,8.0,0.0,0.0
2018,10,16,17,45,40.5,4.5,2.6,18.15,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,6,15,75.5,8.0,0.55,11.9,10.0,0.0,0.0
2018,10,17,6,30,151.0,16.0,0.6,12.3,20.0,12.59,0.0
2018,10,17,6,45,162.5,20.5,0.65,12.7,33.0,15.72,3.96
2018,10,17,7,0,174.0,25.0,0.7,13.1,46.0,19.18,10.87
2018,10,17,7,15,87.0,40.5,0.7,13.65,51.0,30.38,21.24
2018,10,17,7,30,0.0,56.0,0.7,14.2,56.0,42.19,32.01
2018,10,17,7,45,7.0,75.0,0.75,14.75,77.0,55.85,44.24
2018,10,17,8,0,14.0,94.0,0.8,15.3,98.0,69.34,56.12
2018,10,17,8,15,22.0,118.5,0.8,16.0,126.5,86.18,70.64
2018,10,17,8,30,30.0,143.0,0.8,16.7,155.0,99.73,82.03
2018,10,17,8,45,61.0,169.0,0.8,17.35,196.0,116.03,95.6
2018,10,17,9,0,92.0,195.0,0.8,18.0,237.0,131.91,108.57
2018,10,17,9,15,175.5,208.0,0.8,18.7,297.0,137.41,112.58
2018,10,17,9,30,259.0,221.0,0.8,19.4,357.0,141.22,115.18
2018,10,17,9,45,456.0,186.0,0.85,20.05,443.5,120.66,97.46
2018,10,17,10,0,653.0,151.0,0.9,20.7,530.0,104.12,83.24
2018,10,17,10,15,765.5,122.0,0.9,21.3,585.0,93.38,73.92
2018,10,17,10,30,878.0,93.0,0.9,21.9,640.0,149.79,84.59
2018,10,17,10,45,899.5,88.5,0.9,22.55,663.0,205.95,120.21
2018,10,17,11,0,921.0,84.0,0.9,23.2,686.0,263.51,165.02
2018,10,17,11,15,924.5,84.0,0.85,23.65,696.5,320.74,213.48
2018,10,17,11,30,928.0,84.0,0.8,24.1,707.0,377.08,261.65
2018,10,17,11,45,929.0,84.0,0.8,24.55,709.5,431.36,307.65
2018,10,17,12,0,930.0,84.0,0.8,25.0,712.0,484.03,351.14
2018,10,17,12,15,928.5,84.0,0.75,25.3,706.5,533.67,390.87
2018,10,17,12,30,927.0,84.0,0.7,25.6,701.0,581.04,427.5
2018,10,17,12,45,922.5,83.5,0.65,25.9,687.5,623.75,459.58
2018,10,17,13,0,918.0,83.0,0.6,26.2,674.0,663.55,488.58
2018,10,17,13,15,911.0,82.5,0.65,26.25,653.0,698.65,515.33
2018,10,17,13,30,904.0,82.0,0.7,26.3,632.0,730.41,539.42
2018,10,17,13,45,894.0,80.5,0.75,26.4,603.5,755.46,557.44
2018,10,17,14,0,884.0,79.0,0.8,26.5,575.0,776.8,572.79
2018,10,17,14,15,838.5,84.5,0.9,26.3,532.0,782.42,579.29
2018,10,17,14,30,793.0,90.0,1.0,26.1,489.0,775.28,577.52
2018,10,17,14,45,758.5,89.5,1.1,25.95,446.0,765.31,573.84
2018,10,17,15,0,724.0,89.0,1.2,25.8,403.0,756.49,570.82
2018,10,17,15,15,699.0,83.0,1.2,25.8,360.0,740.48,561.2
2018,10,17,15,30,674.0,77.0,1.2,25.8,317.0,720.88,548.84
2018,10,17,15,45,635.5,71.0,1.35,24.9,271.5,686.17,528.54
2018,10,17,16,0,597.0,65.0,1.5,24.0,226.0,648.46,504.49
2018,10,17,16,15,537.0,57.5,1.65,22.9,180.5,587.46,461.41
2018,10,17,16,30,477.0,50.0,1.8,21.8,135.0,524.61,413.48
2018,10,17,16,45,394.0,40.0,1.9,20.75,95.5,438.22,342.34
2018,10,17,17,0,311.0,30.0,2.0,19.7,56.0,349.97,236.89
2018,10,17,17,15,187.0,19.0,2.1,18.95,31.5,167.61,0.0
2018,10,17,17,30,63.0,8.0,2.2,18.2,7.0,0.0,0.0
2018,10,17,17,45,31.5,4.0,2.3,17.5,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,18,6,15,72.0,8.0,1.05,12.5,9.5,0.0,0.0
2018,10,18,6,30,144.0,16.0,1.0,12.9,19.0,12.59,0.0
2018,10,18,6,45,121.5,17.5,0.95,13.35,25.0,13.39,1.64
2018,10,18,7,0,99.0,19.0,0.9,13.8,31.0,14.45,6.71
2018,10,18,7,15,49.5,31.0,0.85,14.35,37.0,24.28,15.77
2018,10,18,7,30,0.0,43.0,0.8,14.9,43.0,32.88,23.64
2018,10,18,7,45,0.0,57.5,0.75,15.5,57.5,43.84,33.47
2018,10,18,8,0,0.0,72.0,0.7,16.1,72.0,54.44,42.83
2018,10,18,8,15,4.5,99.5,0.6,16.7,101.0,73.67,59.56
2018,10,18,8,30,9.0,127.0,0.5,17.3,130.0,92.38,75.49
2018,10,18,8,45,16.5,148.5,0.4,17.9,155.5,107.02,87.61
2018,10,18,9,0,24.0,170.0,0.3,18.5,181.0,121.46,99.31
2018,10,18,9,15,72.0,196.0,0.3,19.15,233.0,133.25,108.63
2018,10,18,9,30,120.0,222.0,0.3,19.8,285.0,143.94,116.93
2018,10,18,9,45,283.5,212.5,0.3,20.45,373.0,136.92,110.52
2018,10,18,10,0,447.0,203.0,0.3,21.1,461.0,129.21,103.69
2018,10,18,10,15,652.0,150.5,0.35,21.7,544.5,106.42,84.47
2018,10,18,10,30,857.0,98.0,0.4,22.3,628.0,142.7,79.69
2018,10,18,10,45,885.5,91.5,0.5,22.95,653.0,204.3,119.06
2018,10,18,11,0,914.0,85.0,0.6,23.6,678.0,261.09,162.63
2018,10,18,11,15,917.0,85.5,0.6,24.05,688.5,318.11,210.62
2018,10,18,11,30,920.0,86.0,0.6,24.5,699.0,374.23,258.41
2018,10,18,11,45,921.0,86.0,0.6,24.95,701.5,428.06,303.76
2018,10,18,12,0,922.0,86.0,0.6,25.4,704.0,480.3,346.62
2018,10,18,12,15,920.0,86.0,0.6,25.7,698.5,529.29,385.97
2018,10,18,12,30,918.0,86.0,0.6,26.0,693.0,575.97,422.38
2018,10,18,12,45,915.0,85.5,0.6,26.3,680.0,619.14,455.18
2018,10,18,13,0,912.0,85.0,0.6,26.6,667.0,659.55,485.13
2018,10,18,13,15,906.0,84.0,0.6,26.75,646.5,694.58,510.98
2018,10,18,13,30,900.0,83.0,0.6,26.9,626.0,726.33,534.12
2018,10,18,13,45,874.0,86.0,0.6,27.05,593.5,744.36,546.74
2018,10,18,14,0,848.0,89.0,0.6,27.2,561.0,765.58,561.18
2018,10,18,14,15,802.0,94.0,0.65,27.05,518.0,761.91,560.71
2018,10,18,14,30,756.0,99.0,0.7,26.9,475.0,757.32,560.02
2018,10,18,14,45,737.0,94.0,0.8,26.8,436.0,755.19,561.62
2018,10,18,15,0,718.0,89.0,0.9,26.7,397.0,749.22,560.52
2018,10,18,15,15,691.5,83.0,0.9,26.7,354.0,731.89,550.05
2018,10,18,15,30,665.0,77.0,0.9,26.7,311.0,710.98,536.89
2018,10,18,15,45,628.0,70.5,1.1,25.8,266.0,676.97,517.96
2018,10,18,16,0,591.0,64.0,1.3,24.9,221.0,639.99,495.06
2018,10,18,16,15,530.0,56.5,1.4,23.8,176.0,578.33,451.34
2018,10,18,16,30,469.0,49.0,1.5,22.7,131.0,514.85,402.88
2018,10,18,16,45,372.0,39.0,1.6,21.6,91.0,416.98,323.16
2018,10,18,17,0,275.0,29.0,1.7,20.5,51.0,314.26,199.97
2018,10,18,17,15,163.5,18.0,1.8,19.8,28.5,147.12,0.0
2018,10,18,17,30,52.0,7.0,1.9,19.1,6.0,0.0,0.0
2018,10,18,17,45,26.0,3.5,2.0,18.35,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
