Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,0.5,12.95,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,0.6,13.3,17.0,11.02,0.0
2018,10,19,6,45,268.0,24.5,0.65,13.7,49.0,20.35,3.75
2018,10,19,7,0,401.0,35.0,0.7,14.1,81.0,29.1,19.04
2018,10,19,7,15,491.0,42.5,0.8,14.75,126.0,35.28,25.33
2018,10,19,7,30,581.0,50.0,0.9,15.4,171.0,41.6,31.25
2018,10,19,7,45,638.0,55.0,1.0,16.0,218.5,45.78,35.08
2018,10,19,8,0,695.0,60.0,1.1,16.6,266.0,54.13,42.45
2018,10,19,8,15,733.5,63.5,1.1,17.4,313.0,57.26,45.04
2018,10,19,8,30,772.0,67.0,1.1,18.2,360.0,60.42,47.57
2018,10,19,8,45,798.5,69.5,1.15,19.0,403.0,62.64,49.22
2018,10,19,9,0,825.0,72.0,1.2,19.8,446.0,64.86,50.85
2018,10,19,9,15,842.5,74.5,1.2,20.55,484.5,66.9,52.3
2018,10,19,9,30,860.0,77.0,1.2,21.3,523.0,76.19,59.93
2018,10,19,9,45,872.5,79.0,1.25,22.1,555.0,78.14,61.23
2018,10,19,10,0,885.0,81.0,1.3,22.9,587.0,80.0,62.48
2018,10,19,10,15,894.5,81.5,1.3,23.6,612.5,83.77,65.34
2018,10,19,10,30,904.0,82.0,1.3,24.3,638.0,142.0,77.71
2018,10,19,10,45,910.5,83.0,1.3,25.05,656.5,200.67,114.93
2018,10,19,11,0,917.0,84.0,1.3,25.8,675.0,259.31,160.65
2018,10,19,11,15,921.5,84.5,1.25,26.25,686.5,316.81,209.0
2018,10,19,11,30,926.0,85.0,1.2,26.7,698.0,373.56,257.37
2018,10,19,11,45,928.5,84.5,1.15,27.15,701.0,427.78,303.14
2018,10,19,12,0,931.0,84.0,1.1,27.6,704.0,480.51,346.46
2018,10,19,12,15,927.5,85.0,1.0,27.85,698.0,529.98,385.96
2018,10,19,12,30,924.0,86.0,0.9,28.1,692.0,577.04,422.17
2018,10,19,12,45,916.0,86.5,0.85,28.35,677.0,618.48,453.53
2018,10,19,13,0,908.0,87.0,0.8,28.6,662.0,656.78,481.7
2018,10,19,13,15,901.0,86.0,0.75,28.65,641.0,691.01,506.68
2018,10,19,13,30,894.0,85.0,0.7,28.7,620.0,721.89,528.81
2018,10,19,13,45,869.0,88.0,0.65,28.75,588.0,747.31,546.01
2018,10,19,14,0,844.0,91.0,0.6,28.8,556.0,762.39,555.72
2018,10,19,14,15,770.5,101.5,0.6,28.7,506.0,742.87,544.02
2018,10,19,14,30,697.0,112.0,0.6,28.6,456.0,722.33,532.05
2018,10,19,14,45,692.0,103.0,0.65,28.5,420.5,726.38,537.17
2018,10,19,15,0,687.0,94.0,0.7,28.4,385.0,726.97,539.68
2018,10,19,15,15,673.5,85.5,0.7,28.4,345.5,717.48,534.43
2018,10,19,15,30,660.0,77.0,0.7,28.4,306.0,704.57,526.67
2018,10,19,15,45,621.0,70.5,0.9,27.4,261.0,668.88,507.06
2018,10,19,16,0,582.0,64.0,1.1,26.4,216.0,630.24,483.48
2018,10,19,16,15,519.5,56.5,1.2,25.3,171.0,567.46,439.23
2018,10,19,16,30,457.0,49.0,1.3,24.2,126.0,502.82,390.13
2018,10,19,16,45,361.0,38.0,1.45,23.1,86.5,405.2,310.67
2018,10,19,17,0,265.0,27.0,1.6,22.0,47.0,300.25,174.32
2018,10,19,17,15,158.5,17.0,1.7,21.3,26.0,141.76,0.0
2018,10,19,17,30,52.0,7.0,1.8,20.6,5.0,0.0,0.0
2018,10,19,17,45,26.0,3.5,1.9,19.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,6,15,30.5,4.5,1.0,12.2,5.0,0.0,0.0
2018,10,20,6,30,61.0,9.0,1.0,12.6,10.0,7.08,0.0
2018,10,20,6,45,148.5,21.0,1.0,13.05,34.5,16.01,0.06
2018,10,20,7,0,236.0,33.0,1.0,13.5,59.0,25.2,15.65
2018,10,20,7,15,218.0,47.0,0.95,14.05,80.5,35.11,25.21
2018,10,20,7,30,200.0,61.0,0.9,14.6,102.0,45.34,34.64
2018,10,20,7,45,161.0,87.5,0.9,15.15,126.0,62.43,49.92
2018,10,20,8,0,122.0,114.0,0.9,15.7,150.0,79.87,65.25
2018,10,20,8,15,158.5,132.5,0.85,16.4,187.0,92.12,75.71
2018,10,20,8,30,195.0,151.0,0.8,17.1,224.0,104.16,85.77
2018,10,20,8,45,228.0,166.5,0.7,17.8,261.5,111.34,91.44
2018,10,20,9,0,261.0,182.0,0.6,18.5,299.0,120.61,98.8
2018,10,20,9,15,340.0,183.5,0.6,19.25,349.5,122.93,100.19
2018,10,20,9,30,419.0,185.0,0.6,20.0,400.0,120.79,97.85
2018,10,20,9,45,510.5,172.5,0.55,20.75,451.0,114.6,92.15
2018,10,20,10,0,602.0,160.0,0.5,21.5,502.0,109.46,87.4
2018,10,20,10,15,673.5,144.5,0.55,22.15,543.0,101.28,80.25
2018,10,20,10,30,745.0,129.0,0.6,22.8,584.0,144.49,85.64
2018,10,20,10,45,789.5,119.0,0.65,23.45,613.5,200.41,120.17
2018,10,20,11,0,834.0,109.0,0.7,24.1,643.0,253.71,159.91
2018,10,20,11,15,871.0,98.5,0.8,24.6,664.0,311.97,207.37
2018,10,20,11,30,908.0,88.0,0.9,25.1,685.0,368.25,254.53
2018,10,20,11,45,909.5,88.0,0.95,25.6,687.5,421.53,299.89
2018,10,20,12,0,911.0,88.0,1.0,26.1,690.0,473.29,342.99
2018,10,20,12,15,910.5,87.5,1.1,26.25,685.0,521.93,383.38
2018,10,20,12,30,910.0,87.0,1.2,26.4,680.0,568.41,421.18
2018,10,20,12,45,907.0,86.0,1.25,26.55,667.0,610.64,454.71
2018,10,20,13,0,904.0,85.0,1.3,26.7,654.0,650.11,485.51
2018,10,20,13,15,897.0,84.0,1.35,26.65,633.0,684.05,512.22
2018,10,20,13,30,890.0,83.0,1.4,26.6,612.0,714.67,536.24
2018,10,20,13,45,863.5,86.5,1.5,26.6,579.5,739.27,555.38
2018,10,20,14,0,837.0,90.0,1.6,26.6,547.0,753.58,566.85
2018,10,20,14,15,790.5,94.5,1.6,26.4,504.5,748.76,564.99
2018,10,20,14,30,744.0,99.0,1.6,26.2,462.0,743.2,562.88
2018,10,20,14,45,725.0,94.0,1.65,26.0,423.5,740.85,563.48
2018,10,20,15,0,706.0,89.0,1.7,25.8,385.0,734.73,561.39
2018,10,20,15,15,680.0,83.0,1.7,25.8,342.5,717.78,550.72
2018,10,20,15,30,654.0,77.0,1.7,25.8,300.0,697.3,537.25
2018,10,20,15,45,617.0,69.5,1.7,24.8,255.5,662.13,514.57
2018,10,20,16,0,580.0,62.0,1.7,23.8,211.0,624.03,488.32
2018,10,20,16,15,517.5,54.5,1.7,22.7,166.5,561.49,442.02
2018,10,20,16,30,455.0,47.0,1.7,21.6,122.0,497.22,391.16
2018,10,20,16,45,365.5,37.0,1.7,20.55,84.0,406.56,313.76
2018,10,20,17,0,276.0,27.0,1.7,19.5,46.0,304.32,157.02
2018,10,20,17,15,162.0,17.0,1.75,18.85,25.5,144.09,0.0
2018,10,20,17,30,48.0,7.0,1.8,18.2,5.0,0.0,0.0
2018,10,20,17,45,24.0,3.5,1.85,17.5,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,6,15,33.5,4.5,1.6,11.45,5.0,0.0,0.0
2018,10,21,6,30,67.0,9.0,1.6,11.9,10.0,7.08,0.0
2018,10,21,6,45,67.0,11.0,1.6,12.35,15.0,8.43,0.0
2018,10,21,7,0,67.0,13.0,1.6,12.8,20.0,9.92,2.69
2018,10,21,7,15,33.5,19.5,1.65,13.5,23.0,15.68,8.15
2018,10,21,7,30,0.0,26.0,1.7,14.2,26.0,19.8,11.99
2018,10,21,7,45,0.0,33.5,1.75,14.85,33.5,25.55,17.21
2018,10,21,8,0,0.0,41.0,1.8,15.5,41.0,31.31,22.36
2018,10,21,8,15,0.0,55.5,1.75,16.1,55.5,42.49,32.23
2018,10,21,8,30,0.0,70.0,1.7,16.7,70.0,53.71,41.99
2018,10,21,8,45,0.0,89.0,1.65,17.3,89.0,67.53,53.88
2018,10,21,9,0,0.0,108.0,1.6,17.9,108.0,81.01,65.3
2018,10,21,9,15,1.0,127.0,1.55,18.45,127.5,94.28,76.39
2018,10,21,9,30,2.0,146.0,1.5,19.0,147.0,107.33,87.16
2018,10,21,9,45,21.5,181.5,1.45,19.6,193.5,130.96,106.7
2018,10,21,10,0,41.0,217.0,1.4,20.2,240.0,146.12,118.85
2018,10,21,10,15,120.0,241.0,1.35,20.75,313.0,154.58,125.35
2018,10,21,10,30,199.0,265.0,1.3,21.3,386.0,187.85,138.94
2018,10,21,10,45,338.5,244.5,1.2,21.8,457.0,210.67,148.34
2018,10,21,11,0,478.0,224.0,1.1,22.3,528.0,251.75,174.27
2018,10,21,11,15,650.0,172.0,1.15,22.75,592.0,299.06,207.06
2018,10,21,11,30,822.0,120.0,1.2,23.2,656.0,361.62,254.38
2018,10,21,11,45,864.0,107.0,1.25,23.6,672.0,416.81,300.51
2018,10,21,12,0,906.0,94.0,1.3,24.0,688.0,474.15,347.72
2018,10,21,12,15,902.5,94.5,1.4,24.15,682.0,522.09,388.1
2018,10,21,12,30,899.0,95.0,1.5,24.3,676.0,567.65,425.72
2018,10,21,12,45,890.5,95.0,1.65,24.5,661.0,607.37,458.45
2018,10,21,13,0,882.0,95.0,1.8,24.7,646.0,643.95,488.21
2018,10,21,13,15,873.5,94.0,1.95,24.65,624.0,681.59,518.51
2018,10,21,13,30,865.0,93.0,2.1,24.6,602.0,711.45,543.01
2018,10,21,13,45,839.0,95.5,2.25,24.55,570.0,728.89,558.35
2018,10,21,14,0,813.0,98.0,2.4,24.5,538.0,741.76,569.5
2018,10,21,14,15,797.5,94.0,2.55,24.2,503.0,751.34,578.9
2018,10,21,14,30,782.0,90.0,2.7,23.9,468.0,756.93,585.61
2018,10,21,14,45,775.5,84.0,2.8,23.6,432.5,763.75,593.02
2018,10,21,15,0,769.0,78.0,2.9,23.3,397.0,766.97,597.86
2018,10,21,15,15,737.0,74.0,2.9,23.3,352.5,747.28,584.86
2018,10,21,15,30,705.0,70.0,2.9,23.3,308.0,729.81,573.17
2018,10,21,15,45,660.0,65.0,3.05,22.15,261.5,691.27,548.35
2018,10,21,16,0,615.0,60.0,3.2,21.0,215.0,649.69,519.47
2018,10,21,16,15,543.0,54.0,3.1,20.1,169.0,580.99,466.16
2018,10,21,16,30,471.0,48.0,3.0,19.2,123.0,510.1,407.82
2018,10,21,16,45,352.5,38.5,2.95,18.3,83.5,394.94,308.08
2018,10,21,17,0,234.0,29.0,2.9,17.4,44.0,274.32,116.81
2018,10,21,17,15,131.0,17.0,2.85,16.85,24.0,118.67,0.0
2018,10,21,17,30,28.0,5.0,2.8,16.3,4.0,0.0,0.0
2018,10,21,17,45,14.0,2.5,2.7,15.75,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.95,11.1,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.0,11.6,2.0,1.57,0.0
2018,10,22,6,45,0.0,6.0,2.1,12.1,6.0,4.54,0.0
2018,10,22,7,0,0.0,10.0,2.2,12.6,10.0,7.58,0.67
2018,10,22,7,15,0.0,16.0,2.25,13.15,16.0,12.15,5.04
2018,10,22,7,30,0.0,22.0,2.3,13.7,22.0,16.73,9.27
2018,10,22,7,45,0.0,31.0,2.35,14.25,31.0,23.63,15.53
2018,10,22,8,0,0.0,40.0,2.4,14.8,40.0,30.54,21.73
2018,10,22,8,15,0.0,57.0,2.35,15.35,57.0,43.65,33.35
2018,10,22,8,30,0.0,74.0,2.3,15.9,74.0,56.61,44.69
2018,10,22,8,45,0.0,91.5,2.25,16.45,91.5,69.22,55.56
2018,10,22,9,0,0.0,109.0,2.2,17.0,109.0,81.63,66.11
2018,10,22,9,15,34.0,150.5,2.2,17.45,167.5,106.47,87.27
2018,10,22,9,30,68.0,192.0,2.2,17.9,226.0,131.51,108.28
2018,10,22,9,45,100.5,220.0,2.2,18.4,274.0,148.09,121.82
2018,10,22,10,0,133.0,248.0,2.2,18.9,322.0,157.85,129.53
2018,10,22,10,15,310.5,224.5,2.25,19.3,408.0,143.45,117.02
2018,10,22,10,30,488.0,201.0,2.3,19.7,494.0,164.92,112.7
2018,10,22,10,45,684.5,148.0,2.35,20.15,572.5,196.53,124.2
2018,10,22,11,0,881.0,95.0,2.4,20.6,651.0,254.56,162.33
2018,10,22,11,15,901.5,90.0,2.45,20.85,666.5,310.22,210.1
2018,10,22,11,30,922.0,85.0,2.5,21.1,682.0,366.57,259.74
2018,10,22,11,45,923.5,84.5,2.6,21.35,684.5,419.97,307.46
2018,10,22,12,0,925.0,84.0,2.7,21.6,687.0,471.78,353.03
2018,10,22,12,15,923.5,84.0,2.75,21.7,681.5,520.82,395.49
2018,10,22,12,30,922.0,84.0,2.8,21.8,676.0,567.6,435.12
2018,10,22,12,45,918.0,83.0,2.9,21.9,662.0,609.58,470.38
2018,10,22,13,0,914.0,82.0,3.0,22.0,648.0,648.68,502.75
2018,10,22,13,15,905.5,81.0,3.1,21.9,626.0,681.83,530.56
2018,10,22,13,30,897.0,80.0,3.2,21.8,604.0,711.54,555.45
2018,10,22,13,45,886.0,78.5,3.25,21.7,575.5,735.38,574.86
2018,10,22,14,0,875.0,77.0,3.3,21.6,547.0,755.49,590.75
2018,10,22,14,15,860.0,75.5,3.35,21.3,512.5,768.78,602.33
2018,10,22,14,30,845.0,74.0,3.4,21.0,478.0,786.39,617.23
2018,10,22,14,45,824.0,71.5,3.45,20.7,438.0,786.25,619.35
2018,10,22,15,0,803.0,69.0,3.5,20.4,398.0,782.06,618.62
2018,10,22,15,15,772.5,66.0,3.5,20.4,353.5,765.31,607.58
2018,10,22,15,30,742.0,63.0,3.5,20.4,309.0,744.65,593.26
2018,10,22,15,45,697.5,58.5,3.5,19.45,262.0,706.46,567.1
2018,10,22,16,0,653.0,54.0,3.5,18.5,215.0,664.81,536.62
2018,10,22,16,15,582.5,48.0,3.35,17.8,168.5,605.03,488.82
2018,10,22,16,30,512.0,42.0,3.2,17.1,122.0,536.38,430.77
2018,10,22,16,45,373.5,33.5,3.05,16.4,80.5,407.1,317.0
2018,10,22,17,0,235.0,25.0,2.9,15.7,39.0,260.55,76.76
2018,10,22,17,15,117.5,12.5,2.8,15.2,19.5,103.92,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,6,15,38.0,5.0,1.8,11.8,5.5,0.0,0.0
2018,10,23,6,30,76.0,10.0,1.8,12.2,11.0,7.87,0.0
2018,10,23,6,45,216.5,22.0,1.8,12.6,40.5,18.27,0.0
2018,10,23,7,0,357.0,34.0,1.8,13.0,70.0,28.26,17.6
2018,10,23,7,15,313.5,46.5,1.9,13.45,90.5,35.36,25.3
2018,10,23,7,30,270.0,59.0,2.0,13.9,111.0,43.82,33.26
2018,10,23,7,45,177.0,83.0,2.1,14.3,121.0,59.65,47.56
2018,10,23,8,0,84.0,107.0,2.2,14.7,131.0,75.06,61.27
2018,10,23,8,15,114.0,126.5,2.2,14.95,164.5,87.78,72.44
2018,10,23,8,30,144.0,146.0,2.2,15.2,198.0,100.25,83.21
2018,10,23,8,45,201.0,159.5,2.25,15.45,242.0,109.72,91.2
2018,10,23,9,0,258.0,173.0,2.3,15.7,286.0,115.55,95.95
2018,10,23,9,15,228.0,185.5,2.35,15.85,291.5,121.82,101.08
2018,10,23,9,30,198.0,198.0,2.4,16.0,297.0,132.87,110.28
2018,10,23,9,45,126.0,214.0,2.45,16.2,278.5,140.16,116.19
2018,10,23,10,0,54.0,230.0,2.5,16.4,260.0,152.95,126.75
2018,10,23,10,15,118.5,245.5,2.55,16.5,315.0,156.63,129.59
2018,10,23,10,30,183.0,261.0,2.6,16.6,370.0,183.3,139.19
2018,10,23,10,45,262.0,260.5,2.65,16.75,422.0,207.85,153.25
2018,10,23,11,0,341.0,260.0,2.7,16.9,474.0,246.83,180.99
2018,10,23,11,15,342.5,260.5,2.75,17.0,478.0,275.09,205.19
2018,10,23,11,30,344.0,261.0,2.8,17.1,482.0,302.99,229.73
2018,10,23,11,45,353.0,256.0,2.85,17.2,483.5,329.23,252.89
2018,10,23,12,0,362.0,251.0,2.9,17.3,485.0,355.39,275.89
2018,10,23,12,15,442.5,232.0,2.85,17.55,515.5,410.96,320.68
2018,10,23,12,30,523.0,213.0,2.8,17.8,546.0,467.11,365.88
2018,10,23,12,45,609.5,180.5,2.75,18.05,561.0,525.27,412.51
2018,10,23,13,0,696.0,148.0,2.7,18.3,576.0,582.47,458.18
2018,10,23,13,15,747.0,127.5,2.6,18.6,572.5,630.1,495.66
2018,10,23,13,30,798.0,107.0,2.5,18.9,569.0,675.16,530.82
2018,10,23,13,45,670.0,130.5,2.4,19.2,505.5,642.34,506.12
2018,10,23,14,0,542.0,154.0,2.3,19.5,442.0,587.63,465.24
2018,10,23,14,15,587.0,135.5,2.25,19.6,429.0,632.23,500.71
2018,10,23,14,30,632.0,117.0,2.2,19.7,416.0,667.38,528.38
2018,10,23,14,45,715.5,91.5,2.2,19.75,403.0,723.38,570.07
2018,10,23,15,0,799.0,66.0,2.2,19.8,390.0,772.41,606.09
2018,10,23,15,15,768.5,63.0,2.2,19.8,346.0,755.63,594.71
2018,10,23,15,30,738.0,60.0,2.2,19.8,302.0,735.04,580.64
2018,10,23,15,45,693.0,56.0,2.2,19.35,255.5,697.19,554.01
2018,10,23,16,0,648.0,52.0,2.2,18.9,209.0,655.95,523.26
2018,10,23,16,15,576.0,46.5,2.15,18.1,163.0,595.55,476.08
2018,10,23,16,30,504.0,41.0,2.1,17.3,117.0,526.67,418.82
2018,10,23,16,45,365.0,32.0,2.05,16.45,76.5,397.19,304.54
2018,10,23,17,0,226.0,23.0,2.0,15.6,36.0,248.49,27.48
2018,10,23,17,15,113.0,11.5,2.05,15.15,18.0,99.18,0.0
2018,10,23,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.5,1.1,11.9,4.5,0.0,0.0
2018,10,24,6,30,61.0,9.0,1.1,12.2,9.0,7.08,0.0
2018,10,24,6,45,193.5,21.0,1.05,12.5,36.5,17.41,0.0
2018,10,24,7,0,326.0,33.0,1.0,12.8,64.0,27.33,16.59
2018,10,24,7,15,445.0,38.5,1.1,13.45,107.5,31.9,22.25
2018,10,24,7,30,564.0,44.0,1.2,14.1,151.0,36.85,27.06
2018,10,24,7,45,604.0,50.5,1.25,14.75,193.5,42.08,31.91
2018,10,24,8,0,644.0,57.0,1.3,15.4,236.0,47.25,36.54
2018,10,24,8,15,661.0,64.0,1.3,16.05,275.5,52.4,41.01
2018,10,24,8,30,678.0,71.0,1.3,16.7,315.0,57.38,45.24
2018,10,24,8,45,697.5,77.0,1.3,17.3,354.5,61.55,48.69
2018,10,24,9,0,717.0,83.0,1.3,17.9,394.0,65.61,51.98
2018,10,24,9,15,778.0,76.0,1.3,18.55,440.0,66.75,52.69
2018,10,24,9,30,839.0,69.0,1.3,19.2,486.0,70.14,55.35
2018,10,24,9,45,851.5,70.0,1.3,19.8,516.5,71.51,56.25
2018,10,24,10,0,864.0,71.0,1.3,20.4,547.0,72.8,57.11
2018,10,24,10,15,872.5,72.0,1.4,20.9,571.0,73.94,57.85
2018,10,24,10,30,881.0,73.0,1.5,21.4,595.0,125.92,69.08
2018,10,24,10,45,886.5,73.5,1.55,21.9,612.0,182.08,103.53
2018,10,24,11,0,892.0,74.0,1.6,22.4,629.0,238.08,147.38
2018,10,24,11,15,894.0,75.0,1.7,22.75,638.5,293.2,194.83
2018,10,24,11,30,896.0,76.0,1.8,23.1,648.0,347.34,242.66
2018,10,24,11,45,895.5,76.5,1.9,23.45,650.0,398.98,288.34
2018,10,24,12,0,895.0,77.0,2.0,23.8,652.0,448.93,331.81
2018,10,24,12,15,893.5,76.5,2.1,23.95,646.0,495.64,372.04
2018,10,24,12,30,892.0,76.0,2.2,24.1,640.0,540.12,409.58
2018,10,24,12,45,847.0,89.5,2.3,24.3,616.0,571.08,436.04
2018,10,24,13,0,802.0,103.0,2.4,24.5,592.0,600.77,460.54
2018,10,24,13,15,794.0,101.0,2.4,24.4,571.5,630.3,484.84
2018,10,24,13,30,786.0,99.0,2.4,24.3,551.0,656.6,506.38
2018,10,24,13,45,740.0,108.0,2.4,24.2,517.0,666.72,515.39
2018,10,24,14,0,694.0,117.0,2.4,24.1,483.0,669.93,519.27
2018,10,24,14,15,512.0,145.5,2.4,23.9,406.0,574.19,449.41
2018,10,24,14,30,330.0,174.0,2.4,23.7,329.0,459.24,363.02
2018,10,24,14,45,369.0,153.5,2.4,23.45,312.5,499.98,396.66
2018,10,24,15,0,408.0,133.0,2.4,23.2,296.0,520.68,414.69
2018,10,24,15,15,517.0,101.5,2.4,23.2,284.0,593.15,471.71
2018,10,24,15,30,626.0,70.0,2.4,23.2,272.0,656.06,518.31
2018,10,24,15,45,624.0,60.0,2.4,22.5,235.0,647.41,512.61
2018,10,24,16,0,622.0,50.0,2.4,21.8,198.0,629.19,498.93
2018,10,24,16,15,551.5,44.5,2.35,21.05,154.0,570.1,452.4
2018,10,24,16,30,481.0,39.0,2.3,20.3,110.0,503.16,396.46
2018,10,24,16,45,347.0,30.5,2.25,19.6,71.5,379.49,284.76
2018,10,24,17,0,213.0,22.0,2.2,18.9,33.0,233.39,0.0
2018,10,24,17,15,106.5,11.0,2.25,18.35,16.5,93.28,0.0
2018,10,24,17,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,6,15,38.0,4.5,1.15,12.65,4.5,0.0,0.0
2018,10,25,6,30,76.0,9.0,1.1,13.0,9.0,7.08,0.0
2018,10,25,6,45,181.0,20.0,1.1,13.35,33.5,16.56,0.0
2018,10,25,7,0,286.0,31.0,1.1,13.7,58.0,25.53,14.71
2018,10,25,7,15,301.0,44.5,1.1,14.3,87.5,33.84,23.79
2018,10,25,7,30,316.0,58.0,1.1,14.9,117.0,43.5,32.79
2018,10,25,7,45,287.0,71.5,1.15,15.55,136.5,52.43,40.91
2018,10,25,8,0,258.0,85.0,1.2,16.2,156.0,62.19,49.57
2018,10,25,8,15,156.0,112.5,1.2,16.95,157.5,80.15,65.19
2018,10,25,8,30,54.0,140.0,1.2,17.7,159.0,97.27,79.76
2018,10,25,8,45,73.0,160.0,1.2,18.5,189.0,110.07,90.34
2018,10,25,9,0,92.0,180.0,1.2,19.3,219.0,122.62,100.52
2018,10,25,9,15,109.0,197.5,1.2,20.1,248.0,129.8,106.01
2018,10,25,9,30,126.0,215.0,1.2,20.9,277.0,139.84,113.83
2018,10,25,9,45,197.0,224.0,1.15,21.65,328.0,146.62,118.85
2018,10,25,10,0,268.0,233.0,1.1,22.4,379.0,147.47,118.93
2018,10,25,10,15,384.5,215.5,1.1,23.05,436.0,140.69,112.83
2018,10,25,10,30,501.0,198.0,1.1,23.7,493.0,161.46,108.41
2018,10,25,10,45,655.5,153.0,1.1,24.35,550.5,192.19,119.81
2018,10,25,11,0,810.0,108.0,1.1,25.0,608.0,240.23,150.3
2018,10,25,11,15,861.5,92.0,1.05,25.4,631.5,295.89,194.86
2018,10,25,11,30,913.0,76.0,1.0,25.8,655.0,350.62,240.24
2018,10,25,11,45,914.5,76.0,1.0,26.2,657.5,403.42,285.47
2018,10,25,12,0,916.0,76.0,1.0,26.6,660.0,454.69,328.45
2018,10,25,12,15,913.5,76.5,1.05,26.85,654.5,502.79,368.34
2018,10,25,12,30,911.0,77.0,1.1,27.1,649.0,548.59,405.41
2018,10,25,12,45,904.0,77.5,1.15,27.3,635.0,589.41,438.03
2018,10,25,13,0,897.0,78.0,1.2,27.5,621.0,627.24,467.71
2018,10,25,13,15,890.5,77.0,1.3,27.55,600.5,660.73,494.46
2018,10,25,13,30,884.0,76.0,1.4,27.6,580.0,690.98,518.56
2018,10,25,13,45,857.5,79.5,1.5,27.6,548.5,708.62,533.35
2018,10,25,14,0,831.0,83.0,1.6,27.6,517.0,729.05,549.07
2018,10,25,14,15,798.0,84.0,1.7,27.4,478.5,730.93,552.53
2018,10,25,14,30,765.0,85.0,1.8,27.2,440.0,728.14,552.98
2018,10,25,14,45,759.5,78.0,1.9,27.0,405.0,734.02,559.52
2018,10,25,15,0,754.0,71.0,2.0,26.8,370.0,736.35,563.44
2018,10,25,15,15,692.0,71.0,2.0,26.8,321.0,701.48,539.78
2018,10,25,15,30,630.0,71.0,2.0,26.8,272.0,658.75,510.07
2018,10,25,15,45,587.0,64.5,2.05,25.6,228.5,620.12,484.72
2018,10,25,16,0,544.0,58.0,2.1,24.4,185.0,578.73,455.37
2018,10,25,16,15,488.0,49.0,2.15,23.3,143.5,520.92,410.98
2018,10,25,16,30,432.0,40.0,2.2,22.2,102.0,461.83,361.77
2018,10,25,16,45,309.5,30.5,2.25,21.1,66.0,347.32,255.68
2018,10,25,17,0,187.0,21.0,2.3,20.0,30.0,208.04,0.0
2018,10,25,17,15,93.5,10.5,2.35,19.4,15.0,82.28,0.0
2018,10,25,17,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.45,18.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,6,15,39.5,4.5,0.85,13.25,4.5,0.0,0.0
2018,10,26,6,30,79.0,9.0,0.8,13.6,9.0,7.08,0.0
2018,10,26,6,45,197.5,19.5,0.75,13.9,33.5,15.34,0.0
2018,10,26,7,0,316.0,30.0,0.7,14.2,58.0,24.85,13.74
2018,10,26,7,15,407.0,37.5,0.65,14.75,97.0,30.93,21.18
2018,10,26,7,30,498.0,45.0,0.6,15.3,136.0,37.15,27.15
2018,10,26,7,45,409.0,66.0,0.6,15.85,155.0,49.88,38.63
2018,10,26,8,0,320.0,87.0,0.6,16.4,174.0,62.97,50.22
2018,10,26,8,15,327.0,106.5,0.55,17.15,209.0,75.48,61.04
2018,10,26,8,30,334.0,126.0,0.5,17.9,244.0,89.21,72.67
2018,10,26,8,45,366.5,137.0,0.45,18.6,281.0,94.27,76.63
2018,10,26,9,0,399.0,148.0,0.4,19.3,318.0,100.87,81.85
2018,10,26,9,15,513.5,135.5,0.4,19.95,374.0,94.7,76.18
2018,10,26,9,30,628.0,123.0,0.4,20.6,430.0,89.45,71.38
2018,10,26,9,45,649.0,125.5,0.35,21.25,460.5,90.47,71.91
2018,10,26,10,0,670.0,128.0,0.3,21.9,491.0,91.58,72.48
2018,10,26,10,15,672.5,134.0,0.25,22.45,512.5,94.56,74.66
2018,10,26,10,30,675.0,140.0,0.2,23.0,534.0,138.43,85.4
2018,10,26,10,45,714.5,132.0,0.2,23.6,560.0,184.67,111.26
2018,10,26,11,0,754.0,124.0,0.2,24.2,586.0,234.59,147.31
2018,10,26,11,15,751.0,127.5,0.2,24.6,594.0,285.57,189.28
2018,10,26,11,30,748.0,131.0,0.2,25.0,602.0,335.43,231.1
2018,10,26,11,45,787.5,117.5,0.2,25.45,614.5,388.11,273.59
2018,10,26,12,0,827.0,104.0,0.2,25.9,627.0,439.37,314.5
2018,10,26,12,15,829.0,102.0,0.25,26.2,622.5,484.84,351.33
2018,10,26,12,30,831.0,100.0,0.3,26.5,618.0,528.45,385.88
2018,10,26,12,45,808.5,104.5,0.4,26.8,599.5,562.54,413.38
2018,10,26,13,0,786.0,109.0,0.5,27.1,581.0,592.6,437.43
2018,10,26,13,15,813.5,96.5,0.55,27.25,570.5,633.82,468.76
2018,10,26,13,30,841.0,84.0,0.6,27.4,560.0,673.47,498.51
2018,10,26,13,45,804.5,89.0,0.65,27.55,526.0,685.3,508.42
2018,10,26,14,0,768.0,94.0,0.7,27.7,492.0,692.09,514.73
2018,10,26,14,15,735.5,92.5,0.75,27.65,453.0,690.02,515.01
2018,10,26,14,30,703.0,91.0,0.8,27.6,414.0,687.71,515.27
2018,10,26,14,45,718.0,80.5,0.85,27.5,385.5,700.95,526.26
2018,10,26,15,0,733.0,70.0,0.9,27.4,357.0,715.41,537.88
2018,10,26,15,15,681.0,70.0,0.9,27.4,312.5,688.77,520.31
2018,10,26,15,30,629.0,70.0,0.9,27.4,268.0,654.57,497.3
2018,10,26,15,45,552.0,65.5,1.0,26.45,219.0,589.9,454.3
2018,10,26,16,0,475.0,61.0,1.1,25.5,170.0,522.26,406.62
2018,10,26,16,15,407.0,53.0,1.15,24.55,131.0,455.77,356.3
2018,10,26,16,30,339.0,45.0,1.2,23.6,92.0,387.48,300.74
2018,10,26,16,45,219.0,32.0,1.25,22.65,57.5,273.5,195.21
2018,10,26,17,0,99.0,19.0,1.3,21.7,23.0,134.24,0.0
2018,10,26,17,15,49.5,9.5,1.35,21.2,11.5,46.51,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,15,14.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,10,27,6,30,28.0,6.0,1.5,14.4,6.0,0.0,0.0
2018,10,27,6,45,100.5,18.5,1.55,14.7,26.0,14.56,0.0
2018,10,27,7,0,173.0,31.0,1.6,15.0,46.0,23.41,12.05
2018,10,27,7,15,236.5,44.5,1.6,15.5,79.0,33.45,23.15
2018,10,27,7,30,300.0,58.0,1.6,16.0,112.0,43.37,32.42
2018,10,27,7,45,338.0,70.5,1.6,16.55,147.5,52.26,40.54
2018,10,27,8,0,376.0,83.0,1.6,17.1,183.0,60.97,48.29
2018,10,27,8,15,359.0,103.0,1.55,17.7,212.5,73.67,59.35
2018,10,27,8,30,342.0,123.0,1.5,18.3,242.0,85.81,69.71
2018,10,27,8,45,374.0,133.5,1.45,18.95,278.5,92.28,74.97
2018,10,27,9,0,406.0,144.0,1.4,19.6,315.0,98.63,80.05
2018,10,27,9,15,395.0,162.0,1.4,20.2,340.5,108.58,88.14
2018,10,27,9,30,384.0,180.0,1.4,20.8,366.0,121.88,98.95
2018,10,27,9,45,426.0,182.5,1.4,21.4,401.5,119.53,96.51
2018,10,27,10,0,468.0,185.0,1.4,22.0,437.0,121.01,97.34
2018,10,27,10,15,521.0,177.5,1.4,22.5,470.0,117.15,93.75
2018,10,27,10,30,574.0,170.0,1.4,23.0,503.0,148.19,97.02
2018,10,27,10,45,587.0,171.5,1.45,23.55,520.5,193.22,124.33
2018,10,27,11,0,600.0,173.0,1.5,24.1,538.0,238.04,157.99
2018,10,27,11,15,573.5,186.0,1.55,24.45,539.5,279.68,193.72
2018,10,27,11,30,547.0,199.0,1.6,24.8,541.0,320.15,229.06
2018,10,27,11,45,553.5,197.5,1.6,25.2,544.5,358.61,261.6
2018,10,27,12,0,560.0,196.0,1.6,25.6,548.0,396.61,293.31
2018,10,27,12,15,610.5,177.5,1.7,25.7,558.0,445.07,332.45
2018,10,27,12,30,661.0,159.0,1.8,25.8,568.0,491.96,370.25
2018,10,27,12,45,588.0,178.0,1.9,25.95,536.0,504.66,382.39
2018,10,27,13,0,515.0,197.0,2.0,26.1,504.0,504.49,384.48
2018,10,27,13,15,569.0,171.5,2.1,26.0,499.5,542.82,415.81
2018,10,27,13,30,623.0,146.0,2.2,25.9,495.0,589.62,452.84
2018,10,27,13,45,595.5,145.5,2.25,25.85,466.0,596.46,459.56
2018,10,27,14,0,568.0,145.0,2.3,25.8,437.0,599.14,463.33
2018,10,27,14,15,515.0,144.5,2.4,25.55,395.5,570.82,444.81
2018,10,27,14,30,462.0,144.0,2.5,25.3,354.0,546.25,428.48
2018,10,27,14,45,496.0,125.5,2.55,25.1,333.0,567.15,446.93
2018,10,27,15,0,530.0,107.0,2.6,24.9,312.0,594.92,469.87
2018,10,27,15,15,496.0,97.5,2.6,24.9,271.5,557.26,442.29
2018,10,27,15,30,462.0,88.0,2.6,24.9,231.0,525.73,419.03
2018,10,27,15,45,419.0,78.5,2.6,23.9,192.5,484.28,388.72
2018,10,27,16,0,376.0,69.0,2.6,22.9,154.0,441.11,355.45
2018,10,27,16,15,259.0,59.0,2.55,22.1,111.0,334.38,269.04
2018,10,27,16,30,142.0,49.0,2.5,21.3,68.0,210.44,166.01
2018,10,27,16,45,103.5,32.5,2.45,20.55,43.5,161.28,112.44
2018,10,27,17,0,65.0,16.0,2.4,19.8,19.0,64.62,0.0
2018,10,27,17,15,32.5,8.0,2.45,19.3,9.5,6.29,0.0
2018,10,27,17,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,15,19.0,3.5,2.05,14.2,3.0,0.0,0.0
2018,10,28,6,30,38.0,7.0,2.1,14.6,6.0,0.0,0.0
2018,10,28,6,45,175.0,18.0,2.15,14.95,30.5,14.16,0.0
2018,10,28,7,0,312.0,29.0,2.2,15.3,55.0,24.09,11.91
2018,10,28,7,15,430.5,35.5,2.3,15.8,96.5,29.49,19.64
2018,10,28,7,30,549.0,42.0,2.4,16.3,138.0,35.21,25.2
2018,10,28,7,45,610.5,46.5,2.45,16.85,183.0,42.39,31.78
2018,10,28,8,0,672.0,51.0,2.5,17.4,228.0,46.66,35.65
2018,10,28,8,15,668.5,60.0,2.55,17.9,263.0,53.75,41.87
2018,10,28,8,30,665.0,69.0,2.6,18.4,298.0,55.89,43.63
2018,10,28,8,45,467.0,110.5,2.65,18.95,281.0,79.35,63.88
2018,10,28,9,0,269.0,152.0,2.7,19.5,264.0,103.77,84.63
2018,10,28,9,15,392.5,144.5,2.75,19.9,324.5,98.01,79.35
2018,10,28,9,30,516.0,137.0,2.8,20.3,385.0,95.26,76.7
2018,10,28,9,45,614.0,124.5,2.8,20.7,438.5,89.38,71.41
2018,10,28,10,0,712.0,112.0,2.8,21.1,492.0,82.56,65.36
2018,10,28,10,15,766.0,102.5,2.85,21.4,528.0,83.69,66.13
2018,10,28,10,30,820.0,93.0,2.9,21.7,564.0,121.08,69.41
2018,10,28,10,45,839.5,89.0,2.95,21.95,584.0,173.54,99.67
2018,10,28,11,0,859.0,85.0,3.0,22.2,604.0,232.34,144.8
2018,10,28,11,15,862.0,85.5,3.05,22.35,613.5,285.49,190.7
2018,10,28,11,30,865.0,86.0,3.1,22.5,623.0,337.8,237.46
2018,10,28,11,45,865.0,86.0,3.2,22.6,624.5,387.57,282.45
2018,10,28,12,0,865.0,86.0,3.3,22.7,626.0,435.74,325.51
2018,10,28,12,15,737.5,125.0,3.35,22.7,582.5,457.8,348.69
2018,10,28,12,30,610.0,164.0,3.4,22.7,539.0,468.6,361.23
2018,10,28,12,45,591.5,166.0,3.45,22.7,523.0,494.77,384.18
2018,10,28,13,0,573.0,168.0,3.5,22.7,507.0,517.61,403.97
2018,10,28,13,15,619.5,150.0,3.55,22.5,504.5,560.26,439.2
2018,10,28,13,30,666.0,132.0,3.6,22.3,502.0,602.99,474.3
2018,10,28,13,45,531.5,154.5,3.6,22.15,440.5,550.47,435.69
2018,10,28,14,0,397.0,177.0,3.6,22.0,379.0,496.91,395.18
2018,10,28,14,15,301.5,180.0,3.6,21.65,327.5,426.95,342.27
2018,10,28,14,30,206.0,183.0,3.6,21.3,276.0,352.09,283.85
2018,10,28,14,45,214.5,162.5,3.6,20.95,251.5,363.58,294.67
2018,10,28,15,0,223.0,142.0,3.6,20.6,227.0,355.95,290.32
2018,10,28,15,15,228.5,128.5,3.6,20.6,206.5,353.26,289.15
2018,10,28,15,30,234.0,115.0,3.6,20.6,186.0,349.59,286.84
2018,10,28,15,45,212.0,98.0,3.5,19.85,154.5,316.74,260.74
2018,10,28,16,0,190.0,81.0,3.4,19.1,123.0,282.43,232.45
2018,10,28,16,15,147.5,64.0,3.25,18.6,92.0,229.84,187.33
2018,10,28,16,30,105.0,47.0,3.1,18.1,61.0,176.63,140.11
2018,10,28,16,45,75.5,31.0,2.95,17.6,39.0,134.54,90.65
2018,10,28,17,0,46.0,15.0,2.8,17.1,17.0,48.48,0.0
2018,10,28,17,15,23.0,7.5,2.75,16.7,8.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
