Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,18.0,2.5,2.35,12.5,2.0,0.0,0.0
2018,10,29,6,30,36.0,5.0,2.3,12.8,4.0,0.0,0.0
2018,10,29,6,45,83.0,16.5,2.3,13.1,21.0,12.98,0.0
2018,10,29,7,0,130.0,28.0,2.3,13.4,38.0,21.08,9.14
2018,10,29,7,15,179.5,44.0,2.25,13.75,68.5,32.77,22.56
2018,10,29,7,30,229.0,60.0,2.2,14.1,99.0,44.23,33.33
2018,10,29,7,45,269.5,74.5,2.15,14.45,134.0,54.36,42.68
2018,10,29,8,0,310.0,89.0,2.1,14.8,169.0,64.27,51.64
2018,10,29,8,15,342.0,102.0,2.15,15.05,205.5,72.87,59.28
2018,10,29,8,30,374.0,115.0,2.2,15.3,242.0,81.27,66.6
2018,10,29,8,45,376.0,131.0,2.3,15.6,272.5,90.89,74.85
2018,10,29,9,0,378.0,147.0,2.4,15.9,303.0,100.17,82.69
2018,10,29,9,15,356.0,166.0,2.5,16.2,323.5,113.44,93.91
2018,10,29,9,30,334.0,185.0,2.6,16.5,344.0,123.66,102.4
2018,10,29,9,45,367.0,192.0,2.7,16.85,377.5,128.11,105.86
2018,10,29,10,0,400.0,199.0,2.8,17.2,411.0,127.9,105.34
2018,10,29,10,15,437.0,199.5,2.8,17.45,440.5,128.09,105.22
2018,10,29,10,30,474.0,200.0,2.8,17.7,470.0,156.75,110.02
2018,10,29,10,45,505.0,195.5,2.85,18.0,491.0,193.62,131.59
2018,10,29,11,0,536.0,191.0,2.9,18.3,512.0,233.39,161.36
2018,10,29,11,15,577.0,182.0,2.85,18.55,533.0,275.17,195.47
2018,10,29,11,30,618.0,173.0,2.8,18.8,554.0,323.07,235.92
2018,10,29,11,45,774.5,121.0,2.8,19.1,600.0,380.76,282.15
2018,10,29,12,0,931.0,69.0,2.8,19.4,646.0,445.62,335.4
2018,10,29,12,15,926.5,70.5,2.75,19.8,640.0,494.01,377.58
2018,10,29,12,30,922.0,72.0,2.7,20.2,634.0,539.94,416.6
2018,10,29,12,45,892.5,80.0,2.6,20.55,614.0,575.84,446.77
2018,10,29,13,0,863.0,88.0,2.5,20.9,594.0,607.14,472.39
2018,10,29,13,15,875.5,80.5,2.5,21.1,578.5,644.87,503.0
2018,10,29,13,30,888.0,73.0,2.5,21.3,563.0,680.27,531.33
2018,10,29,13,45,877.5,71.5,2.45,21.5,535.5,703.75,550.01
2018,10,29,14,0,867.0,70.0,2.4,21.7,508.0,723.6,564.42
2018,10,29,14,15,851.5,68.5,2.4,21.7,474.0,736.06,574.33
2018,10,29,14,30,836.0,67.0,2.4,21.7,440.0,752.44,587.18
2018,10,29,14,45,814.0,64.0,2.4,21.65,400.5,750.7,587.12
2018,10,29,15,0,792.0,61.0,2.4,21.6,361.0,744.97,584.23
2018,10,29,15,15,759.0,58.0,2.4,21.6,317.5,726.4,571.64
2018,10,29,15,30,726.0,55.0,2.4,21.6,274.0,704.05,555.72
2018,10,29,15,45,677.5,51.0,2.35,21.05,228.5,663.99,526.49
2018,10,29,16,0,629.0,47.0,2.3,20.5,183.0,620.61,492.91
2018,10,29,16,15,548.0,41.5,2.3,19.55,139.0,554.41,440.29
2018,10,29,16,30,467.0,36.0,2.3,18.6,95.0,480.03,376.01
2018,10,29,16,45,326.5,27.5,2.3,17.65,60.0,348.55,228.6
2018,10,29,17,0,186.0,19.0,2.3,16.7,25.0,162.67,0.0
2018,10,29,17,15,93.0,9.5,2.4,16.35,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,2.95,11.95,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,3.0,12.2,7.0,0.0,0.0
2018,10,30,6,45,234.5,17.5,3.05,12.45,31.5,13.77,0.0
2018,10,30,7,0,389.0,26.0,3.1,12.7,56.0,21.87,8.81
2018,10,30,7,15,496.5,33.0,3.3,13.3,98.5,30.26,20.34
2018,10,30,7,30,604.0,40.0,3.5,13.9,141.0,36.92,26.88
2018,10,30,7,45,665.5,44.0,3.65,14.55,187.5,40.8,30.63
2018,10,30,8,0,727.0,48.0,3.8,15.2,234.0,44.82,34.31
2018,10,30,8,15,765.0,51.0,3.85,15.85,279.0,47.84,36.98
2018,10,30,8,30,803.0,54.0,3.9,16.5,324.0,50.9,39.58
2018,10,30,8,45,828.5,56.5,4.0,17.2,366.0,58.76,46.32
2018,10,30,9,0,854.0,59.0,4.1,17.9,408.0,61.81,48.75
2018,10,30,9,15,872.0,61.0,4.05,18.45,445.5,64.28,50.68
2018,10,30,9,30,890.0,63.0,4.0,19.0,483.0,66.66,52.51
2018,10,30,9,45,902.0,64.5,3.95,19.6,514.5,68.48,53.84
2018,10,30,10,0,914.0,66.0,3.9,20.2,546.0,70.22,55.09
2018,10,30,10,15,923.5,67.0,3.85,20.6,571.0,71.49,55.99
2018,10,30,10,30,933.0,68.0,3.8,21.0,596.0,115.43,63.33
2018,10,30,10,45,939.0,68.5,3.75,21.45,613.5,174.12,96.74
2018,10,30,11,0,945.0,69.0,3.7,21.9,631.0,232.64,141.69
2018,10,30,11,15,949.5,69.0,3.65,22.2,641.5,290.01,191.09
2018,10,30,11,30,954.0,69.0,3.6,22.5,652.0,346.54,241.58
2018,10,30,11,45,955.5,68.5,3.55,22.85,654.0,400.53,290.08
2018,10,30,12,0,957.0,68.0,3.5,23.2,656.0,452.86,336.38
2018,10,30,12,15,954.0,68.5,3.45,23.35,650.0,502.21,379.53
2018,10,30,12,30,951.0,69.0,3.4,23.5,644.0,549.13,419.6
2018,10,30,12,45,944.5,69.5,3.4,23.7,630.0,591.54,455.24
2018,10,30,13,0,938.0,70.0,3.4,23.9,616.0,630.9,487.67
2018,10,30,13,15,896.0,78.5,3.35,23.95,585.0,653.17,506.72
2018,10,30,13,30,854.0,87.0,3.3,24.0,554.0,675.47,525.03
2018,10,30,13,45,845.0,84.5,3.25,24.05,527.0,698.98,544.3
2018,10,30,14,0,836.0,82.0,3.2,24.1,500.0,718.9,560.07
2018,10,30,14,15,806.0,82.0,3.2,24.0,462.5,722.24,563.68
2018,10,30,14,30,776.0,82.0,3.2,23.9,425.0,721.06,564.17
2018,10,30,14,45,685.5,88.5,3.15,23.8,371.5,680.0,535.34
2018,10,30,15,0,595.0,95.0,3.1,23.7,318.0,629.02,498.87
2018,10,30,15,15,602.5,79.5,3.1,23.7,281.5,627.74,498.87
2018,10,30,15,30,610.0,64.0,3.1,23.7,245.0,622.74,495.23
2018,10,30,15,45,532.0,61.5,2.85,22.85,200.0,560.83,448.53
2018,10,30,16,0,454.0,59.0,2.6,22.0,155.0,495.67,397.59
2018,10,30,16,15,424.5,48.0,2.45,20.95,120.0,458.68,366.23
2018,10,30,16,30,395.0,37.0,2.3,19.9,85.0,420.49,328.63
2018,10,30,16,45,287.5,27.5,2.15,18.85,54.0,312.68,192.07
2018,10,30,17,0,180.0,18.0,2.0,17.8,23.0,156.56,0.0
2018,10,30,17,15,90.0,9.0,2.15,17.4,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.65,12.75,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.6,13.1,6.0,0.0,0.0
2018,10,31,6,45,110.0,16.5,1.55,13.4,21.0,12.98,0.0
2018,10,31,7,0,149.0,25.0,1.5,13.7,36.0,18.95,5.84
2018,10,31,7,15,168.0,41.5,1.65,14.45,62.5,30.94,20.72
2018,10,31,7,30,187.0,58.0,1.8,15.2,89.0,42.72,31.76
2018,10,31,7,45,221.5,74.0,1.95,15.95,121.5,53.98,42.02
2018,10,31,8,0,256.0,90.0,2.1,16.7,154.0,65.03,51.88
2018,10,31,8,15,292.5,104.0,2.2,17.2,190.5,74.67,60.33
2018,10,31,8,30,329.0,118.0,2.3,17.7,227.0,84.13,68.47
2018,10,31,8,45,358.5,130.0,2.4,18.2,263.0,90.13,73.45
2018,10,31,9,0,388.0,142.0,2.5,18.7,299.0,97.43,79.47
2018,10,31,9,15,468.0,139.0,2.55,19.25,346.0,96.34,78.18
2018,10,31,9,30,548.0,136.0,2.6,19.8,393.0,95.52,77.14
2018,10,31,9,45,564.0,142.5,2.6,20.35,422.0,99.28,80.02
2018,10,31,10,0,580.0,149.0,2.6,20.9,451.0,104.47,84.09
2018,10,31,10,15,577.0,157.0,2.65,21.45,469.0,108.46,87.13
2018,10,31,10,30,574.0,165.0,2.7,22.0,487.0,140.37,93.31
2018,10,31,10,45,580.5,167.5,2.75,22.55,502.0,185.03,119.72
2018,10,31,11,0,587.0,170.0,2.8,23.1,517.0,228.55,152.45
2018,10,31,11,15,595.0,172.5,2.8,23.5,529.0,272.75,189.04
2018,10,31,11,30,603.0,175.0,2.8,23.9,541.0,317.22,227.02
2018,10,31,11,45,577.0,184.0,2.85,24.3,535.0,351.21,257.88
2018,10,31,12,0,551.0,193.0,2.9,24.7,529.0,384.93,287.72
2018,10,31,12,15,531.5,197.0,2.85,24.95,518.5,414.24,313.28
2018,10,31,12,30,512.0,201.0,2.8,25.2,508.0,440.6,335.81
2018,10,31,12,45,573.5,175.5,2.75,25.4,512.5,482.4,369.57
2018,10,31,13,0,635.0,150.0,2.7,25.6,517.0,532.88,409.35
2018,10,31,13,15,644.5,141.0,2.7,25.7,502.0,561.89,432.96
2018,10,31,13,30,654.0,132.0,2.7,25.8,487.0,588.96,454.96
2018,10,31,13,45,534.0,154.5,2.65,25.9,434.5,547.39,424.82
2018,10,31,14,0,414.0,177.0,2.6,26.0,382.0,505.47,393.62
2018,10,31,14,15,418.0,162.0,2.6,25.95,357.0,510.32,399.3
2018,10,31,14,30,422.0,147.0,2.6,25.9,332.0,512.89,402.99
2018,10,31,14,45,468.0,126.0,2.55,25.8,313.5,539.48,425.21
2018,10,31,15,0,514.0,105.0,2.5,25.7,295.0,564.13,445.7
2018,10,31,15,15,427.0,102.0,2.5,25.7,247.0,500.68,397.74
2018,10,31,15,30,340.0,99.0,2.5,25.7,199.0,434.12,346.39
2018,10,31,15,45,270.0,87.5,2.1,24.95,158.5,348.77,279.96
2018,10,31,16,0,200.0,76.0,1.7,24.2,118.0,283.07,226.51
2018,10,31,16,15,161.0,60.0,1.6,23.25,88.0,235.35,186.82
2018,10,31,16,30,122.0,44.0,1.5,22.3,58.0,187.45,144.28
2018,10,31,16,45,104.0,29.0,1.45,21.3,37.0,151.11,82.56
2018,10,31,17,0,86.0,14.0,1.4,20.3,16.0,78.79,0.0
2018,10,31,17,15,43.0,7.0,1.4,20.0,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.05,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.3,5.0,0.0,0.0
2018,11,1,6,45,119.0,16.0,1.35,15.55,21.0,12.59,0.0
2018,11,1,7,0,176.0,25.0,1.3,15.8,37.0,19.02,4.5
2018,11,1,7,15,219.5,39.5,1.45,16.4,66.5,29.77,19.42
2018,11,1,7,30,263.0,54.0,1.6,17.0,96.0,40.31,29.39
2018,11,1,7,45,292.0,68.0,1.75,17.6,129.0,50.17,38.38
2018,11,1,8,0,321.0,82.0,1.9,18.2,162.0,59.78,46.96
2018,11,1,8,15,329.5,98.5,1.9,18.8,194.0,70.54,56.34
2018,11,1,8,30,338.0,115.0,1.9,19.4,226.0,80.92,65.22
2018,11,1,8,45,359.5,128.0,1.95,19.95,260.0,88.95,71.92
2018,11,1,9,0,381.0,141.0,2.0,20.5,294.0,96.77,78.33
2018,11,1,9,15,401.5,152.0,2.0,21.15,326.5,103.17,83.4
2018,11,1,9,30,422.0,163.0,2.0,21.8,359.0,109.43,88.3
2018,11,1,9,45,550.5,140.5,2.05,22.4,414.0,97.88,78.15
2018,11,1,10,0,679.0,118.0,2.1,23.0,469.0,86.23,68.0
2018,11,1,10,15,742.0,105.5,2.1,23.6,505.5,79.0,61.64
2018,11,1,10,30,805.0,93.0,2.1,24.2,542.0,113.38,65.64
2018,11,1,10,45,760.5,110.5,2.1,24.8,545.0,172.23,101.42
2018,11,1,11,0,716.0,128.0,2.1,25.4,548.0,220.73,139.39
2018,11,1,11,15,634.0,157.0,2.1,25.85,533.5,269.35,182.76
2018,11,1,11,30,552.0,186.0,2.1,26.3,519.0,305.67,216.85
2018,11,1,11,45,543.0,190.0,2.1,26.8,518.5,342.44,248.52
2018,11,1,12,0,534.0,194.0,2.1,27.3,518.0,377.47,278.25
2018,11,1,12,15,590.0,174.5,2.05,27.6,529.0,425.36,316.36
2018,11,1,12,30,646.0,155.0,2.0,27.9,540.0,472.08,353.33
2018,11,1,12,45,621.5,159.5,1.95,28.25,523.0,498.59,374.96
2018,11,1,13,0,597.0,164.0,1.9,28.6,506.0,521.24,393.12
2018,11,1,13,15,651.0,142.0,1.85,28.75,503.0,564.9,426.86
2018,11,1,13,30,705.0,120.0,1.8,28.9,500.0,608.52,460.09
2018,11,1,13,45,710.5,111.5,1.8,29.0,477.5,632.3,478.81
2018,11,1,14,0,716.0,103.0,1.8,29.1,455.0,653.37,495.56
2018,11,1,14,15,665.0,105.5,1.75,29.05,414.5,641.88,488.51
2018,11,1,14,30,614.0,108.0,1.7,29.0,374.0,625.21,477.74
2018,11,1,14,45,629.5,93.0,1.7,28.9,344.0,636.72,487.55
2018,11,1,15,0,645.0,78.0,1.7,28.8,314.0,644.98,494.35
2018,11,1,15,15,611.5,74.5,1.7,28.8,276.0,624.89,480.5
2018,11,1,15,30,578.0,71.0,1.7,28.8,238.0,601.46,463.78
2018,11,1,15,45,511.5,63.5,1.55,27.45,192.5,542.84,421.92
2018,11,1,16,0,445.0,56.0,1.4,26.1,147.0,481.57,376.1
2018,11,1,16,15,411.0,47.0,1.45,25.15,114.0,443.35,344.88
2018,11,1,16,30,377.0,38.0,1.5,24.2,81.0,403.41,305.62
2018,11,1,16,45,240.5,26.5,1.55,23.25,49.0,266.22,130.01
2018,11,1,17,0,104.0,15.0,1.6,22.3,17.0,93.45,0.0
2018,11,1,17,15,52.0,7.5,1.6,21.8,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.35,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.5,5.0,0.0,0.0
2018,11,2,6,45,170.0,16.5,0.95,14.7,25.0,12.98,0.0
2018,11,2,7,0,294.0,26.0,0.9,14.9,45.0,21.74,4.08
2018,11,2,7,15,409.5,33.5,0.95,15.45,84.0,27.91,17.81
2018,11,2,7,30,525.0,41.0,1.0,16.0,123.0,34.33,24.3
2018,11,2,7,45,594.5,45.5,1.05,16.6,167.5,41.47,30.91
2018,11,2,8,0,664.0,50.0,1.1,17.2,212.0,45.78,34.86
2018,11,2,8,15,707.0,54.0,1.05,17.85,256.5,49.48,38.13
2018,11,2,8,30,750.0,58.0,1.0,18.5,301.0,53.22,41.31
2018,11,2,8,45,779.5,60.0,0.9,19.15,342.0,55.23,42.9
2018,11,2,9,0,809.0,62.0,0.8,19.8,383.0,57.28,44.48
2018,11,2,9,15,759.0,79.5,0.8,20.6,403.0,69.24,54.54
2018,11,2,9,30,709.0,97.0,0.8,21.4,423.0,74.45,58.66
2018,11,2,9,45,755.5,92.5,0.85,22.2,461.0,77.86,61.23
2018,11,2,10,0,802.0,88.0,0.9,23.0,499.0,75.28,58.73
2018,11,2,10,15,811.0,91.0,0.95,23.5,523.5,77.26,60.18
2018,11,2,10,30,820.0,94.0,1.0,24.0,548.0,113.28,65.9
2018,11,2,10,45,830.5,93.5,1.05,24.5,565.0,166.63,94.26
2018,11,2,11,0,841.0,93.0,1.1,25.0,582.0,220.47,133.62
2018,11,2,11,15,838.5,96.0,1.2,25.4,590.5,274.22,178.35
2018,11,2,11,30,836.0,99.0,1.3,25.8,599.0,326.71,223.69
2018,11,2,11,45,866.5,91.0,1.4,26.2,610.5,381.35,269.86
2018,11,2,12,0,897.0,83.0,1.5,26.6,622.0,434.76,314.75
2018,11,2,12,15,841.5,99.0,1.55,26.75,601.0,472.58,348.39
2018,11,2,12,30,786.0,115.0,1.6,26.9,580.0,504.17,376.05
2018,11,2,12,45,681.5,141.5,1.7,27.05,538.0,513.16,386.3
2018,11,2,13,0,577.0,168.0,1.8,27.2,496.0,505.2,383.22
2018,11,2,13,15,580.5,161.0,1.8,27.1,481.0,536.53,408.48
2018,11,2,13,30,584.0,154.0,1.8,27.0,466.0,559.74,427.46
2018,11,2,13,45,672.0,124.5,1.8,26.9,465.5,617.06,471.8
2018,11,2,14,0,760.0,95.0,1.8,26.8,465.0,670.56,513.03
2018,11,2,14,15,729.0,94.0,1.75,26.75,429.0,674.29,516.53
2018,11,2,14,30,698.0,93.0,1.7,26.7,393.0,670.64,514.69
2018,11,2,14,45,710.5,82.0,1.7,26.6,362.5,685.03,526.12
2018,11,2,15,0,723.0,71.0,1.7,26.5,332.0,691.67,531.75
2018,11,2,15,15,662.5,69.0,1.7,26.5,285.0,657.19,507.69
2018,11,2,15,30,602.0,67.0,1.7,26.5,238.0,614.19,476.91
2018,11,2,15,45,523.5,61.0,1.55,25.6,191.0,547.9,428.46
2018,11,2,16,0,445.0,55.0,1.4,24.7,144.0,478.84,375.78
2018,11,2,16,15,316.5,48.0,1.5,23.75,103.0,361.67,284.72
2018,11,2,16,30,188.0,41.0,1.6,22.8,62.0,254.85,194.05
2018,11,2,16,45,126.5,27.0,1.65,21.9,38.0,177.09,71.32
2018,11,2,17,0,65.0,13.0,1.7,21.0,14.0,61.07,0.0
2018,11,2,17,15,32.5,6.5,1.85,20.5,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,3,6,45,89.0,11.5,1.6,14.85,17.0,9.05,0.0
2018,11,3,7,0,178.0,23.0,1.6,15.1,34.0,17.54,0.19
2018,11,3,7,15,349.0,31.0,1.75,15.9,76.5,25.58,15.65
2018,11,3,7,30,520.0,39.0,1.9,16.7,119.0,32.71,22.74
2018,11,3,7,45,563.0,46.0,2.05,17.55,158.5,38.37,28.02
2018,11,3,8,0,606.0,53.0,2.2,18.4,198.0,43.98,33.07
2018,11,3,8,15,592.0,67.5,2.3,19.1,232.5,54.44,42.24
2018,11,3,8,30,578.0,82.0,2.4,19.8,267.0,64.46,50.86
2018,11,3,8,45,713.0,68.5,2.5,20.5,327.5,60.75,47.44
2018,11,3,9,0,848.0,55.0,2.6,21.2,388.0,58.48,45.26
2018,11,3,9,15,866.5,57.0,2.65,21.85,425.0,61.0,47.21
2018,11,3,9,30,885.0,59.0,2.7,22.5,462.0,63.43,49.06
2018,11,3,9,45,897.5,61.0,2.7,23.2,493.5,65.65,50.7
2018,11,3,10,0,910.0,63.0,2.7,23.9,525.0,67.78,52.25
2018,11,3,10,15,919.0,64.0,2.7,24.45,549.5,69.07,53.13
2018,11,3,10,30,928.0,65.0,2.7,25.0,574.0,104.94,57.4
2018,11,3,10,45,890.0,77.5,2.75,25.55,578.0,166.32,91.94
2018,11,3,11,0,852.0,90.0,2.8,26.1,582.0,218.17,131.6
2018,11,3,11,15,788.0,111.0,2.75,26.5,572.0,272.08,178.93
2018,11,3,11,30,724.0,132.0,2.7,26.9,562.0,315.06,218.73
2018,11,3,11,45,637.0,161.0,2.7,27.25,540.0,353.27,254.65
2018,11,3,12,0,550.0,190.0,2.7,27.6,518.0,377.73,278.53
2018,11,3,12,15,498.0,202.5,2.65,27.8,497.5,399.36,298.5
2018,11,3,12,30,446.0,215.0,2.6,28.0,477.0,415.35,313.14
2018,11,3,12,45,350.5,229.5,2.55,28.15,432.5,394.86,299.96
2018,11,3,13,0,255.0,244.0,2.5,28.3,388.0,374.77,285.92
2018,11,3,13,15,383.5,203.0,2.45,28.35,410.5,432.86,332.01
2018,11,3,13,30,512.0,162.0,2.4,28.4,433.0,511.75,392.76
2018,11,3,13,45,469.0,164.0,2.35,28.4,402.5,507.48,390.38
2018,11,3,14,0,426.0,166.0,2.3,28.4,372.0,498.97,385.03
2018,11,3,14,15,312.0,169.5,2.3,28.25,314.5,418.56,325.66
2018,11,3,14,30,198.0,173.0,2.3,28.1,257.0,332.72,260.38
2018,11,3,14,45,240.5,152.0,2.25,27.9,244.5,368.94,290.22
2018,11,3,15,0,283.0,131.0,2.2,27.7,232.0,387.58,306.34
2018,11,3,15,15,270.0,117.5,2.2,27.7,204.0,370.2,293.44
2018,11,3,15,30,257.0,104.0,2.2,27.7,176.0,351.32,279.02
2018,11,3,15,45,254.5,84.5,1.95,26.1,145.5,330.63,264.13
2018,11,3,16,0,252.0,65.0,1.7,24.5,115.0,327.65,261.28
2018,11,3,16,15,295.5,50.0,1.7,23.4,93.0,347.47,274.75
2018,11,3,16,30,339.0,35.0,1.7,22.3,71.0,367.36,278.51
2018,11,3,16,45,213.0,23.0,1.7,21.2,41.5,235.85,72.65
2018,11,3,17,0,87.0,11.0,1.7,20.1,12.0,76.45,0.0
2018,11,3,17,15,43.5,5.5,1.7,19.65,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,45,66.0,11.0,1.8,12.65,15.0,8.65,0.0
2018,11,4,7,0,132.0,22.0,1.8,12.8,30.0,16.68,0.0
2018,11,4,7,15,186.0,36.0,1.75,13.4,58.0,27.09,16.91
2018,11,4,7,30,240.0,50.0,1.7,14.0,86.0,37.36,27.02
2018,11,4,7,45,308.5,62.0,1.7,14.65,124.5,46.21,35.26
2018,11,4,8,0,377.0,74.0,1.7,15.3,163.0,55.0,43.25
2018,11,4,8,15,398.5,86.0,1.6,15.9,197.0,63.19,50.52
2018,11,4,8,30,420.0,98.0,1.5,16.5,231.0,71.15,57.42
2018,11,4,8,45,424.0,113.0,1.4,17.1,262.5,80.56,65.45
2018,11,4,9,0,428.0,128.0,1.3,17.7,294.0,89.66,73.07
2018,11,4,9,15,423.0,142.5,1.3,18.4,320.0,98.0,79.89
2018,11,4,9,30,418.0,157.0,1.3,19.1,346.0,106.07,86.39
2018,11,4,9,45,430.5,167.5,1.25,19.85,373.5,111.86,90.86
2018,11,4,10,0,443.0,178.0,1.2,20.6,401.0,117.57,95.21
2018,11,4,10,15,517.5,165.5,1.2,21.1,438.0,111.18,89.47
2018,11,4,10,30,592.0,153.0,1.2,21.6,475.0,130.24,86.99
2018,11,4,10,45,733.0,120.5,1.25,22.15,532.0,165.23,98.52
2018,11,4,11,0,874.0,88.0,1.3,22.7,589.0,218.45,132.01
2018,11,4,11,15,892.5,84.5,1.4,23.1,603.5,277.41,180.34
2018,11,4,11,30,911.0,81.0,1.5,23.5,618.0,332.13,227.48
2018,11,4,11,45,887.5,87.5,1.6,23.85,612.0,381.13,271.7
2018,11,4,12,0,864.0,94.0,1.7,24.2,606.0,426.1,311.92
2018,11,4,12,15,886.0,89.5,1.85,24.35,610.0,478.28,356.22
2018,11,4,12,30,908.0,85.0,2.0,24.5,614.0,530.01,399.36
2018,11,4,12,45,778.5,116.0,2.1,24.65,562.5,537.23,408.93
2018,11,4,13,0,649.0,147.0,2.2,24.8,511.0,530.5,406.96
2018,11,4,13,15,637.0,141.5,2.3,24.8,488.0,549.78,424.23
2018,11,4,13,30,625.0,136.0,2.4,24.8,465.0,565.77,438.59
2018,11,4,13,45,685.5,115.0,2.5,24.75,458.0,612.22,475.94
2018,11,4,14,0,746.0,94.0,2.6,24.7,451.0,657.78,512.37
2018,11,4,14,15,786.0,80.0,2.65,24.55,432.5,692.35,539.56
2018,11,4,14,30,826.0,66.0,2.7,24.4,414.0,727.63,566.38
2018,11,4,14,45,759.5,69.0,2.75,24.25,365.5,698.71,546.83
2018,11,4,15,0,693.0,72.0,2.8,24.1,317.0,669.13,526.8
2018,11,4,15,15,575.5,75.5,2.8,24.1,261.5,591.11,469.58
2018,11,4,15,30,458.0,79.0,2.8,24.1,206.0,499.77,400.62
2018,11,4,15,45,453.0,65.0,2.8,22.9,172.0,491.54,395.34
2018,11,4,16,0,448.0,51.0,2.8,21.7,138.0,473.49,380.28
2018,11,4,16,15,395.5,42.5,2.85,20.8,104.0,421.47,335.93
2018,11,4,16,30,343.0,34.0,2.9,19.9,70.0,368.38,281.11
2018,11,4,16,45,208.5,22.5,2.95,18.95,41.0,228.75,41.4
2018,11,4,17,0,74.0,11.0,3.0,18.0,12.0,66.11,0.0
2018,11,4,17,15,37.0,5.5,3.05,17.55,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,6,45,128.5,11.0,2.1,12.8,18.0,8.65,0.0
2018,11,5,7,0,257.0,22.0,2.1,13.1,36.0,18.32,0.0
2018,11,5,7,15,400.5,29.0,2.15,13.65,75.5,24.21,14.28
2018,11,5,7,30,544.0,36.0,2.2,14.2,115.0,33.08,23.21
2018,11,5,7,45,612.5,40.0,2.25,14.8,158.5,36.95,27.05
2018,11,5,8,0,681.0,44.0,2.3,15.4,202.0,40.99,30.82
2018,11,5,8,15,724.0,46.5,2.3,16.0,245.5,43.65,33.23
2018,11,5,8,30,767.0,49.0,2.3,16.6,289.0,46.39,35.6
2018,11,5,8,45,797.5,51.0,2.3,17.25,330.0,53.72,41.93
2018,11,5,9,0,828.0,53.0,2.3,17.9,371.0,56.51,44.19
2018,11,5,9,15,845.0,55.5,2.35,18.65,407.5,59.36,46.45
2018,11,5,9,30,862.0,58.0,2.4,19.4,444.0,62.11,48.58
2018,11,5,9,45,871.5,61.5,2.4,20.1,474.5,65.3,51.09
2018,11,5,10,0,881.0,65.0,2.4,20.8,505.0,68.37,53.47
2018,11,5,10,15,891.5,66.5,2.4,21.25,530.0,70.0,54.67
2018,11,5,10,30,902.0,68.0,2.4,21.7,555.0,101.4,57.85
2018,11,5,10,45,908.5,68.0,2.35,22.15,572.0,157.47,85.99
2018,11,5,11,0,915.0,68.0,2.3,22.6,589.0,213.42,126.88
2018,11,5,11,15,919.5,68.5,2.25,22.9,599.5,268.97,173.53
2018,11,5,11,30,924.0,69.0,2.2,23.2,610.0,323.75,221.73
2018,11,5,11,45,925.5,68.5,2.2,23.5,612.0,375.69,268.09
2018,11,5,12,0,927.0,68.0,2.2,23.8,614.0,426.04,312.51
2018,11,5,12,15,925.5,68.5,2.2,23.95,609.0,474.22,354.41
2018,11,5,12,30,924.0,69.0,2.2,24.1,604.0,520.19,393.51
2018,11,5,12,45,920.0,68.5,2.25,24.2,591.0,561.48,428.38
2018,11,5,13,0,916.0,68.0,2.3,24.3,578.0,599.97,460.34
2018,11,5,13,15,908.0,67.5,2.3,24.35,557.0,633.08,487.56
2018,11,5,13,30,900.0,67.0,2.3,24.4,536.0,662.88,511.81
2018,11,5,13,45,889.0,66.0,2.3,24.4,509.0,686.7,531.45
2018,11,5,14,0,878.0,65.0,2.3,24.4,482.0,706.9,547.38
2018,11,5,14,15,861.0,63.5,2.3,24.3,448.0,718.51,556.75
2018,11,5,14,30,844.0,62.0,2.3,24.2,414.0,726.28,563.49
2018,11,5,14,45,819.5,60.0,2.3,24.05,375.0,731.56,568.54
2018,11,5,15,0,795.0,58.0,2.3,23.9,336.0,725.53,565.32
2018,11,5,15,15,759.5,55.0,2.3,23.9,293.0,705.58,551.38
2018,11,5,15,30,724.0,52.0,2.3,23.9,250.0,681.83,533.88
2018,11,5,15,45,668.0,48.5,2.15,22.7,205.5,637.23,501.28
2018,11,5,16,0,612.0,45.0,2.0,21.5,161.0,588.95,463.64
2018,11,5,16,15,496.0,39.5,2.0,20.45,116.5,497.72,390.81
2018,11,5,16,30,380.0,34.0,2.0,19.4,72.0,396.45,297.63
2018,11,5,16,45,228.5,22.0,2.05,18.35,41.5,241.04,4.02
2018,11,5,17,0,77.0,10.0,2.1,17.3,11.0,67.43,0.0
2018,11,5,17,15,38.5,5.0,2.1,16.85,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,6,6,45,93.0,11.0,1.75,10.8,16.0,8.65,0.0
2018,11,6,7,0,186.0,22.0,1.7,11.0,32.0,18.22,0.0
2018,11,6,7,15,371.5,30.0,1.75,11.75,74.5,24.96,14.78
2018,11,6,7,30,557.0,38.0,1.8,12.5,117.0,34.96,24.97
2018,11,6,7,45,628.0,42.5,1.85,13.25,162.0,39.22,29.21
2018,11,6,8,0,699.0,47.0,1.9,14.0,207.0,43.64,33.35
2018,11,6,8,15,743.0,50.5,2.0,14.65,252.0,47.07,36.46
2018,11,6,8,30,787.0,54.0,2.1,15.3,297.0,50.54,39.49
2018,11,6,8,45,816.0,56.5,2.2,16.0,339.0,53.06,41.57
2018,11,6,9,0,845.0,59.0,2.3,16.7,381.0,60.97,48.34
2018,11,6,9,15,863.0,61.5,2.25,17.3,417.5,63.82,50.62
2018,11,6,9,30,881.0,64.0,2.2,17.9,454.0,66.56,52.77
2018,11,6,9,45,891.5,66.0,2.15,18.55,484.5,68.72,54.39
2018,11,6,10,0,902.0,68.0,2.1,19.2,515.0,70.77,55.91
2018,11,6,10,15,912.5,68.5,2.1,19.75,539.5,71.73,56.51
2018,11,6,10,30,923.0,69.0,2.1,20.3,564.0,101.09,58.52
2018,11,6,10,45,929.5,70.0,2.05,20.9,582.0,159.07,87.2
2018,11,6,11,0,936.0,71.0,2.0,21.5,600.0,216.97,129.22
2018,11,6,11,15,940.0,71.5,2.0,22.0,610.0,273.61,176.59
2018,11,6,11,30,944.0,72.0,2.0,22.5,620.0,329.41,225.52
2018,11,6,11,45,945.5,71.5,2.05,22.95,622.0,382.45,272.72
2018,11,6,12,0,947.0,71.0,2.1,23.4,624.0,433.87,317.96
2018,11,6,12,15,943.0,71.5,2.1,23.7,618.0,481.99,359.72
2018,11,6,12,30,939.0,72.0,2.1,24.0,612.0,527.63,398.39
2018,11,6,12,45,931.0,72.5,2.1,24.3,597.5,568.54,432.45
2018,11,6,13,0,923.0,73.0,2.1,24.6,583.0,606.34,463.25
2018,11,6,13,15,915.5,72.0,2.1,24.7,562.0,639.67,490.42
2018,11,6,13,30,908.0,71.0,2.1,24.8,541.0,669.66,514.6
2018,11,6,13,45,897.0,69.5,2.05,24.9,513.0,693.33,533.53
2018,11,6,14,0,886.0,68.0,2.0,25.0,485.0,713.33,548.88
2018,11,6,14,15,869.5,66.0,1.95,24.9,451.0,725.07,557.9
2018,11,6,14,30,853.0,64.0,1.9,24.8,417.0,732.93,564.25
2018,11,6,14,45,830.0,61.5,1.85,24.7,377.5,738.95,569.24
2018,11,6,15,0,807.0,59.0,1.8,24.6,338.0,733.69,566.07
2018,11,6,15,15,754.5,58.0,1.8,24.6,292.0,702.92,544.59
2018,11,6,15,30,702.0,57.0,1.8,24.6,246.0,667.72,519.11
2018,11,6,15,45,616.5,53.0,1.55,23.0,197.0,605.91,474.19
2018,11,6,16,0,531.0,49.0,1.3,21.4,148.0,535.13,420.14
2018,11,6,16,15,432.0,41.5,1.4,20.45,107.0,446.93,350.19
2018,11,6,16,30,333.0,34.0,1.5,19.5,66.0,357.31,265.02
2018,11,6,16,45,193.5,21.5,1.6,18.55,37.5,210.15,0.0
2018,11,6,17,0,54.0,9.0,1.7,17.6,9.0,48.71,0.0
2018,11,6,17,15,27.0,4.5,1.8,17.15,4.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,6,45,122.5,10.5,0.75,11.75,16.5,8.26,0.0
2018,11,7,7,0,245.0,21.0,0.7,11.9,33.0,17.53,0.0
2018,11,7,7,15,389.0,28.5,0.75,12.55,71.5,23.81,13.49
2018,11,7,7,30,533.0,36.0,0.8,13.2,110.0,33.05,23.21
2018,11,7,7,45,553.0,44.0,0.85,13.85,145.5,36.79,26.99
2018,11,7,8,0,573.0,52.0,0.9,14.5,181.0,42.97,32.7
2018,11,7,8,15,618.0,59.5,1.0,15.2,225.0,48.88,37.99
2018,11,7,8,30,663.0,67.0,1.1,15.9,269.0,54.71,43.09
2018,11,7,8,45,744.0,62.0,1.2,16.6,318.5,56.24,44.28
2018,11,7,9,0,825.0,57.0,1.3,17.3,368.0,59.14,46.63
2018,11,7,9,15,844.5,59.5,1.4,17.9,404.5,62.0,48.92
2018,11,7,9,30,864.0,62.0,1.5,18.5,441.0,64.77,51.1
2018,11,7,9,45,877.5,63.5,1.55,19.15,472.0,66.64,52.47
2018,11,7,10,0,891.0,65.0,1.6,19.8,503.0,68.43,53.77
2018,11,7,10,15,900.5,66.0,1.6,20.25,527.0,69.71,54.68
2018,11,7,10,30,910.0,67.0,1.6,20.7,551.0,96.91,56.35
2018,11,7,10,45,917.0,67.0,1.6,21.2,568.0,153.31,83.28
2018,11,7,11,0,924.0,67.0,1.6,21.7,585.0,209.64,123.7
2018,11,7,11,15,927.5,67.5,1.6,22.05,595.0,265.28,170.09
2018,11,7,11,30,931.0,68.0,1.6,22.4,605.0,320.04,218.12
2018,11,7,11,45,932.0,68.0,1.55,22.75,607.0,372.45,264.56
2018,11,7,12,0,933.0,68.0,1.5,23.1,609.0,423.24,308.95
2018,11,7,12,15,931.5,67.5,1.5,23.3,603.5,470.68,350.03
2018,11,7,12,30,930.0,67.0,1.5,23.5,598.0,515.84,388.24
2018,11,7,12,45,925.5,66.5,1.55,23.65,584.5,556.99,422.75
2018,11,7,13,0,921.0,66.0,1.6,23.8,571.0,595.28,454.31
2018,11,7,13,15,913.0,65.0,1.65,23.85,550.0,627.95,481.31
2018,11,7,13,30,905.0,64.0,1.7,23.9,529.0,657.26,505.37
2018,11,7,13,45,893.5,63.0,1.75,23.9,501.5,680.8,525.01
2018,11,7,14,0,882.0,62.0,1.8,23.9,474.0,700.69,541.11
2018,11,7,14,15,866.5,60.0,1.8,23.75,440.5,712.83,550.87
2018,11,7,14,30,851.0,58.0,1.8,23.6,407.0,721.16,558.01
2018,11,7,14,45,828.5,56.0,1.85,23.5,368.5,720.43,558.96
2018,11,7,15,0,806.0,54.0,1.9,23.4,330.0,723.78,562.66
2018,11,7,15,15,735.5,55.5,1.9,23.4,282.0,682.24,533.06
2018,11,7,15,30,665.0,57.0,1.9,23.4,234.0,635.68,498.99
2018,11,7,15,45,596.0,52.0,1.6,22.1,188.5,586.1,461.66
2018,11,7,16,0,527.0,47.0,1.3,20.8,143.0,527.69,415.37
2018,11,7,16,15,429.5,40.0,1.4,19.75,103.5,441.81,346.62
2018,11,7,16,30,332.0,33.0,1.5,18.7,64.0,354.46,260.15
2018,11,7,16,45,193.0,20.5,1.55,17.6,36.0,206.51,0.0
2018,11,7,17,0,54.0,8.0,1.6,16.5,8.0,47.77,0.0
2018,11,7,17,15,27.0,4.0,1.6,16.15,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
