Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,29,7,15,37.5,4.5,1.2,5.8,5.0,0.0,0.0
2018,12,29,7,30,75.0,9.0,1.2,6.3,10.0,7.08,0.0
2018,12,29,7,45,190.0,19.0,1.2,6.8,33.5,15.65,0.0
2018,12,29,8,0,305.0,29.0,1.2,7.3,57.0,23.94,13.58
2018,12,29,8,15,389.5,38.0,1.25,7.8,92.5,31.31,22.05
2018,12,29,8,30,474.0,47.0,1.3,8.3,128.0,38.7,29.21
2018,12,29,8,45,574.5,48.0,1.35,8.8,171.0,39.98,30.66
2018,12,29,9,0,675.0,49.0,1.4,9.3,214.0,45.07,35.39
2018,12,29,9,15,688.5,54.5,1.35,9.8,245.5,49.67,39.59
2018,12,29,9,30,702.0,60.0,1.3,10.3,277.0,54.17,43.6
2018,12,29,9,45,725.5,63.5,1.25,10.8,309.0,57.15,46.17
2018,12,29,10,0,749.0,67.0,1.2,11.3,341.0,60.1,48.68
2018,12,29,10,15,795.0,63.5,1.1,11.75,373.5,58.15,46.78
2018,12,29,10,30,841.0,60.0,1.0,12.2,406.0,62.35,50.38
2018,12,29,10,45,851.5,61.5,0.9,12.65,426.5,64.0,51.68
2018,12,29,11,0,862.0,63.0,0.8,13.1,447.0,88.64,53.55
2018,12,29,11,15,868.5,63.5,0.75,13.45,460.5,139.94,78.1
2018,12,29,11,30,875.0,64.0,0.7,13.8,474.0,190.99,114.99
2018,12,29,11,45,877.0,64.5,0.7,14.15,480.5,240.68,157.03
2018,12,29,12,0,879.0,65.0,0.7,14.5,487.0,289.27,200.58
2018,12,29,12,15,857.5,70.0,0.75,14.7,481.0,333.28,241.93
2018,12,29,12,30,836.0,75.0,0.8,14.9,475.0,373.55,279.74
2018,12,29,12,45,773.0,88.0,0.85,15.05,453.0,402.38,308.36
2018,12,29,13,0,710.0,101.0,0.9,15.2,431.0,423.95,330.07
2018,12,29,13,15,650.5,110.0,0.9,15.25,404.5,437.7,344.52
2018,12,29,13,30,591.0,119.0,0.9,15.3,378.0,444.97,353.06
2018,12,29,13,45,643.5,102.0,0.9,15.4,371.0,483.99,385.51
2018,12,29,14,0,696.0,85.0,0.9,15.5,364.0,522.84,417.26
2018,12,29,14,15,696.0,78.0,0.8,15.35,340.5,539.81,431.42
2018,12,29,14,30,696.0,71.0,0.7,15.2,317.0,553.99,443.2
2018,12,29,14,45,713.5,62.5,0.65,15.1,293.0,572.12,458.02
2018,12,29,15,0,731.0,54.0,0.6,15.0,269.0,590.86,472.51
2018,12,29,15,15,691.0,50.5,0.6,15.0,232.0,572.84,458.28
2018,12,29,15,30,651.0,47.0,0.6,15.0,195.0,550.98,440.6
2018,12,29,15,45,592.5,43.0,0.55,14.25,157.5,511.56,408.97
2018,12,29,16,0,534.0,39.0,0.5,13.5,120.0,477.01,378.7
2018,12,29,16,15,430.5,32.5,0.6,13.2,84.5,397.98,308.56
2018,12,29,16,30,327.0,26.0,0.7,12.9,49.0,306.33,163.33
2018,12,29,16,45,193.5,16.5,0.75,12.55,27.5,151.7,0.0
2018,12,29,17,0,60.0,7.0,0.8,12.2,6.0,0.0,0.0
2018,12,29,17,15,30.0,3.5,0.9,11.95,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,30,7,15,18.0,4.0,2.2,5.95,4.0,0.0,0.0
2018,12,30,7,30,36.0,8.0,2.2,6.3,8.0,6.29,0.0
2018,12,30,7,45,121.0,20.5,2.25,6.6,29.5,15.52,0.0
2018,12,30,8,0,206.0,33.0,2.3,6.9,51.0,24.98,14.34
2018,12,30,8,15,271.5,43.5,2.15,7.3,81.0,32.93,23.49
2018,12,30,8,30,337.0,54.0,2.0,7.7,111.0,40.85,31.19
2018,12,30,8,45,403.0,61.5,1.85,8.1,147.0,49.14,39.01
2018,12,30,9,0,469.0,69.0,1.7,8.5,183.0,54.89,44.4
2018,12,30,9,15,518.0,75.5,1.5,9.0,220.0,59.71,48.8
2018,12,30,9,30,567.0,82.0,1.3,9.5,257.0,64.55,53.11
2018,12,30,9,45,688.5,71.0,1.1,9.95,306.5,57.7,46.81
2018,12,30,10,0,810.0,60.0,0.9,10.4,356.0,55.71,44.91
2018,12,30,10,15,800.5,66.0,0.8,10.85,377.0,60.11,48.72
2018,12,30,10,30,791.0,72.0,0.7,11.3,398.0,64.38,52.37
2018,12,30,10,45,749.5,85.5,0.6,11.7,406.5,73.52,60.33
2018,12,30,11,0,708.0,99.0,0.5,12.1,415.0,95.5,62.96
2018,12,30,11,15,798.0,82.0,0.8,12.5,448.5,140.83,82.12
2018,12,30,11,30,888.0,65.0,1.1,12.9,482.0,192.65,116.43
2018,12,30,11,45,892.5,65.5,1.4,13.3,489.5,243.64,159.95
2018,12,30,12,0,897.0,66.0,1.7,13.7,497.0,293.76,205.6
2018,12,30,12,15,896.0,66.5,1.85,14.0,496.5,341.13,249.92
2018,12,30,12,30,895.0,67.0,2.0,14.3,496.0,386.72,292.51
2018,12,30,12,45,887.5,67.5,2.15,14.6,487.0,427.74,330.89
2018,12,30,13,0,880.0,68.0,2.3,14.9,478.0,466.09,366.27
2018,12,30,13,15,872.0,67.5,2.35,15.0,462.5,500.42,397.65
2018,12,30,13,30,864.0,67.0,2.4,15.1,447.0,531.79,425.96
2018,12,30,13,45,851.0,65.5,2.45,15.25,424.5,560.03,451.03
2018,12,30,14,0,838.0,64.0,2.5,15.4,402.0,581.73,470.54
2018,12,30,14,15,819.5,62.5,2.45,15.25,373.5,596.51,484.39
2018,12,30,14,30,801.0,61.0,2.4,15.1,345.0,607.49,494.88
2018,12,30,14,45,774.0,59.0,2.4,15.0,311.5,608.49,497.31
2018,12,30,15,0,747.0,57.0,2.4,14.9,278.0,605.5,496.09
2018,12,30,15,15,650.5,59.0,2.4,14.9,233.0,559.55,459.99
2018,12,30,15,30,554.0,61.0,2.4,14.9,188.0,504.43,415.52
2018,12,30,15,45,408.0,56.5,2.35,13.6,140.0,401.01,332.17
2018,12,30,16,0,262.0,52.0,2.3,12.3,92.0,292.67,241.41
2018,12,30,16,15,235.5,39.0,2.45,11.75,66.5,262.6,210.46
2018,12,30,16,30,209.0,26.0,2.6,11.2,41.0,222.86,129.13
2018,12,30,16,45,134.0,16.0,2.75,10.7,23.0,108.78,0.0
2018,12,30,17,0,59.0,6.0,2.9,10.2,5.0,0.0,0.0
2018,12,30,17,15,29.5,3.0,2.95,9.95,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.25,6.35,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,6.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,6.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.5,6.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,31,7,15,65.5,5.5,4.7,6.55,6.0,0.0,0.0
2018,12,31,7,30,131.0,11.0,4.8,6.8,12.0,8.65,0.0
2018,12,31,7,45,320.0,18.5,4.85,7.1,41.5,16.91,0.0
2018,12,31,8,0,509.0,26.0,4.9,7.4,71.0,24.13,13.54
2018,12,31,8,15,594.5,30.5,5.0,7.8,110.5,28.54,19.52
2018,12,31,8,30,680.0,35.0,5.1,8.2,150.0,33.15,24.17
2018,12,31,8,45,730.5,38.0,5.25,8.65,190.5,39.06,29.78
2018,12,31,9,0,781.0,41.0,5.4,9.1,231.0,43.02,33.51
2018,12,31,9,15,812.5,43.5,5.5,9.5,269.0,46.34,36.56
2018,12,31,9,30,844.0,46.0,5.6,9.9,307.0,49.58,39.46
2018,12,31,9,45,864.0,49.0,5.75,10.3,341.0,52.94,42.43
2018,12,31,10,0,884.0,52.0,5.9,10.7,375.0,56.2,45.25
2018,12,31,10,15,899.5,53.0,5.85,11.0,403.0,57.84,46.62
2018,12,31,10,30,915.0,54.0,5.8,11.3,431.0,59.4,47.9
2018,12,31,10,45,925.0,55.0,5.8,11.55,452.5,60.79,49.02
2018,12,31,11,0,935.0,56.0,5.8,11.8,474.0,84.31,50.3
2018,12,31,11,15,941.5,56.0,5.75,12.0,488.0,139.1,75.92
2018,12,31,11,30,948.0,56.0,5.7,12.2,502.0,193.55,115.89
2018,12,31,11,45,950.0,56.5,5.65,12.4,509.0,246.95,162.5
2018,12,31,12,0,952.0,57.0,5.6,12.6,516.0,299.16,211.3
2018,12,31,12,15,949.5,58.5,5.55,12.65,515.5,349.5,259.76
2018,12,31,12,30,947.0,60.0,5.5,12.7,515.0,397.86,306.35
2018,12,31,12,45,939.5,61.0,5.5,12.8,506.5,441.61,348.52
2018,12,31,13,0,932.0,62.0,5.5,12.9,498.0,482.6,387.49
2018,12,31,13,15,925.0,61.5,5.45,12.95,482.5,519.42,422.15
2018,12,31,13,30,918.0,61.0,5.4,13.0,467.0,553.22,453.53
2018,12,31,13,45,890.0,63.0,5.4,13.0,440.5,574.99,474.73
2018,12,31,14,0,862.0,65.0,5.4,13.0,414.0,596.81,495.19
2018,12,31,14,15,845.0,63.0,5.25,12.85,385.0,612.77,510.48
2018,12,31,14,30,828.0,61.0,5.1,12.7,356.0,624.91,522.18
2018,12,31,14,45,802.5,58.5,5.0,12.55,322.0,627.03,525.5
2018,12,31,15,0,777.0,56.0,4.9,12.4,288.0,625.12,524.8
2018,12,31,15,15,690.0,56.5,4.9,12.4,242.0,579.47,487.68
2018,12,31,15,30,603.0,57.0,4.9,12.4,196.0,535.04,450.51
2018,12,31,15,45,378.0,50.5,2.7,12.65,132.0,373.05,311.39
2018,12,31,16,0,153.0,44.0,0.5,12.9,68.0,181.61,147.59
2018,12,31,16,15,117.0,35.0,0.5,12.65,50.0,149.74,118.1
2018,12,31,16,30,81.0,26.0,0.5,12.4,32.0,114.36,66.99
2018,12,31,16,45,47.0,15.0,0.55,12.15,18.0,45.59,0.0
2018,12,31,17,0,13.0,4.0,0.6,11.9,4.0,0.0,0.0
2018,12,31,17,15,6.5,2.0,0.6,11.8,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,11.25,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
